Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.421302332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.4024567455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  03:00:00,55.3975121532,0.0,0.0,0.0,15.863942322,29.242365,6.0880709584,0.0,3.20568,2.8823909584
 01/01  04:00:00,55.3931019014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  05:00:00,56.7123032588,1.11210697047,0.0,0.0,15.863942322,29.242365,5.39356313772,2.16788313772,3.20568,0.02
 01/01  06:00:00,57.1606324063,1.5864401169,0.0,0.0,15.863942322,29.242365,10.1999236278,4.11184582484,3.20568,2.88239780296
 01/01  07:00:00,57.2961194705,1.71296591914,0.0,0.0,15.863942322,29.242365,9.82277100458,6.59709100458,3.20568,0.02
 01/01  08:00:00,53.0260452334,1.79727256709,0.0,0.0,15.863942322,29.242365,9.92612657255,6.70044657255,3.20568,0.02
 01/01  09:00:00,48.6045080381,1.63653595651,0.0,0.0,15.863942322,29.242365,10.5794558386,4.49008904669,3.20568,2.88368679196
 01/01  10:00:00,47.8839968267,0.864359644899,0.0,0.0,15.863942322,29.242365,4.4106254558,1.1849454558,3.20568,0.02
 01/01  11:00:00,47.0316078896,0.0,0.0,0.0,15.863942322,29.242365,6.08932719538,0.0,3.20568,2.88364719538
 01/01  12:00:00,47.7348759494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  13:00:00,47.0793689465,0.0,0.0,0.0,15.863942322,29.242365,6.08938736656,0.0,3.20568,2.88370736656
 01/01  14:00:00,47.1505115195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,47.1853132586,0.0,0.0,0.0,15.863942322,29.242365,6.08813196989,0.0,3.20568,2.88245196989
 01/01  16:00:00,47.1965040918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,47.1029775623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,52.7878431379,0.0,0.0,0.0,15.863942322,29.242365,6.08807357624,0.0,3.20568,2.88239357624
 01/01  19:00:00,55.6016349669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.7852308539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.7602539621,0.0,0.0,0.0,15.863942322,29.242365,6.08801439855,0.0,3.20568,2.88233439855
 01/01  22:00:00,55.6286787972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.4662334973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.1581224461,0.0,0.0,0.0,15.863942322,29.242365,6.08808784056,0.0,3.20568,2.88240784056
 01/02  01:00:00,55.4464177513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,55.429270205,0.0,0.0,0.0,15.863942322,29.242365,6.08934245618,0.0,3.20568,2.88366245618
 01/02  03:00:00,55.4358304271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  04:00:00,55.4262316765,0.0,0.0,0.0,15.863942322,29.242365,6.08940568311,0.0,3.20568,2.88372568311
 01/02  05:00:00,55.6310218456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  06:00:00,55.6230659582,0.0,0.0,0.0,15.863942322,29.242365,6.08927121741,0.0,3.20568,2.88359121741
 01/02  07:00:00,64.981851012,7.87935567794,0.00614597904222,0.0,15.863942322,29.818365,481.163090019,477.937410019,3.20568,0.02
 01/02  08:00:00,125.218864183,7.87935567794,0.000924426794999,0.0,80.527626,29.818365,325.251805428,319.159182929,3.20568,2.88694249909
 01/02  09:00:00,166.017062009,7.87935567794,0.0121502182953,0.0,80.527626,75.0917375,194.902774752,162.192247364,24.0426,8.6679273877
 01/02  10:00:00,166.513539413,7.87935567794,0.811261514631,0.0,80.527626,75.0917375,76.9478463917,38.3893442258,24.0426,14.515902166
 01/02  11:00:00,175.69375641,8.11444822965,5.70753125649,0.0,80.527626,79.0911225,64.6122783517,15.1264687554,32.0568,17.4290095963
 01/02  12:00:00,182.966507399,8.95385083668,11.3682134086,0.0,80.527626,79.0911225,49.5969818498,0.0774277693002,32.0568,17.4627540805
 01/02  13:00:00,190.18500921,9.69937056948,18.5033066685,0.0,80.527626,79.0911225,49.5512729649,0.0,32.0568,17.4944729649
 01/02  14:00:00,193.681629951,10.626170794,25.0250188628,0.0,80.527626,75.0917375,36.4769120595,0.0222359711724,16.0284,20.4262760883
 01/02  15:00:00,198.755059665,11.6799107348,29.040724127,0.0,80.527626,75.0917375,33.4501032178,0.0,16.0284,17.4217032178
 01/02  16:00:00,200.764646694,12.9522373716,31.8026859881,0.0,80.527626,73.092045,17.7551211676,0.0142429261303,3.20568,14.5351982415
 01/02  17:00:00,187.486470758,9.92887271082,21.6930895574,0.0,80.527626,73.092045,6.14570311752,0.053109711344,3.20568,2.88691340618
 01/02  18:00:00,134.669961129,7.97538233892,8.47281276739,0.0,80.527626,29.818365,12.7919890498,6.69936181511,3.20568,2.88694723465
 01/02  19:00:00,131.785749939,7.87935567794,2.87943971043,0.0,80.527626,29.818365,26.4237998536,17.4524512523,3.20568,5.76566860129
 01/02  20:00:00,131.494876301,7.87935567794,2.3634706308,0.0,80.527626,29.818365,28.2857723846,19.3067102175,3.20568,5.77338216714
 01/02  21:00:00,131.12319694,7.87935567794,2.01334527981,0.0,80.527626,29.818365,29.9493810216,20.9747199378,3.20568,5.76898108385
 01/02  22:00:00,55.6762364256,0.0,0.0,0.0,15.863942322,29.242365,8.97441849078,0.0,3.20568,5.76873849078
 01/02  23:00:00,55.5509821561,0.0,0.0,0.0,15.863942322,29.242365,6.09386097288,0.0,3.20568,2.88818097288
 01/02  24:00:00,56.2901163839,0.0,0.0,0.0,15.863942322,29.242365,6.09182835892,0.0,3.20568,2.88614835892
 01/03  01:00:00,55.574563747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.5714494942,0.0,0.0,0.0,15.863942322,29.242365,6.08944540825,0.0,3.20568,2.88376540825
 01/03  03:00:00,55.5609240653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  04:00:00,55.5554242332,0.0,0.0,0.0,15.863942322,29.242365,6.08931361688,0.0,3.20568,2.88363361688
 01/03  05:00:00,56.6568475392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  06:00:00,56.4611961458,0.0,0.0,0.0,15.863942322,29.242365,6.08937972831,0.0,3.20568,2.88369972831
 01/03  07:00:00,64.6411057546,7.87935567794,0.0,0.0,15.863942322,29.818365,162.018402544,158.792722544,3.20568,0.02
 01/03  08:00:00,124.7198007,7.87935567794,0.00118134907409,0.0,80.527626,29.818365,128.027330326,121.934592257,3.20568,2.88705806832
 01/03  09:00:00,165.988134737,7.87935567794,0.320033574148,0.0,80.527626,75.0917375,66.8770775527,34.166205654,24.0426,8.66827189876
 01/03  10:00:00,170.588448743,8.01775231362,4.70855751884,0.0,80.527626,75.0917375,53.7939775027,15.2346237472,24.0426,14.5167537555
 01/03  11:00:00,181.569561643,8.72486095308,10.9293881721,0.0,80.527626,79.0911225,53.9670116259,4.4799440596,32.0568,17.4302675663
 01/03  12:00:00,190.899239578,9.65501858915,18.5348175715,0.0,80.527626,79.0911225,49.5378524719,0.0159810580218,32.0568,17.4650714138
 01/03  13:00:00,202.96893007,10.8386279552,30.0894551691,0.0,80.527626,79.0911225,52.4663185943,0.0,32.0568,20.4095185943
 01/03  14:00:00,203.840372412,12.5674649215,33.20502496,0.0,80.527626,75.0917375,36.4694858245,0.0140193014026,16.0284,20.4270665231
 01/03  15:00:00,208.018693028,13.6185821134,36.332951018,0.0,80.527626,75.0917375,30.5503445106,0.0,16.0284,14.5219445106
 01/03  16:00:00,209.069725379,13.9385657253,39.0761856831,0.0,80.527626,73.092045,17.7521865158,0.0119435391867,3.20568,14.5345629766
 01/03  17:00:00,196.985871687,10.165952192,30.8850466223,0.0,80.527626,73.092045,6.10761999838,0.0149564440155,3.20568,2.88698355436
 01/03  18:00:00,142.458603894,8.08937879074,16.0548448716,0.0,80.527626,29.818365,6.16857246399,0.0758703591263,3.20568,2.88702210486
 01/03  19:00:00,135.444537325,7.87935567794,6.48917232794,0.0,80.527626,29.818365,17.7588492495,8.78761888743,3.20568,5.76555036203
 01/03  20:00:00,135.531062302,7.87935567794,6.58145912472,0.0,80.527626,29.818365,18.9053344215,9.92656149392,3.20568,5.77309292753
 01/03  21:00:00,136.740959009,7.87935567794,7.78190866487,0.0,80.527626,29.818365,17.9824450211,9.00720827414,3.20568,5.76955674696
 01/03  22:00:00,55.5379653572,0.0,0.0,0.0,15.863942322,29.242365,8.97500229631,0.0,3.20568,5.76932229631
 01/03  23:00:00,55.5559942545,0.0,0.0,0.0,15.863942322,29.242365,6.09372257448,0.0,3.20568,2.88804257448
 01/03  24:00:00,56.2822309875,0.0,0.0,0.0,15.863942322,29.242365,6.09178739855,0.0,3.20568,2.88610739855
 01/04  01:00:00,55.5537689991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,55.544585831,0.0,0.0,0.0,15.863942322,29.242365,6.08933560048,0.0,3.20568,2.88365560048
 01/04  03:00:00,55.527419603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  04:00:00,55.5153479588,0.0,0.0,0.0,15.863942322,29.242365,6.08940448077,0.0,3.20568,2.88372448077
 01/04  05:00:00,55.7286705284,0.0,0.0,0.0,15.863942322,29.242365,6.08927516692,0.0,3.20568,2.88359516692
 01/04  06:00:00,55.7073010286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  07:00:00,64.718300639,7.87935567794,0.0,0.0,15.863942322,29.818365,348.65684115,342.567497122,3.20568,2.8836640275
 01/04  08:00:00,125.173708198,7.87935567794,0.00102508111211,0.0,80.527626,29.818365,229.123904329,225.898224329,3.20568,0.02
 01/04  09:00:00,165.94328788,7.87935567794,0.0100592386685,0.0,80.527626,75.0917375,142.284236411,109.57266521,24.0426,8.66897120033
 01/04  10:00:00,165.803617808,7.96473614137,0.00420254417664,0.0,80.527626,75.0917375,83.5330771183,42.0732079519,24.0426,17.4172691664
 01/04  11:00:00,175.180152149,8.6467219577,4.66297034757,0.0,80.527626,79.0911225,61.9528626926,15.3661484437,32.0568,14.529914249
 01/04  12:00:00,184.524836725,9.45994660184,12.4008842063,0.0,80.527626,79.0911225,49.5226914901,0.0,32.0568,17.4658914901
 01/04  13:00:00,190.714794482,10.4456703826,18.2750205014,0.0,80.527626,79.0911225,52.4663893697,0.0,32.0568,20.4095893697
 01/04  14:00:00,197.944316095,12.3927668156,27.5101135389,0.0,80.527626,75.0917375,36.4643464115,0.00799414039858,16.0284,20.4279522711
 01/04  15:00:00,209.934858364,14.2800418306,37.5803184767,0.0,80.527626,75.0917375,30.5506376407,0.0,16.0284,14.5222376407
 01/04  16:00:00,216.577041341,15.5681876255,44.929994672,0.0,80.527626,73.092045,17.7371541909,0.0,3.20568,14.5314741909
 01/04  17:00:00,203.91183297,11.5339376847,36.4175873308,0.0,80.527626,73.092045,6.10737584499,0.0146346494365,3.20568,2.88706119555
 01/04  18:00:00,144.147060848,8.33444077625,17.4841419489,0.0,80.527626,29.818365,6.17267850656,0.0800722844672,3.20568,2.8869262221
 01/04  19:00:00,136.119876983,7.89444990645,7.13586658441,0.0,80.527626,29.818365,17.5582209786,8.58672783699,3.20568,5.76581314161
 01/04  20:00:00,131.526890082,7.87935567794,2.37273883037,0.0,80.527626,29.818365,26.7307264503,17.7518618581,3.20568,5.77318459224
 01/04  21:00:00,129.48137893,7.87935567794,0.366109517124,0.0,80.527626,29.818365,31.798247481,22.8235743488,3.20568,5.76899313213
 01/04  22:00:00,55.6662461085,0.0,0.0,0.0,15.863942322,29.242365,8.9749805408,0.0,3.20568,5.7693005408
 01/04  23:00:00,55.5403298877,0.0,0.0,0.0,15.863942322,29.242365,6.09377099667,0.0,3.20568,2.88809099667
 01/04  24:00:00,56.2600557317,0.0,0.0,0.0,15.863942322,29.242365,6.09193522898,0.0,3.20568,2.88625522898
 01/05  01:00:00,55.5369440462,0.0,0.0,0.0,15.863942322,29.242365,6.08941507614,0.0,3.20568,2.88373507614
 01/05  02:00:00,55.5350707925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  03:00:00,55.5209955172,0.0,0.0,0.0,15.863942322,29.242365,6.08928818538,0.0,3.20568,2.88360818538
 01/05  04:00:00,55.5029755215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  05:00:00,55.7115607019,0.0,0.0,0.0,15.863942322,29.242365,6.08935966081,0.0,3.20568,2.88367966081
 01/05  06:00:00,55.6898277913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  07:00:00,64.7808988368,7.87935567794,0.0,0.0,15.863942322,29.818365,281.162662853,275.073231842,3.20568,2.88375101064
 01/05  08:00:00,125.189520489,7.87935567794,0.00112266551725,0.0,80.527626,29.818365,223.00691362,216.914432308,3.20568,2.88680131239
 01/05  09:00:00,165.768337257,7.87935567794,0.0110472721543,0.0,80.527626,75.0917375,106.629572362,73.919415555,24.0426,8.6675568075
 01/05  10:00:00,165.723649213,7.89108202206,0.00404773746771,0.0,80.527626,75.0917375,73.8456220137,35.2852595965,24.0426,14.5177624172
 01/05  11:00:00,175.37413308,8.55301835468,4.94670825222,0.0,80.527626,79.0911225,62.4457437148,15.8590833487,32.0568,14.5298603661
 01/05  12:00:00,186.497507974,9.45970199127,14.3488129656,0.0,80.527626,79.0911225,49.5260591148,0.0,32.0568,17.4692591148
 01/05  13:00:00,197.129932736,10.4793033226,24.6167653494,0.0,80.527626,79.0911225,52.4631456761,0.0,32.0568,20.4063456762
 01/05  14:00:00,203.593008855,12.2367139211,33.2788487636,0.0,80.527626,75.0917375,36.4764952646,0.0198805689363,16.0284,20.4282146956
 01/05  15:00:00,210.7163652,13.8380545755,38.7886336419,0.0,80.527626,75.0917375,30.5500791584,0.0,16.0284,14.5216791584
 01/05  16:00:00,215.716396338,15.2022353492,44.4356511515,0.0,80.527626,73.092045,20.6607240966,0.0177360241089,3.20568,17.4373080725
 01/05  17:00:00,200.164051485,10.5334765483,33.6701119098,0.0,80.527626,73.092045,6.10787190669,0.0153628442494,3.20568,2.88682906244
 01/05  18:00:00,143.641988481,8.17527395516,17.1365745516,0.0,80.527626,29.818365,6.17341821371,0.0806829987957,3.20568,2.88705521492
 01/05  19:00:00,137.375668455,7.88107057259,8.39245233342,0.0,80.527626,29.818365,12.5676362053,6.46890349019,3.20568,2.89305271511
 01/05  20:00:00,132.432364595,7.87935567794,3.26786484307,0.0,80.527626,29.818365,28.136058299,16.2804098822,3.20568,8.64996841681
 01/05  21:00:00,130.593254133,7.87935567794,1.46591577791,0.0,80.527626,29.818365,26.6855240751,20.585471656,3.20568,2.8943724191
 01/05  22:00:00,55.6855766836,0.0,0.0,0.0,15.863942322,29.242365,8.97579867599,0.0,3.20568,5.77011867599
 01/05  23:00:00,55.5319580636,0.0,0.0,0.0,15.863942322,29.242365,8.96214590275,0.0,3.20568,5.75646590275
 01/05  24:00:00,56.254144596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  01:00:00,55.5264021946,0.0,0.0,0.0,15.863942322,29.242365,6.08920858042,0.0,3.20568,2.88352858042
 01/06  02:00:00,55.5237018107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  03:00:00,55.5120308687,0.0,0.0,0.0,15.863942322,29.242365,6.08934978394,0.0,3.20568,2.88366978394
 01/06  04:00:00,55.498731094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  05:00:00,56.544581669,0.0,0.0,0.0,15.863942322,29.242365,6.08942361598,0.0,3.20568,2.88374361598
 01/06  06:00:00,56.3674813111,0.0,0.0,0.0,15.863942322,29.242365,6.08929886185,0.0,3.20568,2.88361886185
 01/06  07:00:00,65.145489701,7.87935567794,0.0,0.0,15.863942322,29.818365,313.17025152,309.94457152,3.20568,0.02
 01/06  08:00:00,125.197884424,7.87935567794,0.00120270506425,0.0,80.527626,29.818365,239.026114005,232.933325999,3.20568,2.88710800576
 01/06  09:00:00,165.770032765,7.87935567794,0.0115079990926,0.0,80.527626,75.0917375,108.00998737,75.2982975264,24.0426,8.66908984333
 01/06  10:00:00,166.050231838,7.88129727421,0.336078543098,0.0,80.527626,75.0917375,69.238217393,30.6781756844,24.0426,14.5174417086
 01/06  11:00:00,172.340313889,7.94753218898,2.53996939066,0.0,80.527626,79.0911225,67.0583911277,20.4754366526,32.0568,14.526154475
 01/06  12:00:00,175.086833314,7.93345811289,4.56698265282,0.0,80.527626,79.0911225,53.51371631,1.08359961703,32.0568,20.373316693
 01/06  13:00:00,177.405650524,8.37736635014,7.12530743296,0.0,80.527626,79.0911225,49.5496793506,0.0,32.0568,17.4928793506
 01/06  14:00:00,177.3476667,8.50136580127,10.8968787849,0.0,80.527626,75.0917375,38.4612468364,2.00435291043,16.0284,20.4284939259
 01/06  15:00:00,182.92247023,9.76547044804,15.1905218858,0.0,80.527626,75.0917375,33.4496004361,0.0,16.0284,17.4212004361
 01/06  16:00:00,186.568504712,11.2040076403,19.413637978,0.0,80.527626,73.092045,18.4072142052,0.663271649471,3.20568,14.5382625557
 01/06  17:00:00,177.31823274,9.05733107494,12.4512356784,0.0,80.527626,73.092045,11.2979019903,5.20531397672,3.20568,2.88690801357
 01/06  18:00:00,128.795790042,7.89386976832,4.13967719789,0.0,80.527626,29.818365,22.12126314,16.0286264503,3.20568,2.88695668973
 01/06  19:00:00,130.33007441,7.87935567794,1.42689954573,0.0,80.527626,29.818365,29.9332693115,20.9621669139,3.20568,5.7654223976
 01/06  20:00:00,131.574000027,7.87935567794,2.65958534708,0.0,80.527626,29.818365,28.8090554202,19.8301473094,3.20568,5.77322811076
 01/06  21:00:00,137.230453906,7.87935567794,8.26784957115,0.0,80.527626,29.818365,19.9493934173,10.9748626772,3.20568,5.76885074008
 01/06  22:00:00,55.5739637059,0.0,0.0,0.0,15.863942322,29.242365,8.97486864695,0.0,3.20568,5.76918864695
 01/06  23:00:00,55.6190256112,0.0,0.0,0.0,15.863942322,29.242365,6.09380138146,0.0,3.20568,2.88812138146
 01/06  24:00:00,56.3607556749,0.0,0.0,0.0,15.863942322,29.242365,6.09209915015,0.0,3.20568,2.88641915015
 01/07  01:00:00,55.6446901174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,55.6486470936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.6451082442,0.0,0.0,0.0,15.863942322,29.242365,6.08806260771,0.0,3.20568,2.88238260771
 01/07  04:00:00,55.6364328494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.8689083609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  06:00:00,55.846992624,0.0,0.0,0.0,15.863942322,29.242365,6.08815001857,0.0,3.20568,2.88247001857
 01/07  07:00:00,55.8528438868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  08:00:00,51.4908687286,0.0,0.0,0.0,15.863942322,29.242365,6.08810457619,0.0,3.20568,2.88242457619
 01/07  09:00:00,47.2213785643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,47.2629062557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  11:00:00,47.2845611506,0.0,0.0,0.0,15.863942322,29.242365,6.08944819341,0.0,3.20568,2.88376819341
 01/07  12:00:00,47.9754801999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  13:00:00,47.2977842746,0.0,0.0,0.0,15.863942322,29.242365,6.08932549812,0.0,3.20568,2.88364549812
 01/07  14:00:00,54.8155563101,0.944909248345,6.51893406506,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,54.7333560398,0.925632899488,6.43353683068,0.0,15.863942322,29.242365,6.08813201297,0.0,3.20568,2.88245201297
 01/07  16:00:00,58.5687546094,1.40551259405,9.79735200489,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,57.1002222839,1.27339960442,8.56522294689,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,51.5328565829,0.0,0.0,0.0,15.863942322,29.242365,6.08809979385,0.0,3.20568,2.88241979385
 01/07  19:00:00,55.8019646481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  20:00:00,56.0408048359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  21:00:00,56.0112372055,0.0,0.0,0.0,15.863942322,29.242365,6.0881206214,0.0,3.20568,2.8824406214
 01/07  22:00:00,55.8685104582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.6733111572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  24:00:00,56.3424103722,0.0,0.0,0.0,15.863942322,29.242365,6.08807533752,0.0,3.20568,2.88239533752
 01/08  01:00:00,55.6464104658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.6359422513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  03:00:00,55.6264461492,0.0,0.0,0.0,15.863942322,29.242365,6.08803178969,0.0,3.20568,2.88235178969
 01/08  04:00:00,55.6177100706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  05:00:00,55.8504723612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  06:00:00,55.8298915117,0.0,0.0,0.0,15.863942322,29.242365,6.08812127783,0.0,3.20568,2.88244127783
 01/08  07:00:00,55.8329522686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  08:00:00,51.4606958128,0.0,0.0,0.0,15.863942322,29.242365,6.08807770833,0.0,3.20568,2.88239770833
 01/08  09:00:00,47.1736407166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  10:00:00,47.1842650535,0.0,0.0,0.0,15.863942322,29.242365,6.08942008799,0.0,3.20568,2.88374008799
 01/08  11:00:00,47.1558568605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,47.8347701159,0.0,0.0,0.0,15.863942322,29.242365,6.08929937689,0.0,3.20568,2.88361937689
 01/08  13:00:00,47.187879121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  14:00:00,47.2642140669,0.0,0.0,0.0,15.863942322,29.242365,6.08937766935,0.0,3.20568,2.88369766935
 01/08  15:00:00,47.2688825271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.2559080989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,47.1492238727,0.0,0.0,0.0,15.863942322,29.242365,6.08813497775,0.0,3.20568,2.88245497775
 01/08  18:00:00,51.4134752049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.6824567888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  20:00:00,55.9050301748,0.0,0.0,0.0,15.863942322,29.242365,6.08809152118,0.0,3.20568,2.88241152118
 01/08  21:00:00,55.873926931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  22:00:00,55.7276429136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  23:00:00,55.5466398549,0.0,0.0,0.0,15.863942322,29.242365,6.08804808642,0.0,3.20568,2.88236808642
 01/08  24:00:00,56.2261545417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.5235041816,0.0,0.0,0.0,15.863942322,29.242365,6.08933325834,0.0,3.20568,2.88365325834
 01/09  02:00:00,55.50779076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  03:00:00,55.4930359498,0.0,0.0,0.0,15.863942322,29.242365,6.08941355819,0.0,3.20568,2.88373355819
 01/09  04:00:00,55.4846833864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  05:00:00,55.7015319982,0.0,0.0,0.0,15.863942322,29.242365,6.08929469974,0.0,3.20568,2.88361469974
 01/09  06:00:00,55.6894653332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  07:00:00,64.3951217898,7.87935567794,0.00184562379964,0.0,15.863942322,29.818365,201.998810704,195.909435715,3.20568,2.88369498946
 01/09  08:00:00,124.827501789,7.87935567794,0.00164893213961,0.0,80.527626,29.818365,168.544673997,162.451861907,3.20568,2.88713208988
 01/09  09:00:00,165.784579205,7.87935567794,0.00995782024501,0.0,80.527626,75.0917375,138.260700056,105.550369265,24.0426,8.66773079158
 01/09  10:00:00,165.869781602,7.98503044088,0.00533808453859,0.0,80.527626,75.0917375,100.971215825,62.4084287648,24.0426,14.52018706
 01/09  11:00:00,171.346215581,8.76725706352,0.699926783652,0.0,80.527626,79.0911225,74.7897292117,28.2018594475,32.0568,14.5310697643
 01/09  12:00:00,182.302252433,9.68115177741,9.97870708144,0.0,80.527626,79.0911225,50.0590837883,0.531660993741,32.0568,17.4706227946
 01/09  13:00:00,190.338642351,10.930555779,17.4247658885,0.0,80.527626,79.0911225,52.4659789495,0.0,32.0568,20.4091789495
 01/09  14:00:00,189.949474598,12.4288120941,19.5259914714,0.0,80.527626,75.0917375,37.7883632045,1.33042789629,16.0284,20.4295353082
 01/09  15:00:00,193.312442847,13.4315240518,21.8891397248,0.0,80.527626,75.0917375,30.8657769088,0.315271957603,16.0284,14.5221049512
 01/09  16:00:00,192.936483533,13.9595586948,23.0034298308,0.0,80.527626,73.092045,21.9686639332,1.32235048431,3.20568,17.4406334489
 01/09  17:00:00,185.485868015,10.1682679771,19.4631962418,0.0,80.527626,73.092045,7.45389180601,1.36132425875,3.20568,2.88688754726
 01/09  18:00:00,135.942152625,8.1061810567,10.9974222008,0.0,80.527626,29.818365,14.0915554615,7.99875595173,3.20568,2.88711950975
 01/09  19:00:00,133.083365615,7.87935567794,4.12676682566,0.0,80.527626,29.818365,25.9800347954,17.0089706864,3.20568,5.76538410895
 01/09  20:00:00,131.034088133,7.87935567794,1.86614141085,0.0,80.527626,29.818365,30.0419834303,21.0628693027,3.20568,5.77343412758
 01/09  21:00:00,131.018205084,7.87935567794,1.86614140537,0.0,80.527626,29.818365,31.330326148,22.3549079318,3.20568,5.76973821615
 01/09  22:00:00,55.7007517559,0.0,0.0,0.0,15.863942322,29.242365,8.97524565799,0.0,3.20568,5.76956565799
 01/09  23:00:00,55.5721097198,0.0,0.0,0.0,15.863942322,29.242365,6.09392058207,0.0,3.20568,2.88824058207
 01/09  24:00:00,56.2602781469,0.0,0.0,0.0,15.863942322,29.242365,6.09211984146,0.0,3.20568,2.88643984146
 01/10  01:00:00,55.53110729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  02:00:00,55.5123220707,0.0,0.0,0.0,15.863942322,29.242365,6.08946857439,0.0,3.20568,2.88378857439
 01/10  03:00:00,55.4995870324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  04:00:00,55.4920682175,0.0,0.0,0.0,15.863942322,29.242365,6.08935137946,0.0,3.20568,2.88367137946
 01/10  05:00:00,56.5472446167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.3692497702,0.0,0.0,0.0,15.863942322,29.242365,6.08943345587,0.0,3.20568,2.88375345587
 01/10  07:00:00,65.1454685187,7.87935567794,0.0,0.0,15.863942322,29.818365,338.355666202,335.129986202,3.20568,0.02
 01/10  08:00:00,125.205892152,7.87935567794,0.0012676325346,0.0,80.527626,29.818365,243.120182608,237.027567307,3.20568,2.88693530086
 01/10  09:00:00,166.064456228,7.87935567794,0.00881071088664,0.0,80.527626,75.0917375,162.707580195,129.996445335,24.0426,8.66853486013
 01/10  10:00:00,165.806506719,7.89409106995,0.00460463857093,0.0,80.527626,75.0917375,102.538391252,63.9766192368,24.0426,14.5191720151
 01/10  11:00:00,170.797911612,8.49426566471,0.443348453355,0.0,80.527626,79.0911225,81.5568793801,32.0686473125,32.0568,17.4314320676
 01/10  12:00:00,179.436047936,9.35455535707,7.45954212362,0.0,80.527626,79.0911225,50.2206063229,0.695628175236,32.0568,17.4681781476
 01/10  13:00:00,185.675510485,10.3559095293,13.364947592,0.0,80.527626,79.0911225,52.4676874562,0.0,32.0568,20.4108874562
 01/10  14:00:00,187.849796366,11.8142653822,18.0523139988,0.0,80.527626,75.0917375,36.6213912252,0.163580334572,16.0284,20.4294108906
 01/10  15:00:00,195.034953865,13.406868173,23.6275912569,0.0,80.527626,75.0917375,30.5516071118,0.0,16.0284,14.5232071118
 01/10  16:00:00,194.835407303,13.2505793938,25.5903323661,0.0,80.527626,73.092045,19.2190666022,0.0124945505088,3.20568,16.0008920517
 01/10  17:00:00,185.132818175,9.70535612247,19.5600647133,0.0,80.527626,73.092045,5.02584696281,0.383038228149,3.20568,1.43712873466
 01/10  18:00:00,136.538342634,8.02652791175,11.6709058733,0.0,80.527626,29.818365,11.9946873618,5.9019914749,3.20568,2.8870158869
 01/10  19:00:00,135.292861181,7.87935567794,6.32477409679,0.0,80.527626,29.818365,22.4293877763,13.458253141,3.20568,5.76545463525
 01/10  20:00:00,131.676654077,7.87935567794,2.73834071943,0.0,80.527626,29.818365,28.2622911291,19.2830117492,3.20568,5.77359937996
 01/10  21:00:00,129.342122498,7.87935567794,0.422940870425,0.0,80.527626,29.818365,33.1209494884,24.1458304255,3.20568,5.76943906294
 01/10  22:00:00,55.5048773533,0.0,0.0,0.0,15.863942322,29.242365,8.97535348332,0.0,3.20568,5.76967348332
 01/10  23:00:00,55.5284179492,0.0,0.0,0.0,15.863942322,29.242365,6.09400241646,0.0,3.20568,2.88832241646
 01/10  24:00:00,56.2532555319,0.0,0.0,0.0,15.863942322,29.242365,6.09183707191,0.0,3.20568,2.88615707191
 01/11  01:00:00,55.5281002059,0.0,0.0,0.0,15.863942322,29.242365,6.0894440472,0.0,3.20568,2.8837640472
 01/11  02:00:00,55.5106408435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  03:00:00,55.5040231506,0.0,0.0,0.0,15.863942322,29.242365,6.08932844962,0.0,3.20568,2.88364844962
 01/11  04:00:00,55.5017908415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  05:00:00,55.7101183674,0.0,0.0,0.0,15.863942322,29.242365,6.08941226662,0.0,3.20568,2.88373226662
 01/11  06:00:00,55.690984063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,64.5073345787,7.87935567794,0.0,0.0,15.863942322,29.818365,235.147877655,229.058664538,3.20568,2.88353311734
 01/11  08:00:00,125.09364065,7.87935567794,0.00127235090836,0.0,80.527626,29.818365,238.336349221,232.243570678,3.20568,2.88709854244
 01/11  09:00:00,165.888704421,7.87935567794,0.00919366170767,0.0,80.527626,75.0917375,136.1687869,103.457925704,24.0426,8.6682611966
 01/11  10:00:00,165.805018911,7.94238894636,0.0050531189242,0.0,80.527626,75.0917375,82.6157450625,44.0537416479,24.0426,14.5194034146
 01/11  11:00:00,173.141863084,8.63341656109,2.63126434943,0.0,80.527626,79.0911225,67.2171832393,20.6313483258,32.0568,14.5290349135
 01/11  12:00:00,181.412236496,9.40792364296,9.37021377289,0.0,80.527626,79.0911225,52.2923231584,0.0,32.0568,20.2355231584
 01/11  13:00:00,187.31271537,10.4070618575,14.9415394757,0.0,80.527626,79.0911225,49.6978379289,0.0,32.0568,17.6410379289
 01/11  14:00:00,187.597381351,11.7435926484,17.8678418437,0.0,80.527626,75.0917375,38.0057117587,1.54672705057,16.0284,20.4305847081
 01/11  15:00:00,191.572727468,12.7251047546,20.8596760568,0.0,80.527626,75.0917375,33.8517607608,0.400969083283,16.0284,17.4223916775
 01/11  16:00:00,191.592080015,13.0363210628,22.581514974,0.0,80.527626,73.092045,19.2460332091,1.50062261332,3.20568,14.5397305958
 01/11  17:00:00,183.412205135,9.70668149759,17.851266805,0.0,80.527626,73.092045,7.68772656938,1.5950072971,3.20568,2.88703927228
 01/11  18:00:00,135.898828676,8.02437393703,11.0415036503,0.0,80.527626,29.818365,12.2322435243,6.13965121088,3.20568,2.88691231345
 01/11  19:00:00,132.279592455,7.87935567794,3.34050078102,0.0,80.527626,29.818365,26.8966607095,17.9251814648,3.20568,5.76579924474
 01/11  20:00:00,131.183228309,7.87935567794,2.02811956703,0.0,80.527626,29.818365,29.4089502677,20.4295831059,3.20568,5.77368716179
 01/11  21:00:00,130.48965922,7.87935567794,1.35525785669,0.0,80.527626,29.818365,31.8669575133,22.8919457626,3.20568,5.76933175075
 01/11  22:00:00,55.6795157038,0.0,0.0,0.0,15.863942322,29.242365,8.97485832589,0.0,3.20568,5.76917832589
 01/11  23:00:00,55.5370138563,0.0,0.0,0.0,15.863942322,29.242365,6.09405021364,0.0,3.20568,2.88837021364
 01/11  24:00:00,56.2501760541,0.0,0.0,0.0,15.863942322,29.242365,6.09201767173,0.0,3.20568,2.88633767173
 01/12  01:00:00,55.5261420074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.5161215565,0.0,0.0,0.0,15.863942322,29.242365,6.08942851132,0.0,3.20568,2.88374851132
 01/12  03:00:00,55.5021462789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  04:00:00,55.4903626832,0.0,0.0,0.0,15.863942322,29.242365,6.08931431906,0.0,3.20568,2.88363431906
 01/12  05:00:00,55.6919310223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  06:00:00,55.6672849095,0.0,0.0,0.0,15.863942322,29.242365,6.08939968761,0.0,3.20568,2.88371968761
 01/12  07:00:00,64.8075781773,7.87935567794,0.0,0.0,15.863942322,29.818365,312.419249394,309.193569394,3.20568,0.02
 01/12  08:00:00,125.204046632,7.87935567794,0.00122537220858,0.0,80.527626,29.818365,245.773944468,239.681118054,3.20568,2.88714641381
 01/12  09:00:00,166.059110934,7.87935567794,0.00847751906598,0.0,80.527626,75.0917375,164.125910742,131.413923947,24.0426,8.66938679435
 01/12  10:00:00,165.764840335,7.88116196742,0.00474655451205,0.0,80.527626,75.0917375,97.3135940171,55.8515278947,24.0426,17.4194661224
 01/12  11:00:00,170.499351983,8.17944559866,0.467315520558,0.0,80.527626,79.0911225,75.1398962403,28.5506792746,32.0568,14.5324169657
 01/12  12:00:00,177.157057325,8.99514630613,5.55950368764,0.0,80.527626,79.0911225,51.0742814458,1.54873071637,32.0568,17.4687507295
 01/12  13:00:00,184.022512435,9.78014357807,12.3010990799,0.0,80.527626,79.0911225,52.4669656786,0.0,32.0568,20.4101656786
 01/12  14:00:00,186.226892477,10.654596245,17.5843246547,0.0,80.527626,75.0917375,36.7452407623,0.285429606984,16.0284,20.4314111553
 01/12  15:00:00,190.951250177,11.7965803303,21.1546323668,0.0,80.527626,75.0917375,30.5514563468,0.0,16.0284,14.5230563468
 01/12  16:00:00,192.17345936,12.659285735,23.5339868557,0.0,80.527626,73.092045,20.6579059958,0.0126168995169,3.20568,17.4396090963
 01/12  17:00:00,184.367593863,9.61480990071,18.8913876133,0.0,80.527626,73.092045,6.11905056019,0.0263631825122,3.20568,2.88700737768
 01/12  18:00:00,136.122063087,7.99736031212,11.2946923613,0.0,80.527626,29.818365,10.72547949,4.63291852992,3.20568,2.88688096007
 01/12  19:00:00,134.61153567,7.87935567794,5.65953571992,0.0,80.527626,29.818365,19.7277185821,13.6293957703,3.20568,2.89264281185
 01/12  20:00:00,132.903064886,7.87935567794,3.73751617584,0.0,80.527626,29.818365,29.2073823489,17.3516640246,3.20568,8.65003832428
 01/12  21:00:00,130.381032385,7.87935567794,1.25623801085,0.0,80.527626,29.818365,31.6110328407,22.6359967912,3.20568,5.76935604951
 01/12  22:00:00,55.6516485493,0.0,0.0,0.0,15.863942322,29.242365,8.97488814271,0.0,3.20568,5.76920814271
 01/12  23:00:00,55.5055418233,0.0,0.0,0.0,15.863942322,29.242365,6.09416453361,0.0,3.20568,2.88848453361
 01/12  24:00:00,56.2361177439,0.0,0.0,0.0,15.863942322,29.242365,6.0919334415,0.0,3.20568,2.8862534415
 01/13  01:00:00,55.5062651487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  02:00:00,55.4955756147,0.0,0.0,0.0,15.863942322,29.242365,6.08948014226,0.0,3.20568,2.88380014226
 01/13  03:00:00,55.4825393309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  04:00:00,55.4688255066,0.0,0.0,0.0,15.863942322,29.242365,6.08936714701,0.0,3.20568,2.88368714701
 01/13  05:00:00,56.519286733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,56.3401394209,0.0,0.0,0.0,15.863942322,29.242365,6.08945381589,0.0,3.20568,2.88377381589
 01/13  07:00:00,65.1887856583,7.87935567794,0.000728069430575,0.0,15.863942322,29.818365,350.944753159,347.719073159,3.20568,0.02
 01/13  08:00:00,125.206697007,7.87935567794,0.00123204757232,0.0,80.527626,29.818365,280.38676851,274.293955213,3.20568,2.88713329643
 01/13  09:00:00,166.076006447,7.87935567794,0.00974991325581,0.0,80.527626,75.0917375,176.101399907,143.390234171,24.0426,8.66856573555
 01/13  10:00:00,165.767347672,7.88818149245,0.00470866745135,0.0,80.527626,75.0917375,94.5804118654,56.0189502336,24.0426,14.5188616318
 01/13  11:00:00,171.949117217,8.47604957121,1.61884068169,0.0,80.527626,79.0911225,74.3598195403,24.8717116359,32.0568,17.4313079043
 01/13  12:00:00,181.479577002,9.37466533637,9.46816502022,0.0,80.527626,79.0911225,49.54751415,0.0224487033496,32.0568,17.4682654466
 01/13  13:00:00,188.606173082,10.4572471842,16.1767734072,0.0,80.527626,79.0911225,52.4704467093,0.0,32.0568,20.4136467093
 01/13  14:00:00,190.400172061,11.7158077698,20.6752257313,0.0,80.527626,75.0917375,36.493203654,0.0344591674682,16.0284,20.4303444866
 01/13  15:00:00,197.952402384,13.3330797293,26.6017626881,0.0,80.527626,75.0917375,30.5521570834,0.0,16.0284,14.5237570834
 01/13  16:00:00,203.550643441,14.5159027903,33.0161076168,0.0,80.527626,73.092045,20.6528102951,0.0101479991903,3.20568,17.4369822959
 01/13  17:00:00,194.189181633,10.4724900508,27.8030410976,0.0,80.527626,73.092045,3.23983490351,0.0141549035136,3.20568,0.02
 01/13  18:00:00,139.586601238,8.20273996646,14.5178172932,0.0,80.527626,29.818365,7.25753501724,1.16477728629,3.20568,2.88707773095
 01/13  19:00:00,135.094311499,7.88040880488,6.13939781804,0.0,80.527626,29.818365,20.1988609,11.2275612014,3.20568,5.76561969865
 01/13  20:00:00,130.081958154,7.87935567794,1.17453683853,0.0,80.527626,29.818365,29.8883943639,20.9089101208,3.20568,5.7738042432
 01/13  21:00:00,128.892693652,7.87935567794,0.0,0.0,80.527626,29.818365,39.8882299701,30.912895774,3.20568,5.7696541961
 01/13  22:00:00,55.459596104,0.0,0.0,0.0,15.863942322,29.242365,8.9754691598,0.0,3.20568,5.7697891598
 01/13  23:00:00,55.4945350168,0.0,0.0,0.0,15.863942322,29.242365,6.09411298841,0.0,3.20568,2.88843298841
 01/13  24:00:00,56.237676161,0.0,0.0,0.0,15.863942322,29.242365,6.09194704097,0.0,3.20568,2.88626704097
 01/14  01:00:00,55.505299653,0.0,0.0,0.0,15.863942322,29.242365,6.08815231455,0.0,3.20568,2.88247231455
 01/14  02:00:00,55.5021177126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.4935429783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  04:00:00,55.4858873289,0.0,0.0,0.0,15.863942322,29.242365,6.08811691919,0.0,3.20568,2.88243691919
 01/14  05:00:00,55.6935857418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.6679249637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  07:00:00,55.6663333313,0.0,0.0,0.0,15.863942322,29.242365,6.08808160872,0.0,3.20568,2.88240160872
 01/14  08:00:00,51.3140745983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  09:00:00,47.0535116867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  10:00:00,47.1135914646,0.0,0.0,0.0,15.863942322,29.242365,6.08944821026,0.0,3.20568,2.88376821026
 01/14  11:00:00,47.1692030793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  12:00:00,47.9053974589,0.0,0.0,0.0,15.863942322,29.242365,6.08933634976,0.0,3.20568,2.88365634976
 01/14  13:00:00,47.2273477157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  14:00:00,47.2864688906,0.0,0.0,0.0,15.863942322,29.242365,6.08808856487,0.0,3.20568,2.88240856487
 01/14  15:00:00,51.3838778001,0.548571392137,3.50666405626,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,54.9113376121,0.981680850457,6.58891557339,0.0,15.863942322,29.242365,6.08816094164,0.0,3.20568,2.88248094164
 01/14  17:00:00,53.0026259899,0.759702093476,4.99535342442,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,53.6115786068,0.305719850511,1.80303848764,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.72138948,0.0,0.0,0.0,15.863942322,29.242365,6.08815182407,0.0,3.20568,2.88247182407
 01/14  20:00:00,55.8913020762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.8295818053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  22:00:00,55.7000414763,0.0,0.0,0.0,15.863942322,29.242365,6.08811660453,0.0,3.20568,2.88243660453
 01/14  23:00:00,55.5218196996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  24:00:00,56.2019894406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  01:00:00,55.49410629,0.0,0.0,0.0,15.863942322,29.242365,6.08808185639,0.0,3.20568,2.88240185639
 01/15  02:00:00,55.4821516813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  03:00:00,55.4718577508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,55.4725572482,0.0,0.0,0.0,15.863942322,29.242365,6.08804743542,0.0,3.20568,2.88236743542
 01/15  05:00:00,55.6810042423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  06:00:00,55.6526217546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  07:00:00,55.6525345998,0.0,0.0,0.0,15.863942322,29.242365,6.08814674215,0.0,3.20568,2.88246674215
 01/15  08:00:00,51.3003124994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  09:00:00,47.0455336039,0.0,0.0,0.0,15.863942322,29.242365,6.08931305798,0.0,3.20568,2.88363305798
 01/15  10:00:00,47.10626196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  11:00:00,47.1371561749,0.0,0.0,0.0,15.863942322,29.242365,6.08940209765,0.0,3.20568,2.88372209765
 01/15  12:00:00,47.8588882732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  13:00:00,47.1904216484,0.0,0.0,0.0,15.863942322,29.242365,6.08949102618,0.0,3.20568,2.88381102618
 01/15  14:00:00,47.2585342227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,47.3015337012,0.0,0.0,0.0,15.863942322,29.242365,6.08811197573,0.0,3.20568,2.88243197573
 01/15  16:00:00,47.3036494792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,47.2125242683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  18:00:00,51.4649599821,0.0,0.0,0.0,15.863942322,29.242365,6.08814487588,0.0,3.20568,2.88246487588
 01/15  19:00:00,55.6860762107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  20:00:00,55.8828176275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.850912688,0.0,0.0,0.0,15.863942322,29.242365,6.08804336166,0.0,3.20568,2.88236336166
 01/15  22:00:00,55.6955275323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  23:00:00,55.5082520279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.2093564194,0.0,0.0,0.0,15.863942322,29.242365,6.08814275184,0.0,3.20568,2.88246275184
 01/16  01:00:00,55.5150856164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  02:00:00,55.486512241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  03:00:00,55.4683414972,0.0,0.0,0.0,15.863942322,29.242365,6.08810925004,0.0,3.20568,2.88242925004
 01/16  04:00:00,55.4518067596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  05:00:00,55.6462642477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  06:00:00,55.6290346415,0.0,0.0,0.0,15.863942322,29.242365,6.08807565212,0.0,3.20568,2.88239565212
 01/16  07:00:00,55.6316686787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  08:00:00,51.2750047863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  09:00:00,47.0267379633,0.0,0.0,0.0,15.863942322,29.242365,6.08937900479,0.0,3.20568,2.88369900479
 01/16  10:00:00,47.1079034827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  11:00:00,47.174893026,0.0,0.0,0.0,15.863942322,29.242365,6.08947005736,0.0,3.20568,2.88379005736
 01/16  12:00:00,47.8957255982,0.0,0.0,0.0,15.863942322,29.242365,6.0893589846,0.0,3.20568,2.8836789846
 01/16  13:00:00,47.23273033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  14:00:00,47.2978918471,0.0,0.0,0.0,15.863942322,29.242365,6.08944891408,0.0,3.20568,2.88376891408
 01/16  15:00:00,53.7167673881,0.822443349143,5.56020021322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,53.6369346205,0.79800004113,5.50135373894,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  17:00:00,53.7611165546,0.822244345799,5.69090522169,0.0,15.863942322,29.242365,6.08814382378,0.0,3.20568,2.88246382378
 01/16  18:00:00,51.5110487033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  19:00:00,55.7398185277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.9389298209,0.0,0.0,0.0,15.863942322,29.242365,6.0881097246,0.0,3.20568,2.8824297246
 01/16  21:00:00,55.8978123359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,55.7585660287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.5863882437,0.0,0.0,0.0,15.863942322,29.242365,6.0880762319,0.0,3.20568,2.8823962319
 01/16  24:00:00,56.2587412643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  01:00:00,55.5627161021,0.0,0.0,0.0,15.863942322,29.242365,6.08944474784,0.0,3.20568,2.88376474784
 01/17  02:00:00,55.5260859503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  03:00:00,55.487489364,0.0,0.0,0.0,15.863942322,29.242365,6.08933545094,0.0,3.20568,2.88365545094
 01/17  04:00:00,55.4729849963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  05:00:00,56.5422405695,0.0,0.0,0.0,15.863942322,29.242365,6.08942618494,0.0,3.20568,2.88374618494
 01/17  06:00:00,56.367323891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  07:00:00,65.125618036,7.87935567794,0.0014637458569,0.0,15.863942322,29.818365,314.435012999,308.345696116,3.20568,2.88363688328
 01/17  08:00:00,125.178465474,7.87935567794,0.00102899456708,0.0,80.527626,29.818365,262.811277261,256.718494399,3.20568,2.88710286212
 01/17  09:00:00,165.871032291,7.87935567794,0.0137159546634,0.0,80.527626,75.0917375,135.547763662,102.837199981,24.0426,8.66796368028
 01/17  10:00:00,166.039074299,7.89820728547,0.325279275227,0.0,80.527626,75.0917375,69.6412740517,31.0769508364,24.0426,14.5217232153
 01/17  11:00:00,178.391594141,8.54844644287,7.95603039146,0.0,80.527626,79.0911225,56.6926373467,10.1054075513,32.0568,14.5304297954
 01/17  12:00:00,194.543921621,9.47735064856,22.3284668803,0.0,80.527626,79.0911225,49.5478351728,0.0173300777549,32.0568,17.473705095
 01/17  13:00:00,208.702633688,10.6275533534,36.0092644759,0.0,80.527626,79.0911225,52.4666653878,0.0,32.0568,20.4098653878
 01/17  14:00:00,211.682931421,12.4837777692,41.1022088065,0.0,80.527626,75.0917375,36.4706860203,0.0120244497673,16.0284,20.4302615705
 01/17  15:00:00,217.227293484,14.043390328,45.0857720058,0.0,80.527626,75.0917375,33.4510914937,0.0,16.0284,17.4226914937
 01/17  16:00:00,216.933280405,14.7150073927,46.1408649318,0.0,80.527626,73.092045,17.7653378536,0.0194268430776,3.20568,14.5402310105
 01/17  17:00:00,203.518510788,10.6166458161,36.941727588,0.0,80.527626,73.092045,6.10767456006,0.0149583252651,3.20568,2.8870362348
 01/17  18:00:00,144.784261907,8.27510575723,19.5960932485,0.0,80.527626,29.818365,6.15776158174,0.0649785353166,3.20568,2.88710304642
 01/17  19:00:00,138.470185956,7.8884066483,9.47470362345,0.0,80.527626,29.818365,12.0940941273,3.12219807395,3.20568,5.76621605338
 01/17  20:00:00,135.85264046,7.87935567794,6.89937131076,0.0,80.527626,29.818365,17.3595307521,8.38003323841,3.20568,5.77381751365
 01/17  21:00:00,133.666290717,7.87935567794,4.73796284448,0.0,80.527626,29.818365,22.6666264451,13.6914684499,3.20568,5.76947799523
 01/17  22:00:00,55.5151575729,0.0,0.0,0.0,15.863942322,29.242365,8.9750349587,0.0,3.20568,5.7693549587
 01/17  23:00:00,55.5478234786,0.0,0.0,0.0,15.863942322,29.242365,6.09412816855,0.0,3.20568,2.88844816855
 01/17  24:00:00,56.2603072747,0.0,0.0,0.0,15.863942322,29.242365,6.0920955393,0.0,3.20568,2.8864155393
 01/18  01:00:00,55.5282620093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  02:00:00,55.5254874655,0.0,0.0,0.0,15.863942322,29.242365,6.08950294653,0.0,3.20568,2.88382294653
 01/18  03:00:00,55.5367151415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  04:00:00,55.5241000203,0.0,0.0,0.0,15.863942322,29.242365,6.08939420314,0.0,3.20568,2.88371420314
 01/18  05:00:00,55.7114587363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  06:00:00,55.680469907,0.0,0.0,0.0,15.863942322,29.242365,6.08948549851,0.0,3.20568,2.88380549851
 01/18  07:00:00,64.7739430364,7.87935567794,0.0,0.0,15.863942322,29.818365,310.009373759,303.919997024,3.20568,2.88369673483
 01/18  08:00:00,125.174120149,7.87935567794,0.00103608206981,0.0,80.527626,29.818365,257.635275385,254.409595385,3.20568,0.02
 01/18  09:00:00,165.979306022,7.87935567794,0.010333189683,0.0,80.527626,75.0917375,155.72058269,123.00808912,24.0426,8.6698935696
 01/18  10:00:00,165.972019266,7.91420429236,0.226470398725,0.0,80.527626,75.0917375,78.6773768663,37.2138183954,24.0426,17.420958471
 01/18  11:00:00,177.081952384,8.54192781041,6.65651729288,0.0,80.527626,79.0911225,58.0045094921,11.4148588956,32.0568,14.5328505965
 01/18  12:00:00,190.517992249,9.2835759276,18.5125238704,0.0,80.527626,79.0911225,49.5417879221,0.0129782377386,32.0568,17.4720096843
 01/18  13:00:00,203.743354097,10.5465901011,31.1434772573,0.0,80.527626,79.0911225,52.4671027872,0.0,32.0568,20.4103027872
