Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  14:00:00,205.899615602,12.3486254289,35.4660523237,0.0,80.527626,75.0917375,36.4712887796,0.0121791601566,16.0284,20.4307096195
 01/18  15:00:00,211.812297246,14.1963755018,39.5305120881,0.0,80.527626,75.0917375,30.5497840021,0.0,16.0284,14.5213840021
 01/18  16:00:00,216.010923578,15.2083500727,44.7323378672,0.0,80.527626,73.092045,20.667867788,0.0194718511006,3.20568,17.4427159369
 01/18  17:00:00,204.740856688,10.8801574534,37.8987392141,0.0,80.527626,73.092045,6.10746331604,0.0147173409614,3.20568,2.88706597508
 01/18  18:00:00,143.719435435,8.3338302319,19.8983145881,0.0,80.527626,29.818365,6.15679627385,0.0639839218017,3.20568,2.88713235205
 01/18  19:00:00,138.859472952,7.89859447029,9.84687926317,0.0,80.527626,29.818365,11.8910553941,2.91950797628,3.20568,5.76586741781
 01/18  20:00:00,131.945604684,7.87935567794,2.79218305391,0.0,80.527626,29.818365,25.4271535717,16.4474557622,3.20568,5.77401780946
 01/18  21:00:00,129.097069519,7.87935567794,0.0,0.0,80.527626,29.818365,38.2970409172,29.3210137879,3.20568,5.77034712923
 01/18  22:00:00,55.6388657448,0.0,0.0,0.0,15.863942322,29.242365,8.97589989382,0.0,3.20568,5.77021989382
 01/18  23:00:00,55.5281027181,0.0,0.0,0.0,15.863942322,29.242365,6.09379544721,0.0,3.20568,2.88811544721
 01/18  24:00:00,56.2584931362,0.0,0.0,0.0,15.863942322,29.242365,6.09209574109,0.0,3.20568,2.88641574109
 01/19  01:00:00,55.5280685915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  02:00:00,55.5184148789,0.0,0.0,0.0,15.863942322,29.242365,6.0893708571,0.0,3.20568,2.8836908571
 01/19  03:00:00,55.5115882291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  04:00:00,55.5021512368,0.0,0.0,0.0,15.863942322,29.242365,6.08946265897,0.0,3.20568,2.88378265897
 01/19  05:00:00,55.7107889841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  06:00:00,55.6890315464,0.0,0.0,0.0,15.863942322,29.242365,6.08935434992,0.0,3.20568,2.88367434992
 01/19  07:00:00,64.7849022041,7.87935567794,0.0,0.0,15.863942322,29.818365,293.275745789,290.050065789,3.20568,0.02
 01/19  08:00:00,125.186084799,7.87935567794,0.00109071453727,0.0,80.527626,29.818365,236.874085767,230.781303298,3.20568,2.88710246862
 01/19  09:00:00,165.855835318,7.87935567794,0.00798564194873,0.0,80.527626,75.0917375,139.143664789,106.432536634,24.0426,8.66852815488
 01/19  10:00:00,165.714174998,7.87935567794,0.0,0.0,80.527626,75.0917375,95.0271115497,53.6390412246,24.0426,17.3454703251
 01/19  11:00:00,174.012054462,8.4211141089,3.73363790203,0.0,80.527626,79.0911225,65.2696571102,18.604763607,32.0568,14.6080935032
 01/19  12:00:00,184.233067407,9.39834914148,12.1756081808,0.0,80.527626,79.0911225,49.5267937178,0.0,32.0568,17.4699937178
 01/19  13:00:00,190.300002534,10.3411200831,17.9720334976,0.0,80.527626,79.0911225,52.4680845268,0.0,32.0568,20.4112845268
 01/19  14:00:00,195.692980602,11.6254294484,26.0312256357,0.0,80.527626,75.0917375,36.4689074112,0.0079304763145,16.0284,20.4325769349
 01/19  15:00:00,201.949836316,11.6713979311,32.2113347129,0.0,80.527626,75.0917375,30.5522757221,0.0,16.0284,14.5238757221
 01/19  16:00:00,203.984862041,11.473638807,36.4403708841,0.0,80.527626,73.092045,20.6465513495,0.0,3.20568,17.4408713495
 01/19  17:00:00,192.085729095,8.76388647216,27.3709591995,0.0,80.527626,73.092045,6.10974469296,0.0169418435492,3.20568,2.88712284941
 01/19  18:00:00,140.48413846,7.90029391168,17.1069126981,0.0,80.527626,29.818365,6.15663606149,0.0639678090656,3.20568,2.88698825242
 01/19  19:00:00,139.213572044,7.87935567794,10.2150692257,0.0,80.527626,29.818365,9.28676716552,3.18829653193,3.20568,2.89279063359
 01/19  20:00:00,135.532231977,7.87935567794,6.33710024495,0.0,80.527626,29.818365,22.5243311537,10.6680853875,3.20568,8.65056576621
 01/19  21:00:00,130.50805941,7.87935567794,1.38572102091,0.0,80.527626,29.818365,32.567018311,23.5916082417,3.20568,5.76973006934
 01/19  22:00:00,55.654856479,0.0,0.0,0.0,15.863942322,29.242365,8.9752893333,0.0,3.20568,5.7696093333
 01/19  23:00:00,55.5385984587,0.0,0.0,0.0,15.863942322,29.242365,6.09392296691,0.0,3.20568,2.88824296691
 01/19  24:00:00,56.2786431073,0.0,0.0,0.0,15.863942322,29.242365,6.09212376374,0.0,3.20568,2.88644376374
 01/20  01:00:00,55.5510326266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.5342960233,0.0,0.0,0.0,15.863942322,29.242365,6.0894662017,0.0,3.20568,2.8837862017
 01/20  03:00:00,55.5187602173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.5171543969,0.0,0.0,0.0,15.863942322,29.242365,6.08935816526,0.0,3.20568,2.88367816526
 01/20  05:00:00,56.5974896743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  06:00:00,56.4112787831,0.0,0.0,0.0,15.863942322,29.242365,6.08945027278,0.0,3.20568,2.88377027278
 01/20  07:00:00,64.7452999672,7.87935567794,0.0,0.0,15.863942322,29.818365,204.172914229,200.947234229,3.20568,0.02
 01/20  08:00:00,124.790936061,7.87935567794,0.00121035063299,0.0,80.527626,29.818365,164.547598619,158.454940222,3.20568,2.88697839692
 01/20  09:00:00,165.70680155,7.87935567794,0.00876025139068,0.0,80.527626,75.0917375,109.922253867,77.2112889648,24.0426,8.66836490233
 01/20  10:00:00,167.017091993,7.87935567794,1.30005865961,0.0,80.527626,75.0917375,72.5255900752,33.9644395223,24.0426,14.5185505528
 01/20  11:00:00,176.95191548,7.87935567794,7.17688639759,0.0,80.527626,79.0911225,62.1867956946,12.6964178577,32.0568,17.4335778369
 01/20  12:00:00,182.704002587,7.88158979723,12.1370529469,0.0,80.527626,79.0911225,49.9007299084,0.373942996123,32.0568,17.4699869123
 01/20  13:00:00,184.277060494,7.99094730934,14.2826504616,0.0,80.527626,79.0911225,52.5956607529,0.125720162545,32.0568,20.4131405904
 01/20  14:00:00,181.622027587,8.59990470293,15.0238661599,0.0,80.527626,75.0917375,37.6249389903,1.16157111467,16.0284,20.4349678756
 01/20  15:00:00,180.772492885,8.24273872061,14.5355657505,0.0,80.527626,75.0917375,32.0255376511,1.47160611498,16.0284,14.5255315361
 01/20  16:00:00,180.181974735,8.4790842722,15.7316392743,0.0,80.527626,73.092045,23.7020588491,3.05715964027,3.20568,17.4392192088
 01/20  17:00:00,176.330242499,7.94239259329,12.5509734398,0.0,80.527626,73.092045,11.7653350075,5.67253544979,3.20568,2.88711955775
 01/20  18:00:00,132.029704588,7.87935567794,8.76927262949,0.0,80.527626,29.818365,18.5574990969,12.4647340427,3.20568,2.8870850542
 01/20  19:00:00,134.267638385,7.87935567794,5.31038199824,0.0,80.527626,29.818365,25.9996347431,19.9007816105,3.20568,2.89317313262
 01/20  20:00:00,133.052767086,7.87935567794,4.10531203924,0.0,80.527626,29.818365,35.2391600385,23.3828946117,3.20568,8.65058542684
 01/20  21:00:00,131.619983275,7.87935567794,2.68589401686,0.0,80.527626,29.818365,35.8760635407,26.9012135421,3.20568,5.76916999864
 01/20  22:00:00,55.5182742149,0.0,0.0,0.0,15.863942322,29.242365,8.97473159433,0.0,3.20568,5.76905159433
 01/20  23:00:00,55.5305772777,0.0,0.0,0.0,15.863942322,29.242365,6.09407556598,0.0,3.20568,2.88839556598
 01/20  24:00:00,56.24369491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  01:00:00,55.5187664142,0.0,0.0,0.0,15.863942322,29.242365,6.08815946949,0.0,3.20568,2.88247946949
 01/21  02:00:00,55.5011498142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.4890640082,0.0,0.0,0.0,15.863942322,29.242365,6.08812808848,0.0,3.20568,2.88244808848
 01/21  04:00:00,55.4822141594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  05:00:00,55.6834443005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  06:00:00,55.6562038978,0.0,0.0,0.0,15.863942322,29.242365,6.08809664942,0.0,3.20568,2.88241664942
 01/21  07:00:00,55.6676333654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  08:00:00,51.315184388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  09:00:00,47.0584949839,0.0,0.0,0.0,15.863942322,29.242365,6.08806519246,0.0,3.20568,2.88238519246
 01/21  10:00:00,47.1105485423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,47.1414231814,0.0,0.0,0.0,15.863942322,29.242365,6.08950021797,0.0,3.20568,2.88382021797
 01/21  12:00:00,47.8437291029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  13:00:00,47.1749730224,0.0,0.0,0.0,15.863942322,29.242365,6.08939126156,0.0,3.20568,2.88371126156
 01/21  14:00:00,47.2285241896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.2560706209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  16:00:00,51.4172749515,0.79800004113,3.36106573851,0.0,15.863942322,29.242365,6.08816499172,0.0,3.20568,2.88248499172
 01/21  17:00:00,51.4091970143,0.822244345799,3.42006503481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  18:00:00,50.0186854354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  19:00:00,55.6904007203,0.0,0.0,0.0,15.863942322,29.242365,6.08805254833,0.0,3.20568,2.88237254833
 01/21  20:00:00,55.8875083238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  21:00:00,55.8676519646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  22:00:00,55.7392920309,0.0,0.0,0.0,15.863942322,29.242365,6.0881548744,0.0,3.20568,2.8824748744
 01/21  23:00:00,55.5533329059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.2085967571,0.0,0.0,0.0,15.863942322,29.242365,6.08812333016,0.0,3.20568,2.88244333016
 01/22  01:00:00,55.5041906971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  02:00:00,55.4926094586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.4765699312,0.0,0.0,0.0,15.863942322,29.242365,6.08809181269,0.0,3.20568,2.88241181269
 01/22  04:00:00,55.4606460576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  05:00:00,55.6712604076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  06:00:00,55.6514391511,0.0,0.0,0.0,15.863942322,29.242365,6.08806031454,0.0,3.20568,2.88238031454
 01/22  07:00:00,55.6572562159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  08:00:00,51.3043830999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  09:00:00,47.048221497,0.0,0.0,0.0,15.863942322,29.242365,6.08950033771,0.0,3.20568,2.88382033771
 01/22  10:00:00,47.1028300457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  11:00:00,47.1387488507,0.0,0.0,0.0,15.863942322,29.242365,6.08939244452,0.0,3.20568,2.88371244452
 01/22  12:00:00,47.8654922905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  13:00:00,47.1953982348,0.0,0.0,0.0,15.863942322,29.242365,6.08948468457,0.0,3.20568,2.88380468457
 01/22  14:00:00,47.2430457795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  15:00:00,47.2707379905,0.0,0.0,0.0,15.863942322,29.242365,6.08803798755,0.0,3.20568,2.88235798755
 01/22  16:00:00,51.9841076271,0.773755736461,3.92818549339,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  17:00:00,51.3273736088,0.685203621499,3.45324357025,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,50.0245846252,0.0,0.0,0.0,15.863942322,29.242365,6.0881404095,0.0,3.20568,2.8824604095
 01/22  19:00:00,55.7176598783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  20:00:00,55.9136699828,0.0,0.0,0.0,15.863942322,29.242365,6.08810891999,0.0,3.20568,2.88242891999
 01/22  21:00:00,55.8436813516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.6919625173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  23:00:00,55.5180338959,0.0,0.0,0.0,15.863942322,29.242365,6.08807743561,0.0,3.20568,2.88239743561
 01/22  24:00:00,56.1987742395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  01:00:00,55.4905999818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  02:00:00,55.4855595145,0.0,0.0,0.0,15.863942322,29.242365,6.08938109321,0.0,3.20568,2.88370109321
 01/23  03:00:00,55.4744650496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  04:00:00,55.4650322902,0.0,0.0,0.0,15.863942322,29.242365,6.08947317249,0.0,3.20568,2.88379317249
 01/23  05:00:00,55.6687855648,0.0,0.0,0.0,15.863942322,29.242365,6.08936514401,0.0,3.20568,2.88368514401
 01/23  06:00:00,55.6466512371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  07:00:00,64.8467338334,7.87935567794,0.00200296561362,0.0,15.863942322,29.818365,392.03643561,385.946978355,3.20568,2.88377725542
 01/23  08:00:00,125.056588026,7.87935567794,0.0014467816584,0.0,80.527626,29.818365,214.877922908,208.785396691,3.20568,2.8868462178
 01/23  09:00:00,165.802379611,7.87935567794,0.0100592497332,0.0,80.527626,75.0917375,137.585282373,104.875441587,24.0426,8.66724078537
 01/23  10:00:00,165.992030936,7.87935567794,0.265994456285,0.0,80.527626,75.0917375,82.2301973608,43.6670154192,24.0426,14.5205819415
 01/23  11:00:00,173.424599836,8.20919618321,3.34372235665,0.0,80.527626,79.0911225,67.0076653048,20.4194238751,32.0568,14.5314414297
 01/23  12:00:00,182.116894017,9.13129728155,10.3393115252,0.0,80.527626,79.0911225,49.6013074769,0.0726795866221,32.0568,17.4718278903
 01/23  13:00:00,193.437276138,9.99377366267,21.4207221542,0.0,80.527626,79.0911225,52.468427537,0.0,32.0568,20.411627537
 01/23  14:00:00,199.528208289,11.2974710118,30.1438511654,0.0,80.527626,75.0917375,36.4808380164,0.0205944413886,16.0284,20.431843575
 01/23  15:00:00,211.291424376,13.4440689254,39.7394821108,0.0,80.527626,75.0917375,30.5504999885,0.0,16.0284,14.5220999885
 01/23  16:00:00,215.356879538,14.7196732979,44.5426497019,0.0,80.527626,73.092045,20.668210171,0.0187491433468,3.20568,17.4437810276
 01/23  17:00:00,201.382448463,10.9596466647,34.4591316982,0.0,80.527626,73.092045,6.1081254167,0.0155906677846,3.20568,2.88685474892
 01/23  18:00:00,146.565267425,8.45032874859,22.6006411881,0.0,80.527626,29.818365,6.09278085674,0.0,3.20568,2.88710085674
 01/23  19:00:00,145.733922096,7.93974583359,16.6044844441,0.0,80.527626,29.818365,8.98659598894,0.0153939750745,3.20568,5.76552201387
 01/23  20:00:00,142.497985965,7.87935567794,13.2163051933,0.0,80.527626,29.818365,8.99711208315,0.0179497365147,3.20568,5.77348234664
 01/23  21:00:00,141.208078737,7.87935567794,11.9664197602,0.0,80.527626,29.818365,9.91428117966,0.939455361543,3.20568,5.76914581812
 01/23  22:00:00,55.7717261721,0.0,0.0,0.0,15.863942322,29.242365,8.97470901563,0.0,3.20568,5.76902901563
 01/23  23:00:00,55.6149266499,0.0,0.0,0.0,15.863942322,29.242365,6.09396221308,0.0,3.20568,2.88828221308
 01/23  24:00:00,56.3362664281,0.0,0.0,0.0,15.863942322,29.242365,6.09193080035,0.0,3.20568,2.88625080035
 01/24  01:00:00,55.6286626072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  02:00:00,55.6293060635,0.0,0.0,0.0,15.863942322,29.242365,6.08933723208,0.0,3.20568,2.88365723208
 01/24  03:00:00,55.5912385317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  04:00:00,55.5564722844,0.0,0.0,0.0,15.863942322,29.242365,6.08942909978,0.0,3.20568,2.88374909978
 01/24  05:00:00,56.5974538615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  06:00:00,56.416268577,0.0,0.0,0.0,15.863942322,29.242365,6.08932084135,0.0,3.20568,2.88364084135
 01/24  07:00:00,64.9436796786,7.87935567794,0.0,0.0,15.863942322,29.818365,243.874947908,240.649267908,3.20568,0.02
 01/24  08:00:00,125.178782768,7.87935567794,0.00112754087107,0.0,80.527626,29.818365,200.234170824,194.141404962,3.20568,2.88708586288
 01/24  09:00:00,165.790556383,7.87935567794,0.0123106860948,0.0,80.527626,75.0917375,103.872629588,71.160636582,24.0426,8.66939300555
 01/24  10:00:00,167.148676046,7.99646465427,1.30250113629,0.0,80.527626,75.0917375,66.4097185408,24.947062723,24.0426,17.4200558178
 01/24  11:00:00,179.357596854,8.74039433637,8.70624505305,0.0,80.527626,79.0911225,55.4697431448,8.87978785047,32.0568,14.5331552943
 01/24  12:00:00,188.900192738,9.83792010574,16.3585796305,0.0,80.527626,79.0911225,49.5398945808,0.0119841836928,32.0568,17.4711103971
 01/24  13:00:00,200.626999039,11.458017495,27.1300239939,0.0,80.527626,79.0911225,52.4688445239,0.0,32.0568,20.4120445239
 01/24  14:00:00,210.543281444,13.5235200448,38.9197182736,0.0,80.527626,75.0917375,36.4882229237,0.0297021446845,16.0284,20.430120779
 01/24  15:00:00,223.172604568,15.1975184337,49.8458352004,0.0,80.527626,75.0917375,30.5510696785,0.0,16.0284,14.5226696785
 01/24  16:00:00,226.595729872,16.4268859617,54.0523604728,0.0,80.527626,73.092045,20.6671691777,0.0195929572391,3.20568,17.4418962205
 01/24  17:00:00,211.581437888,12.2591359049,43.3350117754,0.0,80.527626,73.092045,6.1077268062,0.0151216082509,3.20568,2.88692519794
 01/24  18:00:00,149.276755782,8.68581686988,25.06099175,0.0,80.527626,29.818365,6.10283894199,0.00998421348086,3.20568,2.88717472851
 01/24  19:00:00,146.18940763,8.0214619257,16.9712058742,0.0,80.527626,29.818365,9.02199798239,0.0507272455025,3.20568,5.76559073689
 01/24  20:00:00,143.591685435,7.87935567794,14.5489146302,0.0,80.527626,29.818365,8.9965221945,0.0171000386596,3.20568,5.77374215584
 01/24  21:00:00,138.232356841,7.87935567794,9.24137980045,0.0,80.527626,29.818365,14.584281552,5.60852532623,3.20568,5.77007622577
 01/24  22:00:00,55.5461115373,0.0,0.0,0.0,15.863942322,29.242365,8.97563304369,0.0,3.20568,5.76995304369
 01/24  23:00:00,55.5613534583,0.0,0.0,0.0,15.863942322,29.242365,6.09409392679,0.0,3.20568,2.88841392679
 01/24  24:00:00,56.2924186701,0.0,0.0,0.0,15.863942322,29.242365,6.09196192686,0.0,3.20568,2.88628192686
 01/25  01:00:00,55.5680095287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  02:00:00,55.5550075954,0.0,0.0,0.0,15.863942322,29.242365,6.08943577436,0.0,3.20568,2.88375577436
 01/25  03:00:00,55.5415932473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  04:00:00,55.5393856355,0.0,0.0,0.0,15.863942322,29.242365,6.08932707566,0.0,3.20568,2.88364707566
 01/25  05:00:00,55.7388877474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  06:00:00,55.7091816908,0.0,0.0,0.0,15.863942322,29.242365,6.0894184854,0.0,3.20568,2.8837384854
 01/25  07:00:00,64.6227141541,7.87935567794,0.0,0.0,15.863942322,29.818365,241.911901229,238.686221229,3.20568,0.02
 01/25  08:00:00,125.178593823,7.87935567794,0.00108397291916,0.0,80.527626,29.818365,209.486161013,203.393336404,3.20568,2.8871446091
 01/25  09:00:00,165.753771149,7.87935567794,0.0135172669959,0.0,80.527626,75.0917375,92.420317183,59.7089660629,24.0426,8.66875112011
 01/25  10:00:00,168.40542792,8.02075382602,2.5258261063,0.0,80.527626,75.0917375,58.122884609,19.5610069754,24.0426,14.5192776335
 01/25  11:00:00,179.669758965,8.75320294335,9.00242318746,0.0,80.527626,79.0911225,57.6051875462,8.11391493021,32.0568,17.434472616
 01/25  12:00:00,187.944369147,9.54985888186,15.6923959825,0.0,80.527626,79.0911225,49.5391260923,0.01192031419,32.0568,17.4704057781
 01/25  13:00:00,196.28690463,10.9078052768,23.3506639761,0.0,80.527626,79.0911225,52.4693255395,0.0,32.0568,20.4125255395
 01/25  14:00:00,202.142892625,13.192043648,30.8890511993,0.0,80.527626,75.0917375,36.4742779991,0.0146897597601,16.0284,20.4311882393
 01/25  15:00:00,211.647571266,14.7800217673,38.7865998947,0.0,80.527626,75.0917375,30.5514240646,0.0,16.0284,14.5230240646
 01/25  16:00:00,217.873159022,15.9160728609,45.8736616544,0.0,80.527626,73.092045,20.6630023353,0.0174159841626,3.20568,17.4399063512
 01/25  17:00:00,205.462237086,11.8257935437,37.6735623739,0.0,80.527626,73.092045,6.10780034248,0.0151541267999,3.20568,2.88696621568
 01/25  18:00:00,145.624785386,8.59426450439,21.5298467736,0.0,80.527626,29.818365,6.11961502002,0.0269017998814,3.20568,2.88703322014
 01/25  19:00:00,141.973840736,7.96077512802,12.8629310404,0.0,80.527626,29.818365,6.90843836182,0.809780571026,3.20568,2.8929777908
 01/25  20:00:00,135.248668557,7.87935567794,6.05076912397,0.0,80.527626,29.818365,22.0242546459,10.1684892516,3.20568,8.6500853943
 01/25  21:00:00,135.068954403,7.87935567794,5.89730509164,0.0,80.527626,29.818365,20.7075425457,11.7324537039,3.20568,5.76940884188
 01/25  22:00:00,55.7130538509,0.0,0.0,0.0,15.863942322,29.242365,8.97496783409,0.0,3.20568,5.76928783409
 01/25  23:00:00,55.5622143158,0.0,0.0,0.0,15.863942322,29.242365,6.09419538661,0.0,3.20568,2.88851538661
 01/25  24:00:00,56.2889576506,0.0,0.0,0.0,15.863942322,29.242365,6.09196381529,0.0,3.20568,2.88628381529
 01/26  01:00:00,55.5611953556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.5485773491,0.0,0.0,0.0,15.863942322,29.242365,6.0893530404,0.0,3.20568,2.8836730404
 01/26  03:00:00,55.5415626433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  04:00:00,55.52029703,0.0,0.0,0.0,15.863942322,29.242365,6.08939647039,0.0,3.20568,2.88371647039
 01/26  05:00:00,55.7134771418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  06:00:00,55.7279483619,0.0,0.0,0.0,15.863942322,29.242365,6.08948717636,0.0,3.20568,2.88380717636
 01/26  07:00:00,64.4189305098,7.87935567794,0.0,0.0,15.863942322,29.818365,204.387701144,201.162021144,3.20568,0.02
 01/26  08:00:00,125.179683792,7.87935567794,0.0,0.0,80.527626,29.818365,232.371182201,226.279095279,3.20568,2.88640692197
 01/26  09:00:00,165.749528095,7.87935567794,0.0119592499299,0.0,80.527626,75.0917375,93.5127504694,60.8013295412,24.0426,8.66882092825
 01/26  10:00:00,172.984171289,8.06237551761,7.02577810155,0.0,80.527626,75.0917375,50.2833445222,11.7190834458,24.0426,14.5216610764
 01/26  11:00:00,186.175175023,8.96805343031,15.2438636934,0.0,80.527626,79.0911225,49.6055307156,0.116340752116,32.0568,17.4323899635
 01/26  12:00:00,196.727148704,10.1716046194,23.8116551491,0.0,80.527626,79.0911225,49.5452824141,0.0198546001706,32.0568,17.468627814
 01/26  13:00:00,208.46202016,11.6847722096,34.7166544264,0.0,80.527626,79.0911225,52.4695314714,0.0,32.0568,20.4127314714
 01/26  14:00:00,217.103558308,13.6322234639,45.3585957817,0.0,80.527626,75.0917375,36.4890610005,0.0302638717009,16.0284,20.4303971288
 01/26  15:00:00,229.60116286,15.2378305411,56.2216271751,0.0,80.527626,75.0917375,30.5515764989,0.0,16.0284,14.5231764989
 01/26  16:00:00,236.790392916,16.5265574168,64.1272606994,0.0,80.527626,73.092045,20.6617969931,0.0183787516198,3.20568,17.4377382414
 01/26  17:00:00,223.848125888,12.5205523634,55.313631242,0.0,80.527626,73.092045,6.10769114534,0.0150406669263,3.20568,2.88697047841
 01/26  18:00:00,155.260874314,8.75128915867,30.9573857151,0.0,80.527626,29.818365,6.09253094735,0.0,3.20568,2.88685094735
 01/26  19:00:00,146.685238072,8.03042070241,17.4543808959,0.0,80.527626,29.818365,6.16081586148,0.0621905682704,3.20568,2.89294529321
 01/26  20:00:00,140.179135326,7.87935567794,10.9187597742,0.0,80.527626,29.818365,10.1001970063,1.12097439051,3.20568,5.77354261579
 01/26  21:00:00,137.128344022,7.87935567794,7.93088241944,0.0,80.527626,29.818365,15.374200268,6.39824701476,3.20568,5.77027325326
 01/26  22:00:00,55.7008798773,0.0,0.0,0.0,15.863942322,29.242365,8.97584445359,0.0,3.20568,5.77016445359
 01/26  23:00:00,55.5652263489,0.0,0.0,0.0,15.863942322,29.242365,8.96214317283,0.0,3.20568,5.75646317283
 01/26  24:00:00,56.3194549236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  01:00:00,55.5772282072,0.0,0.0,0.0,15.863942322,29.242365,6.0894576439,0.0,3.20568,2.8837776439
 01/27  02:00:00,55.5544618079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  03:00:00,55.5419602482,0.0,0.0,0.0,15.863942322,29.242365,6.08934764054,0.0,3.20568,2.88366764054
 01/27  04:00:00,55.5334930189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  05:00:00,56.5929150902,0.0,0.0,0.0,15.863942322,29.242365,6.08943763352,0.0,3.20568,2.88375763352
 01/27  06:00:00,56.4144873967,0.0,0.0,0.0,15.863942322,29.242365,6.08932768381,0.0,3.20568,2.88364768381
 01/27  07:00:00,64.9574597895,7.87935567794,0.0,0.0,15.863942322,29.818365,245.571285468,242.345605468,3.20568,0.02
 01/27  08:00:00,125.16838413,7.87935567794,0.0,0.0,80.527626,29.818365,217.855491217,211.762994507,3.20568,2.88681670972
 01/27  09:00:00,165.828432673,7.87935567794,0.0108993771151,0.0,80.527626,75.0917375,114.609141582,81.8967165435,24.0426,8.66982503837
 01/27  10:00:00,169.45576959,8.05731598534,3.54024444837,0.0,80.527626,75.0917375,56.7446103611,18.1813078902,24.0426,14.5207024709
 01/27  11:00:00,183.981436626,8.9753201256,13.0670760696,0.0,80.527626,79.0911225,51.8834121924,2.39654624497,32.0568,17.4300659475
 01/27  12:00:00,200.039921411,10.3618399895,26.9214954244,0.0,80.527626,79.0911225,49.5450456829,0.0215451550711,32.0568,17.4667005278
 01/27  13:00:00,216.306333948,12.3836332273,41.843879075,0.0,80.527626,79.0911225,52.4693639164,0.0,32.0568,20.4125639164
 01/27  14:00:00,221.82257386,14.2168795013,49.4846288008,0.0,80.527626,75.0917375,36.4722845191,0.0120849440272,16.0284,20.4317995751
 01/27  15:00:00,228.32611854,15.4435422493,54.7518143368,0.0,80.527626,75.0917375,30.553660161,0.0,16.0284,14.525260161
 01/27  16:00:00,232.871209669,16.9822318051,59.7695718194,0.0,80.527626,73.092045,17.7575435746,0.0186903454104,3.20568,14.5331732292
 01/27  17:00:00,221.882064557,13.5278539135,52.3548242875,0.0,80.527626,73.092045,6.11745923393,0.0246943030758,3.20568,2.88708493085
 01/27  18:00:00,154.652108616,8.99867102293,30.1053688009,0.0,80.527626,29.818365,6.09264385169,0.0,3.20568,2.88696385169
 01/27  19:00:00,144.29682642,8.08571190966,15.0302579687,0.0,80.527626,29.818365,9.40945134329,0.438246349708,3.20568,5.76552499358
 01/27  20:00:00,132.562726752,7.87935567794,3.62266715145,0.0,80.527626,29.818365,22.3954457403,13.4156519726,3.20568,5.77411376772
 01/27  21:00:00,130.553932526,7.87935567794,1.64362577726,0.0,80.527626,29.818365,27.0800464654,18.1048602266,3.20568,5.76950623889
 01/27  22:00:00,55.5183501179,0.0,0.0,0.0,15.863942322,29.242365,8.97558880549,0.0,3.20568,5.76990880549
 01/27  23:00:00,55.5449293308,0.0,0.0,0.0,15.863942322,29.242365,6.09404022006,0.0,3.20568,2.88836022006
 01/27  24:00:00,56.2735425377,0.0,0.0,0.0,15.863942322,29.242365,6.09187473199,0.0,3.20568,2.88619473199
 01/28  01:00:00,55.5471837306,0.0,0.0,0.0,15.863942322,29.242365,6.08807593913,0.0,3.20568,2.88239593913
 01/28  02:00:00,55.5433939993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.5288227495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  04:00:00,55.5218678973,0.0,0.0,0.0,15.863942322,29.242365,6.08804184858,0.0,3.20568,2.88236184858
 01/28  05:00:00,55.7273158872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.6960615271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,55.6995019642,0.0,0.0,0.0,15.863942322,29.242365,6.08814140358,0.0,3.20568,2.88246140358
 01/28  08:00:00,49.9290212061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  09:00:00,47.1053682379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  10:00:00,47.1734593753,0.0,0.0,0.0,15.863942322,29.242365,6.08937650327,0.0,3.20568,2.88369650327
 01/28  11:00:00,47.2175079929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  12:00:00,47.9295967093,0.0,0.0,0.0,15.863942322,29.242365,6.08946557954,0.0,3.20568,2.88378557954
 01/28  13:00:00,47.2741486064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  14:00:00,47.344536925,0.0,0.0,0.0,15.863942322,29.242365,6.08815175242,0.0,3.20568,2.88247175242
 01/28  15:00:00,52.1062802716,0.548915094975,4.17692918366,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,59.0772022038,1.37905944223,10.3148846138,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,61.8503690978,1.68580520176,12.8728682772,0.0,15.863942322,29.242365,6.08814498307,0.0,3.20568,2.88246498307
 01/28  18:00:00,56.5289695112,1.0963257944,6.73716992157,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.7915057732,0.0,0.0,0.0,15.863942322,29.242365,6.08808344044,0.0,3.20568,2.88240344044
 01/28  20:00:00,55.9940397913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,55.9302128809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.7792557765,0.0,0.0,0.0,15.863942322,29.242365,6.08804927037,0.0,3.20568,2.88236927037
 01/28  23:00:00,55.5970667657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.251359691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  01:00:00,55.5326247489,0.0,0.0,0.0,15.863942322,29.242365,6.08814826663,0.0,3.20568,2.88246826663
 01/29  02:00:00,55.5299970707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.5277400257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  04:00:00,55.5163656353,0.0,0.0,0.0,15.863942322,29.242365,6.08811327691,0.0,3.20568,2.88243327691
 01/29  05:00:00,55.7256957916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,55.6953669474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  07:00:00,55.7025378146,0.0,0.0,0.0,15.863942322,29.242365,6.08807824256,0.0,3.20568,2.88239824256
 01/29  08:00:00,49.9205164177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  09:00:00,47.0983354897,0.0,0.0,0.0,15.863942322,29.242365,6.08944309367,0.0,3.20568,2.88376309367
 01/29  10:00:00,47.1887015801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  11:00:00,47.2226246492,0.0,0.0,0.0,15.863942322,29.242365,6.08933131528,0.0,3.20568,2.88365131528
 01/29  12:00:00,47.9345412069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  13:00:00,47.2752071528,0.0,0.0,0.0,15.863942322,29.242365,6.08941936431,0.0,3.20568,2.88373936431
 01/29  14:00:00,47.3500135455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  15:00:00,54.1224590567,0.79800004113,5.94060339693,0.0,15.863942322,29.242365,6.08814762638,0.0,3.20568,2.88246762638
 01/29  16:00:00,53.9306108743,0.776386368222,5.77445842856,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  17:00:00,57.1343164137,1.1517134023,8.69354751112,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  18:00:00,49.6814992761,0.121221523344,0.867625218026,0.0,15.863942322,29.242365,6.0881389795,0.0,3.20568,2.8824589795
 01/29  19:00:00,55.7784161302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,55.9811017036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.9142642536,0.0,0.0,0.0,15.863942322,29.242365,6.08810348001,0.0,3.20568,2.88242348001
 01/29  22:00:00,55.7572813953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.5531880908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  24:00:00,56.2196557097,0.0,0.0,0.0,15.863942322,29.242365,6.08806836476,0.0,3.20568,2.88238836476
 01/30  01:00:00,55.510301989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  02:00:00,55.4930137737,0.0,0.0,0.0,15.863942322,29.242365,6.08949344646,0.0,3.20568,2.88381344646
 01/30  03:00:00,55.4815735376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  04:00:00,55.475125266,0.0,0.0,0.0,15.863942322,29.242365,6.08938051518,0.0,3.20568,2.88370051518
 01/30  05:00:00,55.6774871453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  06:00:00,55.6536073445,0.0,0.0,0.0,15.863942322,29.242365,6.08946727714,0.0,3.20568,2.88378727714
 01/30  07:00:00,64.8060845143,7.87935567794,0.00147121126234,0.0,15.863942322,29.818365,309.674599924,306.448919924,3.20568,0.02
 01/30  08:00:00,123.754501964,7.87935567794,0.00112057465312,0.0,80.527626,29.818365,243.572311505,237.479649863,3.20568,2.88698164186
 01/30  09:00:00,165.75494259,7.87935567794,0.0125422341874,0.0,80.527626,75.0917375,108.312696996,75.6018849185,24.0426,8.66821207737
 01/30  10:00:00,166.029523818,7.88530264179,0.326551854977,0.0,80.527626,75.0917375,69.0498952233,30.4892835484,24.0426,14.5180116749
 01/30  11:00:00,176.865463928,8.43149622072,6.55359681747,0.0,80.527626,79.0911225,61.1528092122,11.6622983179,32.0568,17.4337108943
 01/30  12:00:00,186.607261159,9.27351652973,14.6471251764,0.0,80.527626,79.0911225,49.5374462696,0.0119808044054,32.0568,17.4686654652
 01/30  13:00:00,199.283769172,10.3313800254,26.9188317534,0.0,80.527626,79.0911225,52.4692999625,0.0,32.0568,20.4124999625
 01/30  14:00:00,208.297193875,12.087992093,38.1137928443,0.0,80.527626,75.0917375,36.4882548725,0.0299432389702,16.0284,20.4299116335
 01/30  15:00:00,219.39934054,13.5867175235,47.6955819553,0.0,80.527626,75.0917375,30.5512411899,0.0,16.0284,14.5228411899
 01/30  16:00:00,227.571531703,15.2938233556,56.163639963,0.0,80.527626,73.092045,20.6605997485,0.0177641351517,3.20568,17.4371556133
 01/30  17:00:00,214.93895646,11.4687766993,47.4788789344,0.0,80.527626,73.092045,6.10795891674,0.0153484392829,3.20568,2.88693047746
 01/30  18:00:00,151.155310041,8.62196276301,28.424674247,0.0,80.527626,29.818365,6.09267388779,0.0,3.20568,2.88699388779
 01/30  19:00:00,143.29832586,7.96328981737,14.1678118582,0.0,80.527626,29.818365,6.62259444777,0.524029416363,3.20568,2.89288503141
 01/30  20:00:00,134.826153911,7.87935567794,5.63859728908,0.0,80.527626,29.818365,18.7752776982,9.7962055318,3.20568,5.7733921664
 01/30  21:00:00,134.671472381,7.87935567794,5.50867514586,0.0,80.527626,29.818365,20.5506629984,11.5748711234,3.20568,5.770111875
 01/30  22:00:00,55.7045353446,0.0,0.0,0.0,15.863942322,29.242365,8.97566796251,0.0,3.20568,5.76998796251
 01/30  23:00:00,55.5471408973,0.0,0.0,0.0,15.863942322,29.242365,6.83387124019,0.0,3.20568,3.62819124019
 01/30  24:00:00,56.2712156869,0.0,0.0,0.0,15.863942322,29.242365,5.35215318472,0.0,3.20568,2.14647318472
 01/31  01:00:00,55.5501815328,0.0,0.0,0.0,15.863942322,29.242365,6.08937760456,0.0,3.20568,2.88369760456
 01/31  02:00:00,55.5334637771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  03:00:00,55.5237036592,0.0,0.0,0.0,15.863942322,29.242365,6.08946293088,0.0,3.20568,2.88378293088
 01/31  04:00:00,55.5125400716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  05:00:00,56.5631715186,0.0,0.0,0.0,15.863942322,29.242365,6.08934875433,0.0,3.20568,2.88366875433
 01/31  06:00:00,56.3898868045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,65.1062379573,7.87935567794,0.0,0.0,15.863942322,29.818365,284.008092254,277.918616313,3.20568,2.88379594071
 01/31  08:00:00,123.57649849,7.87935567794,0.0010955865839,0.0,80.527626,29.818365,188.348674319,182.255918094,3.20568,2.88707622564
 01/31  09:00:00,165.717505902,7.87935567794,0.0116406600928,0.0,80.527626,75.0917375,100.612474924,67.9005217499,24.0426,8.6693531736
 01/31  10:00:00,166.978076061,7.93270948442,1.21309892414,0.0,80.527626,75.0917375,63.5947388522,25.0335875796,24.0426,14.5185512726
 01/31  11:00:00,181.124113485,8.65448720323,10.551247394,0.0,80.527626,79.0911225,54.2934116649,5.43895741923,32.0568,16.7976542457
 01/31  12:00:00,201.00228399,9.9144099952,28.3147564765,0.0,80.527626,79.0911225,50.1810189896,0.0216088365321,32.0568,18.1026101531
 01/31  13:00:00,225.880863131,11.8270914281,51.9380795781,0.0,80.527626,79.0911225,49.5532357765,0.0,32.0568,17.4964357765
 01/31  14:00:00,237.393777414,14.2584963325,64.9609167086,0.0,80.527626,75.0917375,36.48904988,0.0302864490391,16.0284,20.430363431
 01/31  15:00:00,248.840378965,16.0808506487,74.5637611142,0.0,80.527626,75.0917375,33.4534328172,0.0,16.0284,17.4250328172
 01/31  16:00:00,253.609087535,17.7209276693,79.7041612053,0.0,80.527626,73.092045,17.7604084466,0.0191441980289,3.20568,14.5355842486
 01/31  17:00:00,243.107604278,14.1479995846,72.8933981318,0.0,80.527626,73.092045,6.11614531195,0.0233486500465,3.20568,2.88711666191
 01/31  18:00:00,170.194985821,9.31154483364,46.7013485764,0.0,80.527626,29.818365,6.09267009712,0.0,3.20568,2.88699009712
 01/31  19:00:00,155.627875628,8.21802019785,26.1487054406,0.0,80.527626,29.818365,8.99171782905,0.020982551813,3.20568,5.76505527724
 01/31  20:00:00,146.50800334,7.92538206396,17.379548305,0.0,80.527626,29.818365,8.97942481667,0.0,3.20568,5.77374481667
 01/31  21:00:00,142.40491057,7.87935567794,13.3667828762,0.0,80.527626,29.818365,9.01296436043,0.0370212821934,3.20568,5.77026307824
 01/31  22:00:00,55.5911719589,0.0,0.0,0.0,15.863942322,29.242365,8.97580436688,0.0,3.20568,5.77012436688
 01/31  23:00:00,55.5978673722,0.0,0.0,0.0,15.863942322,29.242365,6.09408163984,0.0,3.20568,2.88840163984
 01/31  24:00:00,56.2971522349,0.0,0.0,0.0,15.863942322,29.242365,6.09214840916,0.0,3.20568,2.88646840916
 02/01  01:00:00,55.5536706264,0.0,0.0,0.0,15.863942322,29.242365,6.08948755658,0.0,3.20568,2.88380755658
 02/01  02:00:00,55.5251073665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  03:00:00,55.4861615752,0.0,0.0,0.0,15.863942322,29.242365,6.08937196799,0.0,3.20568,2.88369196799
 02/01  04:00:00,55.4478978126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  05:00:00,55.6432443439,0.0,0.0,0.0,15.863942322,29.242365,6.08945583663,0.0,3.20568,2.88377583663
 02/01  06:00:00,55.618573791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  07:00:00,64.837157191,7.87935567794,0.0,0.0,15.863942322,29.818365,440.738693953,434.649353664,3.20568,2.88366028916
 02/01  08:00:00,123.743505137,7.87935567794,0.00469309273129,0.0,80.527626,29.818365,325.571548864,319.4787612,3.20568,2.8871076632
 02/01  09:00:00,166.10935861,7.87935567794,0.00802731353789,0.0,80.527626,75.0917375,207.995895053,175.285527676,24.0426,8.66776737721
 02/01  10:00:00,166.051848703,7.87935567794,0.00165266966327,0.0,80.527626,75.0917375,146.37586822,107.812292623,24.0426,14.5209755972
 02/01  11:00:00,170.136219171,8.26023972502,0.00447596872538,0.0,80.527626,79.0911225,100.338120278,53.7503399473,32.0568,14.530980331
 02/01  12:00:00,171.601296647,9.04696050616,0.0,0.0,80.527626,79.0911225,70.470541955,20.9422962421,32.0568,17.4714457129
 02/01  13:00:00,171.535475028,9.70592196115,0.0,0.0,80.527626,79.0911225,64.6709135661,12.2038650783,32.0568,20.4102484879
 02/01  14:00:00,168.971000269,10.575126303,0.546663782508,0.0,80.527626,75.0917375,57.4308946898,20.9722583497,16.0284,20.4302363401
 02/01  15:00:00,172.665619335,11.2891755317,3.5099423752,0.0,80.527626,75.0917375,45.6649572781,15.1155641392,16.0284,14.5209931389
 02/01  16:00:00,172.96125746,11.9675145259,5.14116073977,0.0,80.527626,73.092045,36.7455327369,16.0978497937,3.20568,17.4420029432
 02/01  17:00:00,169.234658447,9.55038174139,3.95029304672,0.0,80.527626,73.092045,22.3249372093,16.2322036132,3.20568,2.88705359609
 02/01  18:00:00,124.024926867,8.06047064437,2.09343405059,0.0,80.527626,29.818365,24.581598408,18.4889927727,3.20568,2.8869256353
 02/01  19:00:00,128.933762058,7.87935567794,0.053069363475,0.0,80.527626,29.818365,42.2317795539,33.260340904,3.20568,5.7657586499
 02/01  20:00:00,129.133181797,7.87935567794,0.0,0.0,80.527626,29.818365,73.8005280729,64.8210028864,3.20568,5.77384518653
 02/01  21:00:00,129.216074595,7.87935567794,0.0,0.0,80.527626,29.818365,109.495627585,100.519791846,3.20568,5.77015573934
 02/01  22:00:00,55.5670212062,0.0,0.0,0.0,15.863942322,29.242365,8.97567653707,0.0,3.20568,5.76999653707
 02/01  23:00:00,55.4648271253,0.0,0.0,0.0,15.863942322,29.242365,6.09412891462,0.0,3.20568,2.88844891462
 02/01  24:00:00,56.2247670428,0.0,0.0,0.0,15.863942322,29.242365,6.09199693079,0.0,3.20568,2.88631693079
 02/02  01:00:00,55.4636148489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  02:00:00,55.4394421492,0.0,0.0,0.0,15.863942322,29.242365,6.08947156335,0.0,3.20568,2.88379156335
 02/02  03:00:00,55.4349646805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  04:00:00,55.4486008153,0.0,0.0,0.0,15.863942322,29.242365,6.08935444498,0.0,3.20568,2.88367444498
 02/02  05:00:00,55.6628198713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  06:00:00,55.6306215492,0.0,0.0,0.0,15.863942322,29.242365,6.08943665491,0.0,3.20568,2.88375665491
 02/02  07:00:00,64.886244866,7.87935567794,0.00382915933743,0.0,15.863942322,29.818365,385.445044725,382.219364725,3.20568,0.02
 02/02  08:00:00,123.766979432,7.87935567794,0.0,0.0,80.527626,29.818365,345.986881124,339.894062852,3.20568,2.88713827154
 02/02  09:00:00,166.101453488,7.87935567794,0.0107709098079,0.0,80.527626,75.0917375,249.800098849,217.088960325,24.0426,8.66853852355
 02/02  10:00:00,166.149340097,7.87935567794,0.00393155715615,0.0,80.527626,75.0917375,173.048260565,134.487482761,24.0426,14.5181778042
 02/02  11:00:00,169.910819576,7.90622869299,0.00486326964721,0.0,80.527626,79.0911225,128.906377836,79.4168672448,32.0568,17.4327105907
 02/02  12:00:00,171.020032799,8.44425852118,0.0,0.0,80.527626,79.0911225,84.956344095,35.4338340176,32.0568,17.4657100774
 02/02  13:00:00,170.836578478,9.0007034883,0.0,0.0,80.527626,79.0911225,71.6586243296,19.1898614976,32.0568,20.411962832
 02/02  14:00:00,167.481945933,9.40477243918,0.222346786783,0.0,80.527626,75.0917375,61.3762722587,24.9173726376,16.0284,20.4304996211
 02/02  15:00:00,170.134288939,9.95030572219,2.31764831485,0.0,80.527626,75.0917375,50.2731844102,19.7225366512,16.0284,14.522247759
 02/02  16:00:00,169.362163567,10.240606453,3.27299611911,0.0,80.527626,73.092045,41.2507839494,20.6088475857,3.20568,17.4362563637
 02/02  17:00:00,167.025032502,8.80740824518,2.48953855554,0.0,80.527626,73.092045,25.5681838498,19.4756586914,3.20568,2.88684515845
 02/02  18:00:00,122.057664345,7.90770487001,0.292614054902,0.0,80.527626,29.818365,29.8276789013,26.6019989013,3.20568,0.02
 02/02  19:00:00,128.944085701,7.87935567794,0.0,0.0,80.527626,29.818365,80.0439742216,71.072443999,3.20568,5.76585022262
 02/02  20:00:00,129.440174703,7.87935567794,0.0,0.0,80.527626,29.818365,137.519736312,128.540923712,3.20568,5.77313260025
 02/02  21:00:00,129.53415156,7.87935567794,0.0,0.0,80.527626,29.818365,128.092938475,119.117421799,3.20568,5.76983667691
 02/02  22:00:00,55.5526511357,0.0,0.0,0.0,15.863942322,29.242365,8.97562801599,0.0,3.20568,5.76994801599
 02/02  23:00:00,55.4369688426,0.0,0.0,0.0,15.863942322,29.242365,6.09376982104,0.0,3.20568,2.88808982104
 02/02  24:00:00,56.1983930856,0.0,0.0,0.0,15.863942322,29.242365,6.09203411304,0.0,3.20568,2.88635411304
 02/03  01:00:00,55.4410892182,0.0,0.0,0.0,15.863942322,29.242365,6.0894391909,0.0,3.20568,2.8837591909
 02/03  02:00:00,55.4401822808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  03:00:00,55.4400042247,0.0,0.0,0.0,15.863942322,29.242365,6.08932037897,0.0,3.20568,2.88364037897
 02/03  04:00:00,55.4329532479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  05:00:00,56.4887126747,0.0,0.0,0.0,15.863942322,29.242365,6.08940077963,0.0,3.20568,2.88372077963
 02/03  06:00:00,56.3115858741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  07:00:00,65.2728525267,7.87935567794,0.00364318106851,0.0,15.863942322,29.818365,377.506487164,371.417004544,3.20568,2.88380262003
 02/03  08:00:00,123.784179489,7.87935567794,0.00110563060682,0.0,80.527626,29.818365,316.144358413,310.051767968,3.20568,2.88691044432
 02/03  09:00:00,166.132513818,7.87935567794,0.0115117123726,0.0,80.527626,75.0917375,205.140161562,172.428871347,24.0426,8.66869021435
 02/03  10:00:00,166.163651717,7.87935567794,0.00369257036237,0.0,80.527626,75.0917375,156.430958023,117.869200066,24.0426,14.5191579562
 02/03  11:00:00,170.213798187,7.93455941846,0.00220922284295,0.0,80.527626,79.0911225,152.115580721,105.531517422,32.0568,14.5272632994
 02/03  12:00:00,171.211849117,8.48019298491,0.0,0.0,80.527626,79.0911225,110.613671016,58.1787393335,32.0568,20.3781316825
 02/03  13:00:00,170.929339548,9.04083504704,0.0,0.0,80.527626,79.0911225,85.6271136803,36.0766724611,32.0568,17.4936412192
 02/03  14:00:00,167.535244294,9.65822148811,0.0,0.0,80.527626,75.0917375,72.1791102457,35.7208983712,16.0284,20.4298118745
 02/03  15:00:00,167.908662472,10.0394666525,0.0,0.0,80.527626,75.0917375,61.3717879013,27.9211016938,16.0284,17.4222862075
 02/03  16:00:00,166.970376999,10.1487241172,0.969081156366,0.0,80.527626,73.092045,42.3313932014,24.5883798178,3.20568,14.5373333836
 02/03  17:00:00,165.951131408,8.30336606441,1.90387018665,0.0,80.527626,73.092045,26.1312398465,20.0385105236,3.20568,2.88704932289
 02/03  18:00:00,122.383579637,7.87935567794,0.621810015778,0.0,80.527626,29.818365,28.6243902746,22.5317911528,3.20568,2.88691912177
 02/03  19:00:00,128.910256285,7.87935567794,0.0,0.0,80.527626,29.818365,45.4039190336,36.4324571145,3.20568,5.76578191913
 02/03  20:00:00,128.921014149,7.87935567794,0.0,0.0,80.527626,29.818365,57.9952125556,49.0158909316,3.20568,5.77364162401
 02/03  21:00:00,128.93034059,7.87935567794,0.0,0.0,80.527626,29.818365,71.6472482871,62.6722894943,3.20568,5.76927879281
 02/03  22:00:00,55.4618386774,0.0,0.0,0.0,15.863942322,29.242365,8.97518644988,0.0,3.20568,5.76950644988
 02/03  23:00:00,55.4907721091,0.0,0.0,0.0,15.863942322,29.242365,6.09402129779,0.0,3.20568,2.88834129779
 02/03  24:00:00,56.2315274407,0.0,0.0,0.0,15.863942322,29.242365,6.09198881726,0.0,3.20568,2.88630881726
 02/04  01:00:00,55.5078900123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.4995898824,0.0,0.0,0.0,15.863942322,29.242365,6.08813857579,0.0,3.20568,2.88245857579
 02/04  03:00:00,55.4891122356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,55.4818332143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  05:00:00,55.6795277513,0.0,0.0,0.0,15.863942322,29.242365,6.08809543579,0.0,3.20568,2.88241543579
 02/04  06:00:00,55.6590163743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  07:00:00,55.6749898805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,49.8895318906,0.0,0.0,0.0,15.863942322,29.242365,6.08805225858,0.0,3.20568,2.88237225858
 02/04  09:00:00,47.059814828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  10:00:00,47.1076708206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  11:00:00,47.1390196745,0.0,0.0,0.0,15.863942322,29.242365,6.08946758015,0.0,3.20568,2.88378758015
 02/04  12:00:00,47.8438929705,0.0,0.0,0.0,15.863942322,29.242365,6.08934701122,0.0,3.20568,2.88366701122
 02/04  13:00:00,47.1653739338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  14:00:00,47.2236666364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,47.2508232267,0.0,0.0,0.0,15.863942322,29.242365,6.08803279418,0.0,3.20568,2.88235279418
 02/04  16:00:00,50.7166484423,0.822244345799,2.64713882601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,50.0522414922,0.685203621499,2.20875792547,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,48.5827084642,0.0,0.0,0.0,15.863942322,29.242365,6.08812265955,0.0,3.20568,2.88244265955
 02/04  19:00:00,55.7038093752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.9008922858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  21:00:00,55.8540391815,0.0,0.0,0.0,15.863942322,29.242365,6.08807938183,0.0,3.20568,2.88239938183
 02/04  22:00:00,55.7207205415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
