Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  23:00:00,55.5481420404,0.0,0.0,0.0,15.863942322,29.242365,6.08803613271,0.0,3.20568,2.88235613271
 02/04  24:00:00,56.2091104247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.5142333492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  02:00:00,55.5024310191,0.0,0.0,0.0,15.863942322,29.242365,6.08812443035,0.0,3.20568,2.88244443035
 02/05  03:00:00,55.4891965206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  04:00:00,55.4738234771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  05:00:00,55.6817762838,0.0,0.0,0.0,15.863942322,29.242365,6.08807957809,0.0,3.20568,2.88239957809
 02/05  06:00:00,55.6718633998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  07:00:00,55.6766857832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  08:00:00,49.891585407,0.0,0.0,0.0,15.863942322,29.242365,6.08803465248,0.0,3.20568,2.88235465248
 02/05  09:00:00,47.0612069734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  10:00:00,47.114798152,0.0,0.0,0.0,15.863942322,29.242365,6.08944221988,0.0,3.20568,2.88376221988
 02/05  11:00:00,47.1471991064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  12:00:00,47.8544458252,0.0,0.0,0.0,15.863942322,29.242365,6.08931973632,0.0,3.20568,2.88363973632
 02/05  13:00:00,47.1845190824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,47.2410122023,0.0,0.0,0.0,15.863942322,29.242365,6.0893960786,0.0,3.20568,2.8837160786
 02/05  15:00:00,47.2756731285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,53.0335279387,0.928979689262,4.81698226966,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,55.0283938347,1.18768627726,6.63170281427,0.0,15.863942322,29.242365,6.08815205948,0.0,3.20568,2.88247205948
 02/05  18:00:00,48.6334228803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.7357046405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  20:00:00,55.9364242625,0.0,0.0,0.0,15.863942322,29.242365,6.08804010715,0.0,3.20568,2.88236010715
 02/05  21:00:00,55.8887918838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.730948254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  23:00:00,55.5421067342,0.0,0.0,0.0,15.863942322,29.242365,6.08812808639,0.0,3.20568,2.88244808639
 02/05  24:00:00,56.2249594476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  01:00:00,55.5316326327,0.0,0.0,0.0,15.863942322,29.242365,6.08934086588,0.0,3.20568,2.88366086588
 02/06  02:00:00,55.5313862565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  03:00:00,55.5291675674,0.0,0.0,0.0,15.863942322,29.242365,6.08941479925,0.0,3.20568,2.88373479925
 02/06  04:00:00,55.5252127263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  05:00:00,55.742019929,0.0,0.0,0.0,15.863942322,29.242365,6.08929020217,0.0,3.20568,2.88361020217
 02/06  06:00:00,55.7299408293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  07:00:00,64.2927487956,7.87935567794,0.00200987633945,0.0,15.863942322,29.818365,146.703468839,140.614104569,3.20568,2.88368427004
 02/06  08:00:00,123.584310179,7.87935567794,0.284540595425,0.0,80.527626,29.818365,93.0948822434,87.0022615936,3.20568,2.88694064973
 02/06  09:00:00,169.034890984,7.87935567794,3.31563793427,0.0,80.527626,75.0917375,54.2448907094,21.5342305392,24.0426,8.66806017021
 02/06  10:00:00,175.632017796,8.08176544522,9.62993113344,0.0,80.527626,75.0917375,46.2985044416,7.73717151334,24.0426,14.5187329282
 02/06  11:00:00,188.528724247,8.93399782815,17.614697626,0.0,80.527626,79.0911225,46.6179806833,0.0323075739783,32.0568,14.5288731093
 02/06  12:00:00,199.971138761,10.177976353,27.020276446,0.0,80.527626,79.0911225,49.545831256,0.0182421124636,32.0568,17.4707891436
 02/06  13:00:00,214.806661999,11.9964698629,40.7077337847,0.0,80.527626,79.0911225,52.4649677916,0.0,32.0568,20.4081677916
 02/06  14:00:00,223.133619254,14.2498920479,50.7281435001,0.0,80.527626,75.0917375,36.4866406729,0.0307334216576,16.0284,20.4275072513
 02/06  15:00:00,233.117100046,15.7044109153,59.2369024791,0.0,80.527626,75.0917375,30.5495464497,0.0,16.0284,14.5211464497
 02/06  16:00:00,237.20732058,15.9282061272,65.1046808202,0.0,80.527626,73.092045,20.662426701,0.0175459472393,3.20568,17.4392007538
 02/06  17:00:00,225.768682231,11.4821986803,58.2201426382,0.0,80.527626,73.092045,6.10727391789,0.0144893127859,3.20568,2.8871046051
 02/06  18:00:00,160.90788228,8.46030988918,38.2577608946,0.0,80.527626,29.818365,6.09264642851,0.0,3.20568,2.88696642851
 02/06  19:00:00,157.338954226,8.06039670784,27.9854078036,0.0,80.527626,29.818365,6.09836288226,0.0,3.20568,2.89268288226
 02/06  20:00:00,151.993762594,7.89194457176,22.5671471122,0.0,80.527626,29.818365,11.8556952808,0.0,3.20568,8.6500152808
 02/06  21:00:00,149.83586534,7.87935567794,20.4680707015,0.0,80.527626,29.818365,8.97498044226,0.0,3.20568,5.76930044226
 02/06  22:00:00,55.8663717646,0.0,0.0,0.0,15.863942322,29.242365,8.97478366578,0.0,3.20568,5.76910366578
 02/06  23:00:00,55.7012195446,0.0,0.0,0.0,15.863942322,29.242365,6.09370284507,0.0,3.20568,2.88802284507
 02/06  24:00:00,56.4273890281,0.0,0.0,0.0,15.863942322,29.242365,6.09189811178,0.0,3.20568,2.88621811178
 02/07  01:00:00,55.6955058078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  02:00:00,55.6775910033,0.0,0.0,0.0,15.863942322,29.242365,6.08944226253,0.0,3.20568,2.88376226253
 02/07  03:00:00,55.6449599041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  04:00:00,55.6390757699,0.0,0.0,0.0,15.863942322,29.242365,6.08931540262,0.0,3.20568,2.88363540262
 02/07  05:00:00,56.8068134224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  06:00:00,56.6026243051,0.0,0.0,0.0,15.863942322,29.242365,6.08938700441,0.0,3.20568,2.88370700441
 02/07  07:00:00,68.7025141066,7.87935567794,4.0839880689,0.0,15.863942322,29.818365,83.0933558879,79.8676758879,3.20568,0.02
 02/07  08:00:00,125.884866223,7.87935567794,2.60073489719,0.0,80.527626,29.818365,56.4304361715,50.3377298586,3.20568,2.88702631286
 02/07  09:00:00,170.883230804,7.87935567794,5.14844846489,0.0,80.527626,75.0917375,44.560968063,11.8504170242,24.0426,8.66795103881
 02/07  10:00:00,177.747182469,8.20856502782,11.5992385793,0.0,80.527626,75.0917375,41.2213336708,2.66019676949,24.0426,14.5185369013
 02/07  11:00:00,185.863800689,8.48693869342,15.3987221703,0.0,80.527626,79.0911225,49.4847127325,0.0,32.0568,17.4279127325
 02/07  12:00:00,195.902059741,9.75384741826,23.3951692617,0.0,80.527626,79.0911225,49.5397090243,0.0182066259368,32.0568,17.4647023984
 02/07  13:00:00,201.683967172,10.9373280768,28.6987337536,0.0,80.527626,79.0911225,49.5509410064,0.0,32.0568,17.4941410064
 02/07  14:00:00,189.198858645,10.0865130971,21.0750274021,0.0,80.527626,75.0917375,36.5023452375,0.047714326149,16.0284,20.4262309113
 02/07  15:00:00,191.059717323,11.6536295506,21.3978035197,0.0,80.527626,75.0917375,33.4679384684,0.0174813649773,16.0284,17.4220571034
 02/07  16:00:00,188.178236939,11.7919451197,20.4168664343,0.0,80.527626,73.092045,17.7613165454,0.0176765190717,3.20568,14.5379600263
 02/07  17:00:00,177.174979429,8.39761016046,12.9472304517,0.0,80.527626,73.092045,6.30528468832,0.212524998586,3.20568,2.88707968974
 02/07  18:00:00,128.474979798,7.87935567794,6.66831717237,0.0,80.527626,29.818365,15.3592279632,9.26660711525,3.20568,2.88694084799
 02/07  19:00:00,129.411297403,7.87935567794,0.513060720417,0.0,80.527626,29.818365,49.4625476698,40.4911241119,3.20568,5.7657435579
 02/07  20:00:00,128.951825288,7.87935567794,0.0,0.0,80.527626,29.818365,133.028244576,124.049036023,3.20568,5.77352855326
 02/07  21:00:00,129.042679627,7.87935567794,0.0,0.0,80.527626,29.818365,157.390343058,148.415516917,3.20568,5.76914614107
 02/07  22:00:00,55.4238528038,0.0,0.0,0.0,15.863942322,29.242365,8.97501415281,0.0,3.20568,5.76933415281
 02/07  23:00:00,55.4586677705,0.0,0.0,0.0,15.863942322,29.242365,6.0939490766,0.0,3.20568,2.8882690766
 02/07  24:00:00,56.2161057939,0.0,0.0,0.0,15.863942322,29.242365,6.0919164952,0.0,3.20568,2.8862364952
 02/08  01:00:00,55.4735557956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.4765376562,0.0,0.0,0.0,15.863942322,29.242365,6.08932662909,0.0,3.20568,2.88364662909
 02/08  03:00:00,55.4579865644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.4321615673,0.0,0.0,0.0,15.863942322,29.242365,6.08939561068,0.0,3.20568,2.88371561068
 02/08  05:00:00,55.6451130275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.6379207054,0.0,0.0,0.0,15.863942322,29.242365,6.08946454391,0.0,3.20568,2.88378454391
 02/08  07:00:00,64.8768266731,7.87935567794,0.00260133002516,0.0,15.863942322,29.818365,396.924210653,393.698530653,3.20568,0.02
 02/08  08:00:00,123.719741828,7.87935567794,0.00325073007625,0.0,80.527626,29.818365,269.170091518,263.077440997,3.20568,2.88697052134
 02/08  09:00:00,165.718436462,7.87935567794,0.0110494911639,0.0,80.527626,75.0917375,112.877805552,80.1668775084,24.0426,8.66832804356
 02/08  10:00:00,166.090105393,7.87935567794,0.392173881393,0.0,80.527626,75.0917375,74.7155727939,36.1554092936,24.0426,14.5175635002
 02/08  11:00:00,172.427639551,7.87935567794,2.69793030252,0.0,80.527626,79.0911225,71.5523495146,22.0641439305,32.0568,17.4314055841
 02/08  12:00:00,177.827411945,7.87935567794,7.3188485139,0.0,80.527626,79.0911225,50.075215973,0.548598782117,32.0568,17.4698171909
 02/08  13:00:00,181.821169491,7.89177021888,11.9559037375,0.0,80.527626,79.0911225,52.487358059,0.0220699321797,32.0568,20.4084881269
 02/08  14:00:00,180.067816802,8.09961073204,13.9653317036,0.0,80.527626,75.0917375,36.5101437094,0.0534901715127,16.0284,20.4282535379
 02/08  15:00:00,185.078609433,9.13832448734,17.936806157,0.0,80.527626,75.0917375,30.5507865752,0.0,16.0284,14.5223865752
 02/08  16:00:00,181.98554573,9.17666271487,16.8408994167,0.0,80.527626,73.092045,17.8741022768,0.134552688945,3.20568,14.5338695879
 02/08  17:00:00,174.352683352,8.13769890236,10.4077789465,0.0,80.527626,73.092045,11.3088663366,5.21619692956,3.20568,2.88698940708
 02/08  18:00:00,126.329959005,7.87935567794,5.96654467904,0.0,80.527626,29.818365,18.616465595,12.5236943317,3.20568,2.88709126332
 02/08  19:00:00,129.860611796,7.87935567794,0.966642419988,0.0,80.527626,29.818365,37.4698101195,28.4987092211,3.20568,5.76542089831
 02/08  20:00:00,129.233502647,7.87935567794,0.0,0.0,80.527626,29.818365,122.979882014,114.000549619,3.20568,5.77365239519
 02/08  21:00:00,129.541286744,7.87935567794,0.0,0.0,80.527626,29.818365,158.757286909,149.78223931,3.20568,5.76936759963
 02/08  22:00:00,55.5491757337,0.0,0.0,0.0,15.863942322,29.242365,8.97559270693,0.0,3.20568,5.76991270693
 02/08  23:00:00,55.4287236532,0.0,0.0,0.0,15.863942322,29.242365,6.09400449643,0.0,3.20568,2.88832449643
 02/08  24:00:00,56.1933463138,0.0,0.0,0.0,15.863942322,29.242365,6.0920699805,0.0,3.20568,2.8863899805
 02/09  01:00:00,55.4323865195,0.0,0.0,0.0,15.863942322,29.242365,6.08941356553,0.0,3.20568,2.88373356553
 02/09  02:00:00,55.4333088577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.4226279848,0.0,0.0,0.0,15.863942322,29.242365,6.0892818756,0.0,3.20568,2.8836018756
 02/09  04:00:00,55.4063791809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  05:00:00,56.2637903385,0.650044164117,0.0,0.0,15.863942322,29.242365,6.65884240067,0.569426661455,3.20568,2.88373573922
 02/09  06:00:00,57.1528693922,1.56010599388,0.0,0.0,15.863942322,29.242365,4.46682780914,1.24114780914,3.20568,0.02
 02/09  07:00:00,65.0352529312,7.87935567794,0.00402030610617,0.0,15.863942322,29.818365,449.715589334,443.626174798,3.20568,2.88373453591
 02/09  08:00:00,123.79852091,7.87935567794,0.00105418086268,0.0,80.527626,29.818365,358.832356657,352.739741797,3.20568,2.88693485979
 02/09  09:00:00,166.117179587,7.87935567794,0.00853346399667,0.0,80.527626,75.0917375,243.894578505,211.185259161,24.0426,8.66671934431
 02/09  10:00:00,166.112817442,7.87935567794,0.00165634089051,0.0,80.527626,75.0917375,168.287695082,129.726063486,24.0426,14.5190315967
 02/09  11:00:00,169.825228048,7.94160858383,0.00514683717325,0.0,80.527626,79.0911225,102.702103108,56.1153228065,32.0568,14.5299803015
 02/09  12:00:00,171.248105196,8.54930073961,0.151146515474,0.0,80.527626,79.0911225,63.8364864771,14.3136536387,32.0568,17.4660328384
 02/09  13:00:00,173.294441319,9.1128671003,2.33596420816,0.0,80.527626,79.0911225,56.5090341181,4.04384040623,32.0568,20.4083937118
 02/09  14:00:00,174.103518882,9.77973742213,6.43036439795,0.0,80.527626,75.0917375,47.4174363938,10.9618093497,16.0284,20.4272270441
 02/09  15:00:00,177.864939493,10.6662735372,9.29096428478,0.0,80.527626,75.0917375,38.528753777,7.97938702183,16.0284,14.5209667552
 02/09  16:00:00,176.826366112,11.2804767402,9.66452141418,0.0,80.527626,73.092045,31.519096425,10.8794214549,3.20568,17.4339949701
 02/09  17:00:00,173.976447132,9.21949747395,8.98737333112,0.0,80.527626,73.092045,12.2539389245,9.02825892453,3.20568,0.02
 02/09  18:00:00,126.067501285,7.93048527456,5.66272327844,0.0,80.527626,29.818365,18.086116123,11.9933715825,3.20568,2.88706454053
 02/09  19:00:00,129.976105013,7.87935567794,1.09136302138,0.0,80.527626,29.818365,31.552697684,22.5816115906,3.20568,5.76540609337
 02/09  20:00:00,129.09819192,7.87935567794,0.0,0.0,80.527626,29.818365,46.9984577508,38.0193634256,3.20568,5.77341432526
 02/09  21:00:00,129.100540011,7.87935567794,0.0,0.0,80.527626,29.818365,67.1865515585,58.2116558526,3.20568,5.76921570585
 02/09  22:00:00,55.5851863704,0.0,0.0,0.0,15.863942322,29.242365,8.97505849575,0.0,3.20568,5.76937849575
 02/09  23:00:00,55.4659201652,0.0,0.0,0.0,15.863942322,29.242365,6.09388056483,0.0,3.20568,2.88820056483
 02/09  24:00:00,56.2143677169,0.0,0.0,0.0,15.863942322,29.242365,6.09204420813,0.0,3.20568,2.88636420813
 02/10  01:00:00,55.4715766201,0.0,0.0,0.0,15.863942322,29.242365,6.08932189042,0.0,3.20568,2.88364189042
 02/10  02:00:00,55.4660247871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  03:00:00,55.4410975123,0.0,0.0,0.0,15.863942322,29.242365,6.08938524901,0.0,3.20568,2.88370524901
 02/10  04:00:00,55.4173443918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  05:00:00,56.467314398,0.0,0.0,0.0,15.863942322,29.242365,6.08944858716,0.0,3.20568,2.88376858716
 02/10  06:00:00,56.2863744888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  07:00:00,65.2749643391,7.87935567794,0.00249416598527,0.0,15.863942322,29.818365,459.550231974,453.460917672,3.20568,2.88363430127
 02/10  08:00:00,123.773813923,7.87935567794,0.00094307530987,0.0,80.527626,29.818365,367.47734962,361.384807363,3.20568,2.88686225766
 02/10  09:00:00,166.112594556,7.87935567794,0.013533187651,0.0,80.527626,75.0917375,244.727180572,212.017087718,24.0426,8.66749285438
 02/10  10:00:00,166.153134898,7.87935567794,0.00624431715513,0.0,80.527626,75.0917375,168.40507036,129.845394943,24.0426,14.5170754171
 02/10  11:00:00,169.891937739,7.94426105797,0.00491395248918,0.0,80.527626,79.0911225,114.618951224,68.0332079674,32.0568,14.5289432562
 02/10  12:00:00,171.184463953,8.63540078219,0.0,0.0,80.527626,79.0911225,70.5941100209,21.0701943705,32.0568,17.4671156504
 02/10  13:00:00,173.188329986,9.25647681138,2.09074319946,0.0,80.527626,79.0911225,57.038402687,4.57493162872,32.0568,20.4066710583
 02/10  14:00:00,173.762718224,9.9163858931,5.95495106843,0.0,80.527626,75.0917375,48.0269988138,11.5733030192,16.0284,20.4252957946
 02/10  15:00:00,177.797288462,10.6130098737,9.27330605907,0.0,80.527626,75.0917375,38.3034340968,7.7551418728,16.0284,14.519892224
 02/10  16:00:00,177.654492293,10.1443701584,11.6054350418,0.0,80.527626,73.092045,27.5550897217,6.91485911213,3.20568,17.4345506096
 02/10  17:00:00,172.732195198,8.38086193041,8.57078664782,0.0,80.527626,73.092045,13.6092925566,7.51677397626,3.20568,2.88683858038
 02/10  18:00:00,126.185174785,7.87935567794,5.82779007365,0.0,80.527626,29.818365,14.7583298104,11.5326498104,3.20568,0.02
 02/10  19:00:00,130.746877783,7.87935567794,1.8508721382,0.0,80.527626,29.818365,29.0708035096,20.0994629087,3.20568,5.76566060081
 02/10  20:00:00,128.884402611,7.87935567794,0.0,0.0,80.527626,29.818365,47.5868087469,38.6083404938,3.20568,5.77278825308
 02/10  21:00:00,128.892629331,7.87935567794,0.0,0.0,80.527626,29.818365,63.6083279268,54.633208999,3.20568,5.76943892786
 02/10  22:00:00,55.4370342372,0.0,0.0,0.0,15.863942322,29.242365,8.97526540611,0.0,3.20568,5.76958540611
 02/10  23:00:00,55.4723455063,0.0,0.0,0.0,15.863942322,29.242365,6.09398921979,0.0,3.20568,2.88830921979
 02/10  24:00:00,56.2218847314,0.0,0.0,0.0,15.863942322,29.242365,6.09182390947,0.0,3.20568,2.88614390947
 02/11  01:00:00,55.4771221055,0.0,0.0,0.0,15.863942322,29.242365,6.08804859558,0.0,3.20568,2.88236859558
 02/11  02:00:00,55.4562003041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  03:00:00,55.4321845518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.4190453116,0.0,0.0,0.0,15.863942322,29.242365,6.08812267499,0.0,3.20568,2.88244267499
 02/11  05:00:00,55.6193157509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  06:00:00,55.5872644945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,57.2779401185,1.68132751722,0.0,0.0,15.863942322,29.242365,8.36779382713,2.27966298821,3.20568,2.88245083892
 02/11  08:00:00,49.8149666254,1.42570350632,0.0,0.0,15.863942322,29.242365,4.92398302099,1.69830302099,3.20568,0.02
 02/11  09:00:00,46.9901777679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  10:00:00,47.0462271586,0.0,0.0,0.0,15.863942322,29.242365,6.08945403107,0.0,3.20568,2.88377403107
 02/11  11:00:00,47.0798850235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  12:00:00,47.7850572975,0.0,0.0,0.0,15.863942322,29.242365,6.08931701728,0.0,3.20568,2.88363701728
 02/11  13:00:00,47.1136169536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,47.1765305712,0.0,0.0,0.0,15.863942322,29.242365,6.08812691741,0.0,3.20568,2.88244691741
 02/11  15:00:00,47.2112859761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,47.2234833924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,47.1304410645,0.0,0.0,0.0,15.863942322,29.242365,6.08806844524,0.0,3.20568,2.88238844524
 02/11  18:00:00,47.1171616892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  19:00:00,55.6655380689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.8563513145,0.0,0.0,0.0,15.863942322,29.242365,6.08800995608,0.0,3.20568,2.88232995608
 02/11  21:00:00,55.8179623822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.6845059714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.5144803442,0.0,0.0,0.0,15.863942322,29.242365,6.08808373097,0.0,3.20568,2.88240373097
 02/11  24:00:00,56.1889448498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.4756012144,0.0,0.0,0.0,15.863942322,29.242365,6.08802361249,0.0,3.20568,2.88234361249
 02/12  02:00:00,55.4684454243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  03:00:00,55.4642641616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.4605408585,0.0,0.0,0.0,15.863942322,29.242365,6.08809492567,0.0,3.20568,2.88241492567
 02/12  05:00:00,55.6678425948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.6418345234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,55.6488219534,0.0,0.0,0.0,15.863942322,29.242365,6.08803394749,0.0,3.20568,2.88235394749
 02/12  08:00:00,48.4502323297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.0556835099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  10:00:00,47.1146168695,0.0,0.0,0.0,15.863942322,29.242365,6.08928306492,0.0,3.20568,2.88360306492
 02/12  11:00:00,47.1525038102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  12:00:00,47.8519490786,0.0,0.0,0.0,15.863942322,29.242365,6.08934037992,0.0,3.20568,2.88366037992
 02/12  13:00:00,47.1924876262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  14:00:00,47.2598355415,0.0,0.0,0.0,15.863942322,29.242365,6.08939764604,0.0,3.20568,2.88371764604
 02/12  15:00:00,47.284432166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,48.4212321075,0.201348534593,0.931892901925,0.0,15.863942322,29.242365,6.08801288064,0.0,3.20568,2.88233288064
 02/12  17:00:00,50.2962857366,0.548162897199,2.54607654822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,47.1879453886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.7228712186,0.0,0.0,0.0,15.863942322,29.242365,6.08808374106,0.0,3.20568,2.88240374106
 02/12  20:00:00,55.9235398864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.8770686114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  22:00:00,55.7256509777,0.0,0.0,0.0,15.863942322,29.242365,6.08802253003,0.0,3.20568,2.88234253003
 02/12  23:00:00,55.5415343793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.2120546086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  01:00:00,55.5095508693,0.0,0.0,0.0,15.863942322,29.242365,6.08927468715,0.0,3.20568,2.88359468715
 02/13  02:00:00,55.5043356787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  03:00:00,55.4909419541,0.0,0.0,0.0,15.863942322,29.242365,6.08932860997,0.0,3.20568,2.88364860997
 02/13  04:00:00,55.476384157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  05:00:00,55.6809151301,0.0,0.0,0.0,15.863942322,29.242365,6.08938253792,0.0,3.20568,2.88370253792
 02/13  06:00:00,55.6562581293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  07:00:00,64.813129617,7.87935567794,0.00162521038392,0.0,15.863942322,29.818365,345.231554674,339.142116392,3.20568,2.88375828211
 02/13  08:00:00,122.336170559,7.87935567794,0.00362795389917,0.0,80.527626,29.818365,249.307079831,243.214405676,3.20568,2.88699415496
 02/13  09:00:00,165.901698483,7.87935567794,0.0123646371224,0.0,80.527626,75.0917375,139.244597441,106.533876177,24.0426,8.6681212639
 02/13  10:00:00,165.721596369,7.87960757431,0.00463867234196,0.0,80.527626,75.0917375,82.1537544501,43.59473511,24.0426,14.5164193401
 02/13  11:00:00,171.140781801,8.25788744254,1.03728440638,0.0,80.527626,79.0911225,69.4728112226,22.8902441725,32.0568,14.5257670501
 02/13  12:00:00,175.436134851,8.74974801238,4.10276617739,0.0,80.527626,79.0911225,50.3358723047,0.811214577573,32.0568,17.4678577271
 02/13  13:00:00,176.573299223,8.81738081209,5.86518039444,0.0,80.527626,79.0911225,52.4608123692,0.0,32.0568,20.4040123692
 02/13  14:00:00,172.933150869,8.647136135,6.37274800123,0.0,80.527626,75.0917375,45.2754850239,8.82227642451,16.0284,20.4248085994
 02/13  15:00:00,173.758868467,9.26702989868,6.58424346561,0.0,80.527626,75.0917375,39.7376565106,9.18998067362,16.0284,14.519275837
 02/13  16:00:00,171.358829938,9.68090153238,5.80358868575,0.0,80.527626,73.092045,34.3569382094,13.7175580692,3.20568,17.4337001402
 02/13  17:00:00,167.734505332,7.9774190361,4.00842318472,0.0,80.527626,73.092045,21.5029839104,15.4104678764,3.20568,2.88683603394
 02/13  18:00:00,122.905822365,7.87935567794,2.57060410418,0.0,80.527626,29.818365,21.8370832943,18.6114032943,3.20568,0.02
 02/13  19:00:00,129.329718456,7.87935567794,0.432850163902,0.0,80.527626,29.818365,32.9164639981,23.9452174287,3.20568,5.7655665694
 02/13  20:00:00,129.12062901,7.87935567794,0.0,0.0,80.527626,29.818365,45.1771956661,36.1988993275,3.20568,5.77261633852
 02/13  21:00:00,129.11778571,7.87935567794,0.0,0.0,80.527626,29.818365,67.4539759654,58.4790556882,3.20568,5.7692402772
 02/13  22:00:00,55.6031014644,0.0,0.0,0.0,15.863942322,29.242365,8.97502431536,0.0,3.20568,5.76934431536
 02/13  23:00:00,55.480562007,0.0,0.0,0.0,15.863942322,29.242365,6.09388401403,0.0,3.20568,2.88820401403
 02/13  24:00:00,56.2260240703,0.0,0.0,0.0,15.863942322,29.242365,6.09204585892,0.0,3.20568,2.88636585892
 02/14  01:00:00,55.4934305321,0.0,0.0,0.0,15.863942322,29.242365,6.08932730005,0.0,3.20568,2.88364730005
 02/14  02:00:00,55.4858537552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  03:00:00,55.4728228605,0.0,0.0,0.0,15.863942322,29.242365,6.08937771657,0.0,3.20568,2.88369771657
 02/14  04:00:00,55.4626872532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  05:00:00,56.5247725526,0.0,0.0,0.0,15.863942322,29.242365,6.08942814138,0.0,3.20568,2.88374814138
 02/14  06:00:00,56.3627980557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  07:00:00,65.1749926761,7.87935567794,0.00169021558791,0.0,15.863942322,29.818365,336.387990703,330.298708642,3.20568,2.88360206025
 02/14  08:00:00,122.367766759,7.87935567794,0.0013081552859,0.0,80.527626,29.818365,249.071760605,242.979285206,3.20568,2.88679539855
 02/14  09:00:00,166.090873766,7.87935567794,0.00656586193575,0.0,80.527626,75.0917375,177.639842124,144.930348814,24.0426,8.66689330967
 02/14  10:00:00,165.888775778,7.87935567794,0.0041709444788,0.0,80.527626,75.0917375,137.150845389,98.5910483445,24.0426,14.5171970445
 02/14  11:00:00,169.797781721,7.87935567794,0.00547986102446,0.0,80.527626,79.0911225,123.990567551,77.4056689286,32.0568,14.5280986222
 02/14  12:00:00,170.464075337,7.87935567794,0.0,0.0,80.527626,79.0911225,97.8556695579,48.3352947898,32.0568,17.463574768
 02/14  13:00:00,169.952365618,8.07078108429,0.0,0.0,80.527626,79.0911225,98.401204796,45.9400350101,32.0568,20.404369786
 02/14  14:00:00,166.598906013,8.69333276237,0.0,0.0,80.527626,75.0917375,96.7920141563,60.3400317897,16.0284,20.4235823666
 02/14  15:00:00,166.532763834,8.62926763243,0.0,0.0,80.527626,75.0917375,89.6450457037,59.0972578828,16.0284,14.5193878209
 02/14  16:00:00,164.155965054,8.27302431824,0.0,0.0,80.527626,73.092045,82.894546303,65.1581038305,3.20568,14.5307624725
 02/14  17:00:00,163.632380425,7.87935567794,0.0,0.0,80.527626,73.092045,61.1726651358,55.0799791735,3.20568,2.88700596226
 02/14  18:00:00,120.354969337,7.87935567794,0.0,0.0,80.527626,29.818365,64.1184191166,58.0257108523,3.20568,2.88702826425
 02/14  19:00:00,128.926783996,7.87935567794,0.0,0.0,80.527626,29.818365,62.9198961531,53.9487953943,3.20568,5.76542075878
 02/14  20:00:00,128.925141516,7.87935567794,0.0,0.0,80.527626,29.818365,56.1929842323,47.214469995,3.20568,5.7728342373
 02/14  21:00:00,128.92481969,7.87935567794,0.0,0.0,80.527626,29.818365,57.785086705,48.810149927,3.20568,5.76925677804
 02/14  22:00:00,55.4916408763,0.0,0.0,0.0,15.863942322,29.242365,8.97502470804,0.0,3.20568,5.76934470804
 02/14  23:00:00,55.5218590574,0.0,0.0,0.0,15.863942322,29.242365,6.09398902128,0.0,3.20568,2.88830902128
 02/14  24:00:00,56.2542918552,0.0,0.0,0.0,15.863942322,29.242365,6.09195504299,0.0,3.20568,2.88627504299
 02/15  01:00:00,55.5410449596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.5266884958,0.0,0.0,0.0,15.863942322,29.242365,6.08937048711,0.0,3.20568,2.88369048711
 02/15  03:00:00,55.5097580439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  04:00:00,55.4985582451,0.0,0.0,0.0,15.863942322,29.242365,6.08941730091,0.0,3.20568,2.88373730091
 02/15  05:00:00,55.7067060025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  06:00:00,55.6886002387,0.0,0.0,0.0,15.863942322,29.242365,6.08926793644,0.0,3.20568,2.88358793644
 02/15  07:00:00,64.5150302684,7.87935567794,0.00204243244064,0.0,15.863942322,29.818365,295.867471543,292.641791543,3.20568,0.02
 02/15  08:00:00,122.041691937,7.87935567794,0.00502921125105,0.0,80.527626,29.818365,202.541345389,196.448752555,3.20568,2.88691283334
 02/15  09:00:00,165.745147366,7.87935567794,0.012527123685,0.0,80.527626,75.0917375,105.53203813,72.8219687855,24.0426,8.66746934463
 02/15  10:00:00,165.738704199,7.87935567794,0.00472715778876,0.0,80.527626,75.0917375,76.5883371872,38.0310493586,24.0426,14.5146878286
 02/15  11:00:00,170.140082944,8.20257886657,0.0808241641018,0.0,80.527626,79.0911225,75.3492455688,25.8655533088,32.0568,17.42689226
 02/15  12:00:00,172.767235067,8.90092077114,1.29856349943,0.0,80.527626,79.0911225,54.8314080537,5.31681656526,32.0568,17.4577914885
 02/15  13:00:00,174.775891441,9.51743095944,3.3908528894,0.0,80.527626,79.0911225,50.6454958909,1.09842506128,32.0568,17.4902708296
 02/15  14:00:00,175.262429834,10.5737381081,6.78135958461,0.0,80.527626,75.0917375,47.2135311652,10.764447509,16.0284,20.4206836562
 02/15  15:00:00,179.140936843,11.886516061,9.33582392162,0.0,80.527626,75.0917375,38.8885082374,8.34185243519,16.0284,14.5182558023
 02/15  16:00:00,177.731213843,12.7342422794,9.10753405496,0.0,80.527626,73.092045,32.636150548,11.9935257117,3.20568,17.4369448363
 02/15  17:00:00,171.610085474,9.62025201493,6.22529890109,0.0,80.527626,73.092045,19.5532768399,13.4608377313,3.20568,2.88675910857
 02/15  18:00:00,123.537205917,7.97896485088,3.09195140179,0.0,80.527626,29.818365,22.9425931971,16.8499609012,3.20568,2.8869522959
 02/15  19:00:00,129.3662247,7.87935567794,0.467582347659,0.0,80.527626,29.818365,28.8112105946,22.7129707004,3.20568,2.89255989419
 02/15  20:00:00,129.116654597,7.87935567794,0.0,0.0,80.527626,29.818365,50.1993996256,38.3444203545,3.20568,8.64929927118
 02/15  21:00:00,129.118744981,7.87935567794,0.0,0.0,80.527626,29.818365,76.7871867381,67.8127790357,3.20568,5.76872770243
 02/15  22:00:00,55.6119128871,0.0,0.0,0.0,15.863942322,29.242365,8.54581378317,0.0,3.20568,5.34013378317
 02/15  23:00:00,55.4911261439,0.0,0.0,0.0,15.863942322,29.242365,6.52091332226,0.0,3.20568,3.31523332226
 02/15  24:00:00,56.2320474546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  01:00:00,55.4961591332,0.0,0.0,0.0,15.863942322,29.242365,6.08930114091,0.0,3.20568,2.88362114091
 02/16  02:00:00,55.483515725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.4653397949,0.0,0.0,0.0,15.863942322,29.242365,6.08934420786,0.0,3.20568,2.88366420786
 02/16  04:00:00,55.451398419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.6551335295,0.0,0.0,0.0,15.863942322,29.242365,6.08938732872,0.0,3.20568,2.88370732872
 02/16  06:00:00,55.6296000983,0.0,0.0,0.0,15.863942322,29.242365,6.08923457361,0.0,3.20568,2.88355457361
 02/16  07:00:00,64.875878036,7.87935567794,0.00305595447468,0.0,15.863942322,29.818365,423.506864116,420.281184116,3.20568,0.02
 02/16  08:00:00,122.35542504,7.87935567794,0.00371260063345,0.0,80.527626,29.818365,296.88992831,290.797288866,3.20568,2.88695944442
 02/16  09:00:00,166.017128453,7.87935567794,0.0144512348198,0.0,80.527626,75.0917375,167.33345458,134.623174175,24.0426,8.66768040559
 02/16  10:00:00,165.74051798,7.87935567794,0.00535086690174,0.0,80.527626,75.0917375,84.4998662526,45.9423035868,24.0426,14.5149626658
 02/16  11:00:00,170.632192164,7.9623065655,0.814143889402,0.0,80.527626,79.0911225,71.7705918766,25.1877615952,32.0568,14.5260302814
 02/16  12:00:00,174.778712808,8.48267348248,3.70941630106,0.0,80.527626,79.0911225,51.9242018104,2.40245401556,32.0568,17.4649477948
 02/16  13:00:00,177.52310934,8.80491298794,6.8161957471,0.0,80.527626,79.0911225,52.508282501,0.0487476629944,32.0568,20.402734838
 02/16  14:00:00,176.369142432,9.27335576681,9.16205788733,0.0,80.527626,75.0917375,42.5442759201,6.09211148383,16.0284,20.4237644363
 02/16  15:00:00,178.692988552,10.2791848091,10.4813779505,0.0,80.527626,75.0917375,36.3096080705,5.76338859946,16.0284,14.517819471
 02/16  16:00:00,176.83232691,10.8113669898,10.118903235,0.0,80.527626,73.092045,27.2565389045,9.52044613211,3.20568,14.5304127724
 02/16  17:00:00,171.750209022,8.78979049365,7.18842773323,0.0,80.527626,73.092045,17.24408564,11.1514947772,3.20568,2.88691086277
 02/16  18:00:00,124.499797243,7.89202941344,4.1378595839,0.0,80.527626,29.818365,21.4142224902,15.3215584287,3.20568,2.88698406153
 02/16  19:00:00,129.316751222,7.87935567794,0.420379437466,0.0,80.527626,29.818365,36.6154312211,27.6447775931,3.20568,5.76497362794
 02/16  20:00:00,129.152069377,7.87935567794,0.0,0.0,80.527626,29.818365,71.5613774707,62.5827193038,3.20568,5.77297816688
 02/16  21:00:00,129.353976825,7.87935567794,0.0,0.0,80.527626,29.818365,131.816812989,122.841752568,3.20568,5.76938042112
 02/16  22:00:00,55.5739878692,0.0,0.0,0.0,15.863942322,29.242365,8.97474145671,0.0,3.20568,5.76906145671
 02/16  23:00:00,55.4530754359,0.0,0.0,0.0,15.863942322,29.242365,6.09362330887,0.0,3.20568,2.88794330887
 02/16  24:00:00,56.2137164153,0.0,0.0,0.0,15.863942322,29.242365,6.09201149769,0.0,3.20568,2.88633149769
 02/17  01:00:00,55.47049014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  02:00:00,55.4632555844,0.0,0.0,0.0,15.863942322,29.242365,6.08923315075,0.0,3.20568,2.88355315075
 02/17  03:00:00,55.4517011344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.4408590172,0.0,0.0,0.0,15.863942322,29.242365,6.0892725238,0.0,3.20568,2.8835925238
 02/17  05:00:00,56.4936556952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  06:00:00,56.3286939665,0.0,0.0,0.0,15.863942322,29.242365,6.08931191238,0.0,3.20568,2.88363191238
 02/17  07:00:00,65.2307298853,7.87935567794,0.00449506368181,0.0,15.863942322,29.818365,342.656020606,339.430340606,3.20568,0.02
 02/17  08:00:00,122.353837324,7.87935567794,0.00318204210163,0.0,80.527626,29.818365,280.803554921,274.710938813,3.20568,2.8869361074
 02/17  09:00:00,165.942216422,7.87935567794,0.0115163764196,0.0,80.527626,75.0917375,159.497175394,126.787270953,24.0426,8.6673044409
 02/17  10:00:00,165.720039743,7.87935567794,0.00423026209221,0.0,80.527626,75.0917375,93.9051144226,55.3486048718,24.0426,14.5139095508
 02/17  11:00:00,169.841686574,7.87935567794,0.130641105019,0.0,80.527626,79.0911225,82.1068682221,32.6244577063,32.0568,17.4256105158
 02/17  12:00:00,172.07051336,7.87936994468,1.63407093367,0.0,80.527626,79.0911225,56.7127920422,7.19992670809,32.0568,17.4560653341
 02/17  13:00:00,174.516751601,7.9686865233,4.67111688592,0.0,80.527626,79.0911225,50.8075105741,1.26271710661,32.0568,17.4879934675
 02/17  14:00:00,174.866480775,8.22293672149,8.70959085193,0.0,80.527626,75.0917375,42.3094316891,5.86065689699,16.0284,20.4203747921
 02/17  15:00:00,179.391939348,8.82416463306,12.6112845183,0.0,80.527626,75.0917375,31.8023260454,1.25574591509,16.0284,14.5181801303
 02/17  16:00:00,180.312896324,8.97600283806,15.3847165528,0.0,80.527626,73.092045,21.285373283,0.645717128023,3.20568,17.433976155
 02/17  17:00:00,177.182716794,7.95007940979,13.3957761397,0.0,80.527626,73.092045,6.19369003153,0.101265736395,3.20568,2.88674429514
 02/17  18:00:00,132.537310432,7.87935567794,12.1159576195,0.0,80.527626,29.818365,7.79718154905,1.70457267495,3.20568,2.8869288741
 02/17  19:00:00,137.754766833,7.87935567794,8.78705105043,0.0,80.527626,29.818365,14.3488710649,8.25039452183,3.20568,2.89279654311
 02/17  20:00:00,133.964167306,7.87935567794,5.03065502232,0.0,80.527626,29.818365,24.9496260862,15.9710487191,3.20568,5.77289736701
 02/17  21:00:00,132.307135355,7.87935567794,3.39132425998,0.0,80.527626,29.818365,29.0164579023,20.0412953567,3.20568,5.76948254565
 02/17  22:00:00,55.5077160649,0.0,0.0,0.0,15.863942322,29.242365,8.97482237381,0.0,3.20568,5.76914237381
 02/17  23:00:00,55.5555007688,0.0,0.0,0.0,15.863942322,29.242365,6.09357285031,0.0,3.20568,2.88789285031
 02/17  24:00:00,56.256482637,0.0,0.0,0.0,15.863942322,29.242365,6.09182914356,0.0,3.20568,2.88614914356
 02/18  01:00:00,55.526695116,0.0,0.0,0.0,15.863942322,29.242365,6.08807564969,0.0,3.20568,2.88239564969
 02/18  02:00:00,55.5296361304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.5169194028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.5072924318,0.0,0.0,0.0,15.863942322,29.242365,6.08799639188,0.0,3.20568,2.88231639188
 02/18  05:00:00,55.7178379899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.6981753076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,55.7073775529,0.0,0.0,0.0,15.863942322,29.242365,6.0880479169,0.0,3.20568,2.8823679169
 02/18  08:00:00,48.5005042967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,47.1377745416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  10:00:00,47.2367294964,0.0,0.0,0.0,15.863942322,29.242365,6.08939791944,0.0,3.20568,2.88371791944
 02/18  11:00:00,47.2842424002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  12:00:00,47.9968389823,0.0,0.0,0.0,15.863942322,29.242365,6.08923800201,0.0,3.20568,2.88355800201
 02/18  13:00:00,47.3345356426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  14:00:00,47.3992388115,0.0,0.0,0.0,15.863942322,29.242365,6.0880393058,0.0,3.20568,2.8823593058
 02/18  15:00:00,58.4954206076,1.19670977283,9.86278706858,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,62.0219766696,1.5725502999,13.0126567219,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  17:00:00,57.761123454,1.12549788016,9.29880150996,0.0,15.863942322,29.242365,6.08809103797,0.0,3.20568,2.88241103797
 02/18  18:00:00,52.1164698811,0.548162897199,4.25060661985,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.8515111933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,56.0685427939,0.0,0.0,0.0,15.863942322,29.242365,6.08801078774,0.0,3.20568,2.88233078774
 02/18  21:00:00,55.9911849277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.8791395553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.7042222186,0.0,0.0,0.0,15.863942322,29.242365,6.08806199454,0.0,3.20568,2.88238199454
 02/18  24:00:00,56.3603592397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  01:00:00,55.648413731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.6044756776,0.0,0.0,0.0,15.863942322,29.242365,6.08759839962,0.0,3.20568,2.88191839962
 02/19  03:00:00,55.5710976461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  04:00:00,55.5590466134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.7770663773,0.0,0.0,0.0,15.863942322,29.242365,6.0880279592,0.0,3.20568,2.8823479592
 02/19  06:00:00,55.7577921525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.7554041923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,48.5417480275,0.0,0.0,0.0,15.863942322,29.242365,6.08807569117,0.0,3.20568,2.88239569117
 02/19  09:00:00,47.1517361838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  10:00:00,47.1938688844,0.0,0.0,0.0,15.863942322,29.242365,6.0892171504,0.0,3.20568,2.8835371504
 02/19  11:00:00,47.2095158959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.891181287,0.0,0.0,0.0,15.863942322,29.242365,6.08924847977,0.0,3.20568,2.88356847977
 02/19  13:00:00,47.2090692232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  14:00:00,47.266732396,0.0,0.0,0.0,15.863942322,29.242365,6.08927979567,0.0,3.20568,2.88359979567
 02/19  15:00:00,47.3030893055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,51.5619095015,0.822244345799,3.44372430409,0.0,15.863942322,29.242365,6.08808730963,0.0,3.20568,2.88240730963
 02/19  17:00:00,51.430758024,0.822244345799,3.40136659903,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,47.2070385832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,54.3274086926,0.0,0.0,0.0,15.863942322,29.242365,6.0880034384,0.0,3.20568,2.8823234384
 02/19  20:00:00,55.9619113766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.9138761919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.77203229,0.0,0.0,0.0,15.863942322,29.242365,6.08805090132,0.0,3.20568,2.88237090132
 02/19  23:00:00,55.5960898983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.2763227648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.5803887532,0.0,0.0,0.0,15.863942322,29.242365,6.08809627477,0.0,3.20568,2.88241627477
 02/20  02:00:00,55.5725432339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  03:00:00,55.5567530094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.5350383463,0.0,0.0,0.0,15.863942322,29.242365,6.08800991617,0.0,3.20568,2.88232991617
 02/20  05:00:00,55.7386135391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  06:00:00,55.7084760149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,55.7118535379,0.0,0.0,0.0,15.863942322,29.242365,6.0880538675,0.0,3.20568,2.8823738675
 02/20  08:00:00,48.502576897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  09:00:00,47.1008868655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  10:00:00,47.1456351261,0.0,0.0,0.0,15.863942322,29.242365,6.08938600988,0.0,3.20568,2.88370600988
 02/20  11:00:00,47.162913218,0.0,0.0,0.0,15.863942322,29.242365,6.08921838403,0.0,3.20568,2.88353838403
 02/20  12:00:00,47.8654700565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,47.1768566315,0.0,0.0,0.0,15.863942322,29.242365,6.0892454536,0.0,3.20568,2.8835654536
 02/20  14:00:00,47.2122847521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  15:00:00,47.2344946173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,48.8600313278,0.52391859253,1.10511162155,0.0,15.863942322,29.242365,6.08804846842,0.0,3.20568,2.88236846842
 02/20  17:00:00,47.9844951531,0.2740814486,0.574886460827,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,47.1339688047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,54.2559456994,0.0,0.0,0.0,15.863942322,29.242365,6.08809198307,0.0,3.20568,2.88241198307
 02/20  20:00:00,55.8789022631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.8334800701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.6885929694,0.0,0.0,0.0,15.863942322,29.242365,6.0880050559,0.0,3.20568,2.8823250559
 02/20  23:00:00,55.5202911661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.2065726432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.5043796217,0.0,0.0,0.0,15.863942322,29.242365,6.08921047797,0.0,3.20568,2.88353047797
 02/21  02:00:00,55.4912703246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  03:00:00,55.473116469,0.0,0.0,0.0,15.863942322,29.242365,6.0892329834,0.0,3.20568,2.8835529834
 02/21  04:00:00,55.4675979292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  05:00:00,56.5162540721,0.0,0.0,0.0,15.863942322,29.242365,6.08925555691,0.0,3.20568,2.88357555691
 02/21  06:00:00,56.3384821336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,65.1952243107,7.87935567794,0.00193869937985,0.0,15.863942322,29.818365,354.70388714,348.614529467,3.20568,2.88367767271
 02/21  08:00:00,120.927059923,7.87935567794,0.00181536750077,0.0,80.527626,29.818365,262.617330964,256.524899536,3.20568,2.88675142808
 02/21  09:00:00,165.945616075,7.87935567794,0.014878782799,0.0,80.527626,75.0917375,145.571212555,112.8622078,24.0426,8.66640475502
 02/21  10:00:00,165.737888655,7.87935567794,0.00477042714783,0.0,80.527626,75.0917375,82.6644013985,44.1083713274,24.0426,14.5134300712
 02/21  11:00:00,171.133333643,8.23588575684,1.03330621483,0.0,80.527626,79.0911225,71.0459320096,24.4653172841,32.0568,14.5238147255
 02/21  12:00:00,178.342506309,8.96679444768,6.7598810734,0.0,80.527626,79.0911225,49.7237528001,0.208390995487,32.0568,17.4585618046
 02/21  13:00:00,186.040194672,9.87210034079,14.2071240214,0.0,80.527626,79.0911225,52.4588221017,0.0,32.0568,20.4020221017
 02/21  14:00:00,191.60373596,11.5173893936,22.0650584128,0.0,80.527626,75.0917375,33.5557634536,0.0243719782237,16.0284,17.5029914754
 02/21  15:00:00,199.938617211,13.3051150336,28.5931667498,0.0,80.527626,75.0917375,30.5449649922,0.0,16.0284,14.5165649922
 02/21  16:00:00,206.631364824,14.7379153371,35.848543766,0.0,80.527626,73.092045,20.6394579034,0.0,3.20568,17.4337779034
 02/21  17:00:00,198.718059612,11.1743708422,31.6008832425,0.0,80.527626,73.092045,6.10760517342,0.0149791222504,3.20568,2.88694605117
 02/21  18:00:00,145.136416325,8.87589384193,23.6106625392,0.0,80.527626,29.818365,6.09243671774,0.0,3.20568,2.88675671774
 02/21  19:00:00,147.097109528,8.08520190178,19.2350349876,0.0,80.527626,29.818365,6.09794711571,0.0,3.20568,2.89226711571
 02/21  20:00:00,146.042620322,7.88725831159,16.9694180538,0.0,80.527626,29.818365,11.8546218763,0.0,3.20568,8.64894187625
 02/21  21:00:00,145.298447962,7.87935567794,16.2445369038,0.0,80.527626,29.818365,6.10039566018,0.0,3.20568,2.89471566018
 02/21  22:00:00,55.6252879674,0.0,0.0,0.0,15.863942322,29.242365,8.97481033121,0.0,3.20568,5.76913033121
 02/21  23:00:00,55.6344079845,0.0,0.0,0.0,15.863942322,29.242365,6.09359181897,0.0,3.20568,2.88791181897
 02/21  24:00:00,56.3502251158,0.0,0.0,0.0,15.863942322,29.242365,6.09184550972,0.0,3.20568,2.88616550972
 02/22  01:00:00,55.6327556017,0.0,0.0,0.0,15.863942322,29.242365,6.08926562048,0.0,3.20568,2.88358562048
 02/22  02:00:00,55.6294378927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  03:00:00,55.5965861191,0.0,0.0,0.0,15.863942322,29.242365,6.08928351322,0.0,3.20568,2.88360351322
 02/22  04:00:00,55.5704075068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.773710031,0.0,0.0,0.0,15.863942322,29.242365,6.08930148424,0.0,3.20568,2.88362148424
 02/22  06:00:00,55.7361241593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,64.27508432,7.87935567794,0.0,0.0,15.863942322,29.818365,140.640870054,134.551550574,3.20568,2.8836394799
 02/22  08:00:00,120.42759409,7.87935567794,0.00164540649453,0.0,80.527626,29.818365,104.495684857,98.4032592154,3.20568,2.88674564133
 02/22  09:00:00,166.58798563,7.87935567794,0.896946388143,0.0,80.527626,75.0917375,60.9305103047,28.2221706619,24.0426,8.66573964285
 02/22  10:00:00,171.349432124,7.99166249107,5.47361784216,0.0,80.527626,75.0917375,50.8982780333,12.3426225676,24.0426,14.5130554657
 02/22  11:00:00,183.098865367,8.78245227035,12.3744014962,0.0,80.527626,79.0911225,49.137532812,2.5563873102,32.0568,14.5243455018
 02/22  12:00:00,195.26261363,9.90176271422,22.6152941813,0.0,80.527626,79.0911225,49.5352500184,0.0204754457387,32.0568,17.4579745727
 02/22  13:00:00,204.84783764,11.6692044724,31.1240391007,0.0,80.527626,79.0911225,49.5428242571,0.0,32.0568,17.4860242571
