Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  14:00:00,203.708273342,13.1559046777,32.4779836186,0.0,80.527626,75.0917375,36.4637240571,0.0188367180644,16.0284,20.416487339
 02/22  15:00:00,211.337855995,14.6960499103,38.552414323,0.0,80.527626,75.0917375,30.5438838931,0.0,16.0284,14.5154838931
 02/22  16:00:00,209.969263508,14.1121578231,39.7783938509,0.0,80.527626,73.092045,20.6548889372,0.0194363504105,3.20568,17.4297725868
 02/22  17:00:00,199.970388305,10.765787119,33.2438136393,0.0,80.527626,73.092045,6.10672308067,0.0143361538428,3.20568,2.88670692683
 02/22  18:00:00,141.881284341,8.25114771202,20.973908123,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 02/22  19:00:00,140.226523883,7.92588021233,12.5744008198,0.0,80.527626,29.818365,9.84291966966,0.871923881107,3.20568,5.76531578855
 02/22  20:00:00,135.359292613,7.87935567794,6.15634327618,0.0,80.527626,29.818365,17.9072731083,8.92903212092,3.20568,5.7725609874
 02/22  21:00:00,130.830568993,7.87935567794,1.69869298041,0.0,80.527626,29.818365,27.2507297775,18.2768011138,3.20568,5.76824866364
 02/22  22:00:00,55.7073900237,0.0,0.0,0.0,15.863942322,29.242365,8.97428901423,0.0,3.20568,5.76860901423
 02/22  23:00:00,55.6061190394,0.0,0.0,0.0,15.863942322,29.242365,6.09378252589,0.0,3.20568,2.88810252589
 02/22  24:00:00,56.3220856456,0.0,0.0,0.0,15.863942322,29.242365,6.09184392266,0.0,3.20568,2.88616392266
 02/23  01:00:00,55.5930958553,0.0,0.0,0.0,15.863942322,29.242365,6.08920288273,0.0,3.20568,2.88352288273
 02/23  02:00:00,55.5769128487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  03:00:00,55.5443181731,0.0,0.0,0.0,15.863942322,29.242365,6.08921621618,0.0,3.20568,2.88353621618
 02/23  04:00:00,55.5226374212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  05:00:00,55.7023150974,0.0,0.0,0.0,15.863942322,29.242365,6.08922961052,0.0,3.20568,2.88354961052
 02/23  06:00:00,55.6553118233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,64.7640443446,7.87935567794,0.0,0.0,15.863942322,29.818365,391.477371338,385.388128315,3.20568,2.88356302305
 02/23  08:00:00,120.787751454,7.87935567794,0.00125392607455,0.0,80.527626,29.818365,211.811050131,208.585370131,3.20568,0.02
 02/23  09:00:00,165.709413545,7.87935567794,0.00887982240191,0.0,80.527626,75.0917375,100.604523463,67.8952935443,24.0426,8.66662991918
 02/23  10:00:00,165.691681107,7.87935567794,0.00280512825793,0.0,80.527626,75.0917375,84.7711717072,46.215574464,24.0426,14.5129972432
 02/23  11:00:00,170.631374459,7.87935567794,0.932850865621,0.0,80.527626,79.0911225,76.2140009049,26.7361814513,32.0568,17.4210194536
 02/23  12:00:00,174.196530416,8.15315152399,3.47971491291,0.0,80.527626,79.0911225,47.5237617101,0.917452925936,32.0568,14.5495087841
 02/23  13:00:00,176.465530143,9.04636364989,5.55021445293,0.0,80.527626,79.0911225,52.4511221992,0.0,32.0568,20.3943221992
 02/23  14:00:00,176.426440749,9.88849706332,8.63542378501,0.0,80.527626,75.0917375,43.1127641628,6.66915756307,16.0284,20.4152065997
 02/23  15:00:00,180.203385657,11.1140861835,11.1807393069,0.0,80.527626,75.0917375,35.7883121048,5.24350408812,16.0284,14.5164080167
 02/23  16:00:00,180.988638356,12.0323514994,13.0629466522,0.0,80.527626,73.092045,24.8050804956,7.07139423426,3.20568,14.5280062614
 02/23  17:00:00,175.511391644,9.30154314418,10.4287136394,0.0,80.527626,73.092045,12.5435173634,6.45096557477,3.20568,2.88687178862
 02/23  18:00:00,123.371404647,8.0544843571,2.86781435594,0.0,80.527626,29.818365,23.4451947145,17.3526618002,3.20568,2.88685291432
 02/23  19:00:00,127.457233754,7.87935567794,0.0,0.0,80.527626,29.818365,56.2279878426,47.2569609731,3.20568,5.76534686951
 02/23  20:00:00,129.096192881,7.87935567794,0.0,0.0,80.527626,29.818365,55.8547913609,46.8768020654,3.20568,5.77230929551
 02/23  21:00:00,129.205360412,7.87935567794,0.0,0.0,80.527626,29.818365,111.864374614,102.890162087,3.20568,5.76853252637
 02/23  22:00:00,55.5535726155,0.0,0.0,0.0,15.863942322,29.242365,8.97447991028,0.0,3.20568,5.76879991028
 02/23  23:00:00,55.4228380113,0.0,0.0,0.0,15.863942322,29.242365,6.09365151359,0.0,3.20568,2.88797151359
 02/23  24:00:00,56.1986666651,0.0,0.0,0.0,15.863942322,29.242365,6.09184203685,0.0,3.20568,2.88616203685
 02/24  01:00:00,55.442483051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.4412675873,0.0,0.0,0.0,15.863942322,29.242365,6.08920647517,0.0,3.20568,2.88352647517
 02/24  03:00:00,55.4270972112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  04:00:00,55.4060484249,0.0,0.0,0.0,15.863942322,29.242365,6.08921501118,0.0,3.20568,2.88353501118
 02/24  05:00:00,56.4530503712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.9250969896,0.645650509377,0.0,0.0,15.863942322,29.242365,6.74071076917,0.651389546258,3.20568,2.88364122291
 02/24  07:00:00,65.3130210713,7.87935567794,0.00262071292157,0.0,15.863942322,29.818365,460.532519032,457.306839032,3.20568,0.02
 02/24  08:00:00,120.914173542,7.87935567794,0.00337921978245,0.0,80.527626,29.818365,341.810601381,335.718227582,3.20568,2.88669379852
 02/24  09:00:00,166.090014544,7.87935567794,0.0114797912573,0.0,80.527626,75.0917375,201.713697701,169.004760759,24.0426,8.66633694256
 02/24  10:00:00,165.795211703,7.87935567794,0.00372796059678,0.0,80.527626,75.0917375,113.54196469,74.9881105944,24.0426,14.5112540957
 02/24  11:00:00,170.531715919,7.98133545663,0.721119436913,0.0,80.527626,79.0911225,78.1986809486,31.6187537111,32.0568,14.5231272376
 02/24  12:00:00,175.891013237,8.63641645449,4.6753663576,0.0,80.527626,79.0911225,49.7557204407,0.242015776676,32.0568,17.456904664
 02/24  13:00:00,181.933617903,9.41314564322,10.6034231728,0.0,80.527626,79.0911225,50.3916436481,0.0,32.0568,18.3348436481
 02/24  14:00:00,185.456960351,10.332963973,17.1474243877,0.0,80.527626,75.0917375,35.623287939,0.0295579544204,16.0284,19.5653299846
 02/24  15:00:00,192.555283323,11.4394806605,23.1185612797,0.0,80.527626,75.0917375,30.5423723301,0.0,16.0284,14.5139723301
 02/24  16:00:00,194.946256439,11.8648091054,27.0844557188,0.0,80.527626,73.092045,20.6456555597,0.0101076229245,3.20568,17.4298679368
 02/24  17:00:00,188.891791115,9.57558763493,23.4318871341,0.0,80.527626,73.092045,6.1080093789,0.0154662615408,3.20568,2.88686311736
 02/24  18:00:00,137.076704834,8.29031023695,16.2057781351,0.0,80.527626,29.818365,6.09234033401,0.0,3.20568,2.88666033401
 02/24  19:00:00,133.691942792,7.88827096727,6.16455072923,0.0,80.527626,29.818365,15.2094246487,9.11133212617,3.20568,2.89241252256
 02/24  20:00:00,129.043553144,7.87935567794,0.157951147431,0.0,80.527626,29.818365,36.4584215316,27.4808603481,3.20568,5.77188118355
 02/24  21:00:00,128.936706126,7.87935567794,0.0,0.0,80.527626,29.818365,74.6533285072,65.6792704615,3.20568,5.7683780457
 02/24  22:00:00,55.4391475646,0.0,0.0,0.0,15.863942322,29.242365,8.97429027913,0.0,3.20568,5.76861027913
 02/24  23:00:00,55.4801295929,0.0,0.0,0.0,15.863942322,29.242365,6.09383861,0.0,3.20568,2.88815861
 02/24  24:00:00,56.2272625409,0.0,0.0,0.0,15.863942322,29.242365,6.09189904676,0.0,3.20568,2.88621904676
 02/25  01:00:00,55.4811392326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  02:00:00,55.474560845,0.0,0.0,0.0,15.863942322,29.242365,6.08805151932,0.0,3.20568,2.88237151932
 02/25  03:00:00,55.4603720281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  04:00:00,55.4516001584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.6548443391,0.0,0.0,0.0,15.863942322,29.242365,6.0880745554,0.0,3.20568,2.8823945554
 02/25  06:00:00,55.6314009292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  07:00:00,55.6323793044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,46.9871966559,0.0,0.0,0.0,15.863942322,29.242365,6.08796808743,0.0,3.20568,2.88228808743
 02/25  09:00:00,47.0281364725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.1034951686,0.0,0.0,0.0,15.863942322,29.242365,6.08932843187,0.0,3.20568,2.88364843187
 02/25  11:00:00,47.1609363618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  12:00:00,47.8850354171,0.0,0.0,0.0,15.863942322,29.242365,6.08933201838,0.0,3.20568,2.88365201838
 02/25  13:00:00,47.2296340297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,47.2932731521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.3204968872,0.0,0.0,0.0,15.863942322,29.242365,6.08799834972,0.0,3.20568,2.88231834972
 02/25  16:00:00,47.3168679782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.2127195531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  18:00:00,47.1756230919,0.0,0.0,0.0,15.863942322,29.242365,6.08802096077,0.0,3.20568,2.88234096077
 02/25  19:00:00,54.2711570958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  20:00:00,55.9120790941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.8745739272,0.0,0.0,0.0,15.863942322,29.242365,6.08804354931,0.0,3.20568,2.88236354931
 02/25  22:00:00,55.7247652898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.5219167994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.1878716526,0.0,0.0,0.0,15.863942322,29.242365,6.08806611381,0.0,3.20568,2.88238611381
 02/26  01:00:00,55.4781789087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.4607103211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.4549840618,0.0,0.0,0.0,15.863942322,29.242365,6.08795532155,0.0,3.20568,2.88227532155
 02/26  04:00:00,55.4486180975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.6430411511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.6106703296,0.0,0.0,0.0,15.863942322,29.242365,6.08797398288,0.0,3.20568,2.88229398288
 02/26  07:00:00,55.6239159169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,46.9997902347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.033541081,0.0,0.0,0.0,15.863942322,29.242365,6.08926818693,0.0,3.20568,2.88358818693
 02/26  10:00:00,47.0972749917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  11:00:00,47.1468280239,0.0,0.0,0.0,15.863942322,29.242365,6.08926679815,0.0,3.20568,2.88358679815
 02/26  12:00:00,47.8601102681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.1975011305,0.0,0.0,0.0,15.863942322,29.242365,6.08926541826,0.0,3.20568,2.88358541826
 02/26  14:00:00,47.2490034903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  15:00:00,47.2727128469,0.0,0.0,0.0,15.863942322,29.242365,6.08798835794,0.0,3.20568,2.88230835794
 02/26  16:00:00,47.2700706646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  17:00:00,47.1781505831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,47.1647334765,0.0,0.0,0.0,15.863942322,29.242365,6.08800655374,0.0,3.20568,2.88232655374
 02/26  19:00:00,54.2754634145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.9102414425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.874019677,0.0,0.0,0.0,15.863942322,29.242365,6.08802466977,0.0,3.20568,2.88234466977
 02/26  22:00:00,55.7462952165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.5578513716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.2008266663,0.0,0.0,0.0,15.863942322,29.242365,6.08804274493,0.0,3.20568,2.88236274493
 02/27  01:00:00,55.4786752995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.468885984,0.0,0.0,0.0,15.863942322,29.242365,6.08931865772,0.0,3.20568,2.88363865772
 02/27  03:00:00,55.4537119098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.4375311836,0.0,0.0,0.0,15.863942322,29.242365,6.0893118815,0.0,3.20568,2.8836318815
 02/27  05:00:00,55.6383494929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  06:00:00,55.6119776746,0.0,0.0,0.0,15.863942322,29.242365,6.08930519509,0.0,3.20568,2.88362519509
 02/27  07:00:00,64.8872239176,7.87935567794,0.00466749985527,0.0,15.863942322,29.818365,392.404996235,389.179316235,3.20568,0.02
 02/27  08:00:00,120.93123049,7.87935567794,0.00407304410678,0.0,80.527626,29.818365,302.502384084,296.409935664,3.20568,2.88676842017
 02/27  09:00:00,166.153022187,7.87935567794,0.00994604783301,0.0,80.527626,75.0917375,199.707352438,167.000041484,24.0426,8.66471095388
 02/27  10:00:00,165.915357179,7.87935567794,0.00510947079826,0.0,80.527626,75.0917375,123.989192703,85.4369175057,24.0426,14.5096751976
 02/27  11:00:00,169.741441507,7.87935567794,0.00620825516267,0.0,80.527626,79.0911225,88.0398745641,41.4622100485,32.0568,14.5208645156
 02/27  12:00:00,172.721160695,8.02761150995,2.11737590206,0.0,80.527626,79.0911225,55.1775446587,5.66498715372,32.0568,17.455757505
 02/27  13:00:00,178.393479621,8.54744227403,7.93508411236,0.0,80.527626,79.0911225,50.8872362949,0.127363990954,32.0568,18.703072304
 02/27  14:00:00,181.358538449,9.37989463062,14.0087163264,0.0,80.527626,75.0917375,37.3412680555,2.12179619202,16.0284,19.1910718635
 02/27  15:00:00,186.611461337,10.6030706864,18.0240097361,0.0,80.527626,75.0917375,30.5419937421,0.0,16.0284,14.5135937421
 02/27  16:00:00,186.901619437,10.6125719559,20.31304736,0.0,80.527626,73.092045,20.8083798914,0.176354892349,3.20568,17.4263449991
 02/27  17:00:00,182.383494204,8.53262686442,17.9793465736,0.0,80.527626,73.092045,3.24222953825,0.0165495382536,3.20568,0.02
 02/27  18:00:00,135.347290739,7.8916771562,14.8741067065,0.0,80.527626,29.818365,6.3241214741,0.231597188798,3.20568,2.8868442853
 02/27  19:00:00,136.17479024,7.87935567794,8.61769238543,0.0,80.527626,29.818365,18.5056106386,9.53498825071,3.20568,5.76494238787
 02/27  20:00:00,131.163591221,7.87935567794,1.99851768538,0.0,80.527626,29.818365,28.630101489,19.6519135948,3.20568,5.77250789416
 02/27  21:00:00,129.129384954,7.87935567794,0.0,0.0,80.527626,29.818365,41.0827494981,32.1082978724,3.20568,5.76877162567
 02/27  22:00:00,55.6731877817,0.0,0.0,0.0,15.863942322,29.242365,8.97389731814,0.0,3.20568,5.76821731814
 02/27  23:00:00,55.5444014657,0.0,0.0,0.0,15.863942322,29.242365,6.09370790146,0.0,3.20568,2.88802790146
 02/27  24:00:00,56.2633900236,0.0,0.0,0.0,15.863942322,29.242365,6.09167232343,0.0,3.20568,2.88599232343
 02/28  01:00:00,55.5547734658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  02:00:00,55.5381470816,0.0,0.0,0.0,15.863942322,29.242365,6.08929529047,0.0,3.20568,2.88361529047
 02/28  03:00:00,55.5180524053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.50686009,0.0,0.0,0.0,15.863942322,29.242365,6.08928325163,0.0,3.20568,2.88360325163
 02/28  05:00:00,56.5504534509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  06:00:00,56.3766934513,0.0,0.0,0.0,15.863942322,29.242365,6.08927129729,0.0,3.20568,2.88359129729
 02/28  07:00:00,65.12529002,7.87935567794,0.0,0.0,15.863942322,29.818365,289.387608901,286.161928901,3.20568,0.02
 02/28  08:00:00,120.839627949,7.87935567794,0.00176009061278,0.0,80.527626,29.818365,208.585898643,202.493498359,3.20568,2.88672028419
 02/28  09:00:00,167.108950023,7.87935567794,1.3731299244,0.0,80.527626,75.0917375,76.9165571938,44.2093620309,24.0426,8.66459516289
 02/28  10:00:00,174.261838065,7.87935567794,8.45454024179,0.0,80.527626,75.0917375,50.9930882641,12.4406967383,24.0426,14.5097915258
 02/28  11:00:00,181.78408977,7.92570364812,11.9018090812,0.0,80.527626,79.0911225,53.0098324127,6.43324495101,32.0568,14.5197874617
 02/28  12:00:00,186.134304629,8.61695545649,14.821838194,0.0,80.527626,79.0911225,49.5228062578,0.0112737881928,32.0568,17.4547324696
 02/28  13:00:00,189.404139894,9.44948305456,17.9404834453,0.0,80.527626,79.0911225,49.5400919834,0.0,32.0568,17.4832919834
 02/28  14:00:00,185.229343955,9.19775361717,18.0037359702,0.0,80.527626,75.0917375,36.5085665071,0.0719166375353,16.0284,20.4082498696
 02/28  15:00:00,186.703351918,9.34637191437,19.3343535083,0.0,80.527626,75.0917375,30.54214293,0.0,16.0284,14.51374293
 02/28  16:00:00,186.023651268,9.91600653963,20.1102535031,0.0,80.527626,73.092045,17.7440186918,0.0143675699281,3.20568,14.5239711218
 02/28  17:00:00,179.033957722,8.08462406768,15.0880139675,0.0,80.527626,73.092045,6.18576096054,0.0933116430739,3.20568,2.88676931747
 02/28  18:00:00,132.796307477,7.87935567794,12.3583914861,0.0,80.527626,29.818365,9.6395048648,3.54710266425,3.20568,2.88672220055
 02/28  19:00:00,133.203499168,7.87935567794,5.66940476963,0.0,80.527626,29.818365,23.5413966019,14.5714169115,3.20568,5.76429969048
 02/28  20:00:00,128.964179687,7.87935567794,0.0,0.0,80.527626,29.818365,65.9952115557,57.017709833,3.20568,5.77182172277
 02/28  21:00:00,129.078010178,7.87935567794,0.0,0.0,80.527626,29.818365,114.152782458,105.179026161,3.20568,5.76807629663
 02/28  22:00:00,55.4641562476,0.0,0.0,0.0,15.863942322,29.242365,8.97390941165,0.0,3.20568,5.76822941165
 02/28  23:00:00,55.4994871257,0.0,0.0,0.0,15.863942322,29.242365,6.09376805555,0.0,3.20568,2.88808805555
 02/28  24:00:00,56.2426235648,0.0,0.0,0.0,15.863942322,29.242365,6.09163824689,0.0,3.20568,2.88595824689
 03/01  01:00:00,55.5147952286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  02:00:00,55.5060743394,0.0,0.0,0.0,15.863942322,29.242365,6.08866202063,0.0,3.20568,2.88298202063
 03/01  03:00:00,55.4988084345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.4920031814,0.0,0.0,0.0,15.863942322,29.242365,6.08931041111,0.0,3.20568,2.88363041111
 03/01  05:00:00,55.6971739205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  06:00:00,55.6724879713,0.0,0.0,0.0,15.863942322,29.242365,6.08929300752,0.0,3.20568,2.88361300752
 03/01  07:00:00,64.7950933281,7.87935567794,0.0,0.0,15.863942322,29.818365,308.269864995,305.044184995,3.20568,0.02
 03/01  08:00:00,120.803656025,7.87935567794,0.00141022452938,0.0,80.527626,29.818365,208.454403002,202.362029543,3.20568,2.88669345848
 03/01  09:00:00,165.727467354,7.87935567794,0.0125598395297,0.0,80.527626,75.0917375,94.6166141582,61.9082252204,24.0426,8.66578893782
 03/01  10:00:00,168.205508365,7.88175371077,2.46679565003,0.0,80.527626,75.0917375,59.3222751339,20.7715243776,24.0426,14.5081507563
 03/01  11:00:00,180.248367071,8.39129304595,9.93080947775,0.0,80.527626,79.0911225,52.1927885325,5.61694331615,32.0568,14.5190452164
 03/01  12:00:00,191.21068684,9.38615725575,19.0937718555,0.0,80.527626,79.0911225,49.5255848995,0.0160099190491,32.0568,17.4527749804
 03/01  13:00:00,207.301545189,11.3720607757,33.8678799979,0.0,80.527626,79.0911225,49.5359306974,0.0,32.0568,17.4791306974
 03/01  14:00:00,211.256881108,12.824031818,40.3277555237,0.0,80.527626,75.0917375,36.449448641,0.0120130363265,16.0284,20.4090356046
 03/01  15:00:00,211.93660077,12.5896137443,41.2393607945,0.0,80.527626,75.0917375,30.5405051982,0.0,16.0284,14.5121051982
 03/01  16:00:00,214.891492414,13.5760759869,45.2255037928,0.0,80.527626,73.092045,17.7493283278,0.0191569043763,3.20568,14.5244914234
 03/01  17:00:00,200.647460779,9.81391302372,34.8623718016,0.0,80.527626,73.092045,6.10726444964,0.0147794788435,3.20568,2.8868049708
 03/01  18:00:00,145.803672599,8.18896045235,24.9370388406,0.0,80.527626,29.818365,6.09225821566,0.0,3.20568,2.88657821566
 03/01  19:00:00,142.501067386,7.9232471167,14.8246346053,0.0,80.527626,29.818365,9.0545748131,0.0840530972743,3.20568,5.76484171582
 03/01  20:00:00,137.528369083,7.87935567794,8.30112970579,0.0,80.527626,29.818365,12.4308072115,3.45309385857,3.20568,5.77203335292
 03/01  21:00:00,135.846611608,7.87935567794,6.66144405764,0.0,80.527626,29.818365,16.7634765584,7.7897114846,3.20568,5.76808507377
 03/01  22:00:00,55.7102311556,0.0,0.0,0.0,15.863942322,29.242365,6.09949949246,0.0,3.20568,2.89381949246
 03/01  23:00:00,55.5900367047,0.0,0.0,0.0,15.863942322,29.242365,8.96150577946,0.0,3.20568,5.75582577946
 03/01  24:00:00,56.3258529616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  01:00:00,55.5724789108,0.0,0.0,0.0,15.863942322,29.242365,6.08920934973,0.0,3.20568,2.88352934973
 03/02  02:00:00,55.5535672263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  03:00:00,55.5347316353,0.0,0.0,0.0,15.863942322,29.242365,6.08918630785,0.0,3.20568,2.88350630785
 03/02  04:00:00,55.5426860084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.7506743492,0.0,0.0,0.0,15.863942322,29.242365,6.08916341,0.0,3.20568,2.88348341
 03/02  06:00:00,55.7073384245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,63.2882236027,7.87935567794,0.0,0.0,15.863942322,29.818365,267.126538977,261.037398387,3.20568,2.88346059013
 03/02  08:00:00,120.806334397,7.87935567794,0.00395623681335,0.0,80.527626,29.818365,171.032817125,164.94048973,3.20568,2.88664739494
 03/02  09:00:00,165.74934154,7.87935567794,0.0113875667552,0.0,80.527626,75.0917375,89.0642478437,56.3574664405,24.0426,8.66418140317
 03/02  10:00:00,173.45780094,8.14777635124,7.40258429776,0.0,80.527626,75.0917375,44.9428965787,9.28729587094,24.0426,11.6130007077
 03/02  11:00:00,193.098501235,9.00084252642,22.069657295,0.0,80.527626,79.0911225,49.4779812033,0.0,32.0568,17.4211812033
 03/02  12:00:00,209.384733508,9.9301604318,36.6526880374,0.0,80.527626,79.0911225,46.6023086649,0.0,32.0568,14.5455086649
 03/02  13:00:00,220.299616895,11.1787141424,47.0100205591,0.0,80.527626,79.0911225,52.4453044502,0.0,32.0568,20.3885044502
 03/02  14:00:00,230.421523272,14.1382154191,58.1311798903,0.0,80.527626,75.0917375,36.3779612634,0.0121435896251,16.0284,20.3374176737
 03/02  15:00:00,238.637792343,15.9103362915,64.5660765093,0.0,80.527626,75.0917375,27.7146458563,0.0,16.0284,11.6862458563
 03/02  16:00:00,245.860424254,18.5228318578,71.1925130127,0.0,80.527626,73.092045,20.6519623767,0.0194247285488,3.20568,17.4268576481
 03/02  17:00:00,233.585962251,13.7434690835,63.8089093774,0.0,80.527626,73.092045,6.10618382107,0.0140400365369,3.20568,2.88646378453
 03/02  18:00:00,164.643504498,9.80425183225,42.1157924525,0.0,80.527626,29.818365,6.09225565302,0.0,3.20568,2.88657565302
 03/02  19:00:00,150.020082633,8.38770821033,21.8277484218,0.0,80.527626,29.818365,6.14203399183,0.0441572764673,3.20568,2.89219671536
 03/02  20:00:00,143.880695974,7.98107354671,14.4663081221,0.0,80.527626,29.818365,8.97690302934,0.0,3.20568,5.77122302934
 03/02  21:00:00,142.046850196,7.8794360174,12.7781039001,0.0,80.527626,29.818365,8.9733124271,0.0,3.20568,5.7676324271
 03/02  22:00:00,55.814778823,0.0,0.0,0.0,15.863942322,29.242365,8.97414510765,0.0,3.20568,5.76846510765
 03/02  23:00:00,55.6745459864,0.0,0.0,0.0,15.863942322,29.242365,6.0934399407,0.0,3.20568,2.8877599407
 03/02  24:00:00,56.4258018343,0.0,0.0,0.0,15.863942322,29.242365,6.09181284703,0.0,3.20568,2.88613284703
 03/03  01:00:00,55.6910828235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  02:00:00,55.6575946515,0.0,0.0,0.0,15.863942322,29.242365,6.0892490412,0.0,3.20568,2.8835690412
 03/03  03:00:00,55.6252854214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.6051940655,0.0,0.0,0.0,15.863942322,29.242365,6.08922038998,0.0,3.20568,2.88354038998
 03/03  05:00:00,56.678274495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.4779158708,0.0,0.0,0.0,15.863942322,29.242365,6.08919184116,0.0,3.20568,2.88351184116
 03/03  07:00:00,63.1465863539,7.87935567794,0.0,0.0,15.863942322,29.818365,100.769618348,97.5439383484,3.20568,0.02
 03/03  08:00:00,120.423687633,7.87935567794,0.00196478751802,0.0,80.527626,29.818365,79.9886429591,73.8963454794,3.20568,2.88661747974
 03/03  09:00:00,165.868868121,7.8932898943,0.148682611434,0.0,80.527626,75.0917375,60.0232219543,27.3158739445,24.0426,8.66474800979
 03/03  10:00:00,172.388547319,8.53071974081,5.95609892162,0.0,80.527626,75.0917375,48.9814880101,10.4317608949,24.0426,14.5071271152
 03/03  11:00:00,185.635719369,9.69682534741,13.9823154578,0.0,80.527626,79.0911225,47.5523787021,0.978073191572,32.0568,14.5175055105
 03/03  12:00:00,203.666937727,11.7709055712,29.1288577217,0.0,80.527626,79.0911225,49.5271687042,0.0188845042348,32.0568,17.4514842
 03/03  13:00:00,221.947563173,13.6381536589,46.2152117697,0.0,80.527626,79.0911225,49.5352412228,0.0,32.0568,17.4784412228
 03/03  14:00:00,235.772173257,16.1301314746,61.4854470065,0.0,80.527626,75.0917375,36.4647395024,0.0289728031813,16.0284,20.4073666992
 03/03  15:00:00,247.506771347,17.9781690292,71.3479924812,0.0,80.527626,75.0917375,30.5393562077,0.0,16.0284,14.5109562077
 03/03  16:00:00,252.384887234,19.4421602413,76.7730449644,0.0,80.527626,73.092045,17.7473670531,0.018780095189,3.20568,14.5229069579
 03/03  17:00:00,238.289978953,14.7090075736,67.5293357006,0.0,80.527626,73.092045,6.10684651583,0.0145072715187,3.20568,2.88665924431
 03/03  18:00:00,174.683222893,10.3467349581,51.5768633757,0.0,80.527626,29.818365,6.09244666127,0.0,3.20568,2.88676666127
 03/03  19:00:00,160.262453117,8.85997315303,32.9695221176,0.0,80.527626,29.818365,8.97007287556,0.0,3.20568,5.76439287556
 03/03  20:00:00,149.165352577,8.18809132962,19.7449866628,0.0,80.527626,29.818365,8.97719203582,0.0,3.20568,5.77151203582
 03/03  21:00:00,145.279539646,7.92839798783,16.1566017217,0.0,80.527626,29.818365,8.97321883073,0.0,3.20568,5.76753883073
 03/03  22:00:00,55.6508770788,0.0,0.0,0.0,15.863942322,29.242365,6.09992543455,0.0,3.20568,2.89424543455
 03/03  23:00:00,55.7138991697,0.0,0.0,0.0,15.863942322,29.242365,6.09345288671,0.0,3.20568,2.88777288671
 03/03  24:00:00,56.4818261934,0.0,0.0,0.0,15.863942322,29.242365,6.09169715717,0.0,3.20568,2.88601715717
 03/04  01:00:00,55.7352124493,0.0,0.0,0.0,15.863942322,29.242365,6.08800539957,0.0,3.20568,2.88232539957
 03/04  02:00:00,55.7184461196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  03:00:00,55.6856362212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.6576137609,0.0,0.0,0.0,15.863942322,29.242365,6.08799466176,0.0,3.20568,2.88231466176
 03/04  05:00:00,55.8783697161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  06:00:00,55.8219371393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,54.3712614637,0.0,0.0,0.0,15.863942322,29.242365,6.087983565,0.0,3.20568,2.882303565
 03/04  08:00:00,47.1881719745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  09:00:00,47.2461939107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.3302106094,0.0,0.0,0.0,15.863942322,29.242365,6.08928506757,0.0,3.20568,2.88360506757
 03/04  11:00:00,47.3652843854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,48.067362811,0.0,0.0,0.0,15.863942322,29.242365,6.0892507173,0.0,3.20568,2.8835707173
 03/04  13:00:00,47.4045015357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  14:00:00,58.2952906668,1.20296036482,9.62970962308,0.0,15.863942322,29.242365,6.08803185537,0.0,3.20568,2.88235185537
 03/04  15:00:00,67.7056521339,2.23555684673,17.9801536323,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,60.3972638312,1.38702892031,11.5177315333,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,56.2698801884,0.959285070098,7.9082116036,0.0,15.863942322,29.242365,6.08802035919,0.0,3.20568,2.88234035919
 03/04  18:00:00,49.8468734732,0.2740814486,2.1842218548,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,53.0482140655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,56.1239998101,0.0,0.0,0.0,15.863942322,29.242365,6.08800822117,0.0,3.20568,2.88232822117
 03/04  21:00:00,56.061500584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.8918827409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.6970570069,0.0,0.0,0.0,15.863942322,29.242365,6.08799666795,0.0,3.20568,2.88231666795
 03/04  24:00:00,56.3444341432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  01:00:00,55.6131238267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.5808716661,0.0,0.0,0.0,15.863942322,29.242365,6.0879805947,0.0,3.20568,2.8823005947
 03/05  03:00:00,55.5841118615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.5698131514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.7659824291,0.0,0.0,0.0,15.863942322,29.242365,6.08796440052,0.0,3.20568,2.88228440052
 03/05  06:00:00,55.7359114404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,54.3044892512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.1248545356,0.0,0.0,0.0,15.863942322,29.242365,6.08794792658,0.0,3.20568,2.88226792658
 03/05  09:00:00,47.1935675803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  10:00:00,47.2684021816,0.0,0.0,0.0,15.863942322,29.242365,3.95361238408,0.0,3.20568,0.747932384079
 03/05  11:00:00,47.3139862787,0.0,0.0,0.0,15.863942322,29.242365,5.36085681906,0.0,3.20568,2.15517681906
 03/05  12:00:00,48.0237787726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.3619040324,0.0,0.0,0.0,15.863942322,29.242365,6.08924533388,0.0,3.20568,2.88356533388
 03/05  14:00:00,47.4282854525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,50.2641912984,0.305719850511,2.50051965141,0.0,15.863942322,29.242365,6.08795564706,0.0,3.20568,2.88227564706
 03/05  16:00:00,48.7860658663,0.152859925255,1.17423403282,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,50.7442663337,0.363664570033,3.0093454484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,47.3627305694,0.0,0.0,0.0,15.863942322,29.242365,6.08801581038,0.0,3.20568,2.88233581038
 03/05  19:00:00,53.0229123765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,56.0752746519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,56.0189705057,0.0,0.0,0.0,15.863942322,29.242365,6.08792218782,0.0,3.20568,2.88224218782
 03/05  22:00:00,55.85581835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.6399798564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  24:00:00,56.3003134591,0.0,0.0,0.0,15.863942322,29.242365,6.08803246907,0.0,3.20568,2.88235246907
 03/06  01:00:00,55.5984528735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  02:00:00,55.5924999822,0.0,0.0,0.0,15.863942322,29.242365,6.08911643108,0.0,3.20568,2.88343643108
 03/06  03:00:00,55.5891316128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  04:00:00,55.5771525959,0.0,0.0,0.0,15.863942322,29.242365,6.08925844877,0.0,3.20568,2.88357844877
 03/06  05:00:00,55.7862745334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.7661681752,0.0,0.0,0.0,15.863942322,29.242365,6.08921215738,0.0,3.20568,2.88353215738
 03/06  07:00:00,62.7892305959,7.87935567794,0.0,0.0,15.863942322,29.818365,104.473941968,101.248261968,3.20568,0.02
 03/06  08:00:00,120.428341775,7.87935567794,0.00139309386759,0.0,80.527626,29.818365,84.1760438966,78.08398263,3.20568,2.8863812666
 03/06  09:00:00,166.366263624,7.87935567794,0.654369287125,0.0,80.527626,75.0917375,63.3086353033,30.6010117584,24.0426,8.66502354495
 03/06  10:00:00,165.93529353,7.88982361383,0.178148475986,0.0,80.527626,75.0917375,84.7372433211,46.1896136277,24.0426,14.5050296933
 03/06  11:00:00,170.431704457,8.03831219071,0.519856837723,0.0,80.527626,79.0911225,82.4569564353,35.883498861,32.0568,14.5166575743
 03/06  12:00:00,173.383950308,8.42612707673,2.36451163818,0.0,80.527626,79.0911225,51.8397428564,2.3392099957,32.0568,17.4437328607
 03/06  13:00:00,175.099410933,8.84203952676,4.35322528118,0.0,80.527626,79.0911225,49.7649635659,0.237887867396,32.0568,17.4702756986
 03/06  14:00:00,175.822905632,9.18357850668,8.69307219361,0.0,80.527626,75.0917375,40.9109023073,7.38880834535,16.0284,17.4936939619
 03/06  15:00:00,178.046899969,9.42380684189,10.6700687344,0.0,80.527626,75.0917375,36.1854144195,5.64735455127,16.0284,14.5096598683
 03/06  16:00:00,177.095421254,9.60953157134,11.5532564124,0.0,80.527626,73.092045,28.6194467892,7.99157831144,3.20568,17.4221884777
 03/06  17:00:00,173.342691735,8.1082670067,9.41862896678,0.0,80.527626,73.092045,11.8784305483,7.81189824621,3.20568,0.860852302124
 03/06  18:00:00,127.211555738,7.87935567794,6.81634258499,0.0,80.527626,29.818365,16.281026947,11.0300734802,3.20568,2.04527346672
 03/06  19:00:00,127.046329476,7.87935567794,0.9738832408,0.0,80.527626,29.818365,42.1492901655,33.1792921079,3.20568,5.76431805765
 03/06  20:00:00,129.154550023,7.87935567794,0.0,0.0,80.527626,29.818365,66.3301852101,57.352968423,3.20568,5.77153678705
 03/06  21:00:00,129.188501848,7.87935567794,0.0,0.0,80.527626,29.818365,109.426767521,100.453390391,3.20568,5.76769712988
 03/06  22:00:00,55.6237138855,0.0,0.0,0.0,15.863942322,29.242365,8.97336627558,0.0,3.20568,5.76768627558
 03/06  23:00:00,55.5009578897,0.0,0.0,0.0,15.863942322,29.242365,6.09354859237,0.0,3.20568,2.88786859237
 03/06  24:00:00,56.2492986516,0.0,0.0,0.0,15.863942322,29.242365,6.09173123501,0.0,3.20568,2.88605123501
 03/07  01:00:00,55.5254854911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.5059066611,0.0,0.0,0.0,15.863942322,29.242365,6.08911577266,0.0,3.20568,2.88343577266
 03/07  03:00:00,55.4881973893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  04:00:00,55.4770270177,0.0,0.0,0.0,15.863942322,29.242365,6.08925116355,0.0,3.20568,2.88357116355
 03/07  05:00:00,56.521568037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  06:00:00,56.3409555035,0.0,0.0,0.0,15.863942322,29.242365,6.08919876362,0.0,3.20568,2.88351876362
 03/07  07:00:00,63.6942373382,7.87935567794,0.0,0.0,15.863942322,29.818365,378.396981439,375.171301439,3.20568,0.02
 03/07  08:00:00,120.893249017,7.87935567794,0.00130235826073,0.0,80.527626,29.818365,273.778955451,267.686616815,3.20568,2.88665863665
 03/07  09:00:00,166.102555819,7.87935567794,0.0104314544781,0.0,80.527626,75.0917375,179.842115338,147.135728219,24.0426,8.6637871181
 03/07  10:00:00,165.803554279,7.87935567794,0.00523776720187,0.0,80.527626,75.0917375,103.134359874,64.5877381118,24.0426,14.5040217622
 03/07  11:00:00,169.763597709,7.87935567794,0.00698043511384,0.0,80.527626,79.0911225,86.2116596348,39.6402059921,32.0568,14.5146536427
 03/07  12:00:00,170.989105377,8.06942779413,0.32974488779,0.0,80.527626,79.0911225,56.1784146034,9.57763607399,32.0568,14.5439785294
 03/07  13:00:00,174.579181577,8.86513607395,3.81504734538,0.0,80.527626,79.0911225,54.1680568129,1.72538195911,32.0568,20.3858748538
 03/07  14:00:00,179.351195912,9.82338599548,11.5692670901,0.0,80.527626,75.0917375,40.9385487748,7.42295207006,16.0284,17.4871967047
 03/07  15:00:00,178.22130539,10.3708774459,9.9044429821,0.0,80.527626,75.0917375,39.0976506386,8.55956021309,16.0284,14.5096904255
 03/07  16:00:00,166.907771503,10.2703312447,0.754649710523,0.0,80.527626,73.092045,49.4205766859,31.6943600473,3.20568,14.5205366386
 03/07  17:00:00,164.986673833,8.44557433405,0.780361346341,0.0,80.527626,73.092045,32.2695924584,26.1773044425,3.20568,2.88660801596
 03/07  18:00:00,121.353784762,7.88106304537,0.987372191585,0.0,80.527626,29.818365,26.404754136,20.3123849821,3.20568,2.88668915386
 03/07  19:00:00,126.070817877,7.87935567794,0.0,0.0,80.527626,29.818365,44.8630205381,35.8932670436,3.20568,5.76407349452
 03/07  20:00:00,128.964595397,7.87935567794,0.0,0.0,80.527626,29.818365,75.6353981851,66.6581059736,3.20568,5.77161221148
 03/07  21:00:00,128.993971944,7.87935567794,0.0,0.0,80.527626,29.818365,90.0999316984,81.1266807883,3.20568,5.76757091009
 03/07  22:00:00,55.4645147404,0.0,0.0,0.0,15.863942322,29.242365,6.09918576951,0.0,3.20568,2.89350576951
 03/07  23:00:00,55.4957708926,0.0,0.0,0.0,15.863942322,29.242365,6.09347750421,0.0,3.20568,2.88779750421
 03/07  24:00:00,56.2345774752,0.0,0.0,0.0,15.863942322,29.242365,6.09171742451,0.0,3.20568,2.88603742451
 03/08  01:00:00,55.5007808814,0.0,0.0,0.0,15.863942322,29.242365,6.08915743259,0.0,3.20568,2.88347743259
 03/08  02:00:00,55.4896955286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  03:00:00,55.4829009759,0.0,0.0,0.0,15.863942322,29.242365,6.08909870328,0.0,3.20568,2.88341870328
 03/08  04:00:00,55.4756292924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.6742950741,0.0,0.0,0.0,15.863942322,29.242365,6.08922737543,0.0,3.20568,2.88354737543
 03/08  06:00:00,55.6493695189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,63.3853258829,7.87935567794,0.0,0.0,15.863942322,29.818365,327.101386613,321.012217847,3.20568,2.88348876627
 03/08  08:00:00,120.921055514,7.87935567794,0.0016778753556,0.0,80.527626,29.818365,224.458079968,218.365858593,3.20568,2.88654137555
 03/08  09:00:00,165.852614152,7.87935567794,0.0112084977464,0.0,80.527626,75.0917375,119.415351776,89.5901500495,24.0426,5.78260172596
 03/08  10:00:00,165.745568258,7.87935567794,0.00545147794687,0.0,80.527626,75.0917375,77.8078823209,39.259985649,24.0426,14.5052966719
 03/08  11:00:00,170.25115416,7.97381065777,0.413662558868,0.0,80.527626,79.0911225,69.6078328361,23.0375838179,32.0568,14.5134490182
 03/08  12:00:00,173.82165002,8.44856622735,2.78558953262,0.0,80.527626,79.0911225,51.2403737741,1.73622344643,32.0568,17.4473503276
 03/08  13:00:00,180.139603415,9.40954486861,8.81027328789,0.0,80.527626,79.0911225,49.5303514819,0.0,32.0568,17.4735514819
 03/08  14:00:00,181.834854264,10.6871204937,13.1843255846,0.0,80.527626,75.0917375,39.7597926379,3.32827069646,16.0284,20.4031219415
 03/08  15:00:00,185.625746134,11.60626874,16.049101729,0.0,80.527626,75.0917375,31.9108046229,1.37499142248,16.0284,14.5074132004
 03/08  16:00:00,186.971949291,12.7477137272,18.2697312719,0.0,80.527626,73.092045,20.4165437373,2.69049906297,3.20568,14.5203646743
 03/08  17:00:00,179.122348734,9.69649372001,13.5978157179,0.0,80.527626,73.092045,10.1273577643,4.03519000279,3.20568,2.8864877615
 03/08  18:00:00,130.616556303,8.18899448963,9.89266290307,0.0,80.527626,29.818365,12.3085777595,6.21633962295,3.20568,2.88655813658
 03/08  19:00:00,132.829361311,7.89227059505,6.70448304056,0.0,80.527626,29.818365,17.0725585316,10.974862541,3.20568,2.89201599055
 03/08  20:00:00,131.214400375,7.87935567794,2.04906889945,0.0,80.527626,29.818365,27.6140361033,18.6377236568,3.20568,5.77063244651
 03/08  21:00:00,129.134227115,7.87935567794,0.0,0.0,80.527626,29.818365,44.3512118807,35.3778822041,3.20568,5.76764967658
 03/08  22:00:00,55.6519966271,0.0,0.0,0.0,15.863942322,29.242365,8.97325360216,0.0,3.20568,5.76757360216
 03/08  23:00:00,55.5294637033,0.0,0.0,0.0,15.863942322,29.242365,6.093465519,0.0,3.20568,2.887785519
 03/08  24:00:00,56.2632179567,0.0,0.0,0.0,15.863942322,29.242365,6.0914286723,0.0,3.20568,2.8857486723
 03/09  01:00:00,55.5342235722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.5231487119,0.0,0.0,0.0,15.863942322,29.242365,6.08867836765,0.0,3.20568,2.88299836765
 03/09  03:00:00,55.5116511149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.5016468307,0.0,0.0,0.0,15.863942322,29.242365,6.08918435937,0.0,3.20568,2.88350435937
 03/09  05:00:00,55.7093615791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.686550544,0.0,0.0,0.0,15.863942322,29.242365,6.08911942666,0.0,3.20568,2.88343942666
 03/09  07:00:00,63.3419622979,7.87935567794,0.0,0.0,15.863942322,29.818365,289.264032252,286.038352252,3.20568,0.02
 03/09  08:00:00,120.860980506,7.87935567794,0.00441342258074,0.0,80.527626,29.818365,199.069382033,192.977123334,3.20568,2.88657869813
 03/09  09:00:00,165.755498015,7.87935567794,0.0152248495134,0.0,80.527626,75.0917375,83.1688196421,50.4622844432,24.0426,8.6639351989
 03/09  10:00:00,168.89257747,7.95322214517,3.05318224194,0.0,80.527626,75.0917375,55.9001019296,17.3537244198,24.0426,14.5037775099
 03/09  11:00:00,178.364175659,8.66912061909,7.77401525255,0.0,80.527626,79.0911225,56.6817127732,10.1109253914,32.0568,14.5139873818
 03/09  12:00:00,185.000819712,9.61343228795,12.712485673,0.0,80.527626,79.0911225,46.6010227187,0.0,32.0568,14.5442227187
 03/09  13:00:00,192.981322916,11.3600691545,19.6129559729,0.0,80.527626,79.0911225,52.4412047252,0.0,32.0568,20.3844047252
 03/09  14:00:00,198.31397685,13.3967264267,26.8656927635,0.0,80.527626,75.0917375,33.5227260233,0.00797218151682,16.0284,17.4863538418
 03/09  15:00:00,206.920860887,15.3817231919,33.4749204592,0.0,80.527626,75.0917375,30.5356209932,0.0,16.0284,14.5072209932
 03/09  16:00:00,211.750480363,16.952131993,38.745249485,0.0,80.527626,73.092045,17.7380179518,0.0116534625634,3.20568,14.5206844893
 03/09  17:00:00,201.572870769,12.3371812572,33.2952988844,0.0,80.527626,73.092045,6.10602680081,0.0137960078898,3.20568,2.88655079292
 03/09  18:00:00,144.32768451,9.06127464781,22.6210418193,0.0,80.527626,29.818365,6.09229589092,0.0,3.20568,2.88661589092
 03/09  19:00:00,139.707509002,8.16296599301,13.2454350259,0.0,80.527626,29.818365,10.0629284822,1.09348305559,3.20568,5.76376542664
 03/09  20:00:00,135.617039992,7.89902699409,6.38417906945,0.0,80.527626,29.818365,17.8303138856,8.85407326399,3.20568,5.7705606216
 03/09  21:00:00,130.298599592,7.87935567794,1.15711066726,0.0,80.527626,29.818365,27.105876228,21.0061428699,3.20568,2.89405335808
 03/09  22:00:00,55.6850134947,0.0,0.0,0.0,15.863942322,29.242365,8.97337420621,0.0,3.20568,5.76769420621
 03/09  23:00:00,55.5724595197,0.0,0.0,0.0,15.863942322,29.242365,6.09334048993,0.0,3.20568,2.88766048993
 03/09  24:00:00,56.3066154589,0.0,0.0,0.0,15.863942322,29.242365,6.09148658413,0.0,3.20568,2.88580658413
 03/10  01:00:00,55.5730172088,0.0,0.0,0.0,15.863942322,29.242365,6.08918005811,0.0,3.20568,2.88350005811
 03/10  02:00:00,55.5559475532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.5382422721,0.0,0.0,0.0,15.863942322,29.242365,6.08910856269,0.0,3.20568,2.88342856269
 03/10  04:00:00,55.5212250588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  05:00:00,56.564506292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.3922561203,0.0,0.0,0.0,15.863942322,29.242365,6.08922335082,0.0,3.20568,2.88354335082
 03/10  07:00:00,62.1726896704,7.87935567794,0.0,0.0,15.863942322,29.818365,242.06089105,238.83521105,3.20568,0.02
 03/10  08:00:00,120.547020389,7.87935567794,0.00481153229553,0.0,80.527626,29.818365,123.585988689,117.493758834,3.20568,2.88654985463
 03/10  09:00:00,168.369788305,7.87935567794,2.6380941646,0.0,80.527626,75.0917375,56.2550321606,23.5483712892,24.0426,8.66406087137
 03/10  10:00:00,175.608141824,8.19886808586,9.47419849747,0.0,80.527626,75.0917375,44.9438362942,6.39688715291,24.0426,14.5043491412
 03/10  11:00:00,188.012486753,9.17397912827,16.8524346659,0.0,80.527626,79.0911225,46.8870564927,0.31586085579,32.0568,14.5143956369
 03/10  12:00:00,205.333385103,10.8240783478,31.7246313838,0.0,80.527626,79.0911225,49.498535071,0.0,32.0568,17.441735071
 03/10  13:00:00,222.873045953,13.254359918,47.5181462986,0.0,80.527626,79.0911225,49.5224457969,0.0,32.0568,17.4656457969
 03/10  14:00:00,230.420998429,15.5330970939,56.7540557849,0.0,80.527626,75.0917375,33.5280751978,0.0122707557418,16.0284,17.4874044421
 03/10  15:00:00,239.969002503,17.6183887285,64.2054569271,0.0,80.527626,75.0917375,30.5351143499,0.0,16.0284,14.5067143499
 03/10  16:00:00,245.436874377,19.5976611669,69.6971392866,0.0,80.527626,73.092045,17.7436185291,0.0191759200385,3.20568,14.518762609
 03/10  17:00:00,233.845055358,15.1853713868,62.6398162883,0.0,80.527626,73.092045,6.10635770837,0.0141402521807,3.20568,2.88653745619
 03/10  18:00:00,167.394234706,10.5575004207,44.11349239,0.0,80.527626,29.818365,6.09227258347,0.0,3.20568,2.88659258347
 03/10  19:00:00,150.755381349,8.80031121204,23.5749371774,0.0,80.527626,29.818365,9.01686101635,0.0474573318711,3.20568,5.76372368448
 03/10  20:00:00,144.5454074,8.11226051832,15.2533632714,0.0,80.527626,29.818365,8.97675695014,0.0,3.20568,5.77107695014
 03/10  21:00:00,142.349027409,7.91047734629,13.2808058074,0.0,80.527626,29.818365,8.97267214908,0.0,3.20568,5.76699214908
 03/10  22:00:00,55.6117652257,0.0,0.0,0.0,15.863942322,29.242365,6.09956515169,0.0,3.20568,2.89388515169
 03/10  23:00:00,55.6407562976,0.0,0.0,0.0,15.863942322,29.242365,6.0931925693,0.0,3.20568,2.8875125693
 03/10  24:00:00,56.3513032904,0.0,0.0,0.0,15.863942322,29.242365,6.09142869385,0.0,3.20568,2.88574869385
 03/11  01:00:00,55.6188729984,0.0,0.0,0.0,15.863942322,29.242365,6.08790146905,0.0,3.20568,2.88222146905
 03/11  02:00:00,55.6004240071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.5903898749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.593227776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.7789909187,0.0,0.0,0.0,15.863942322,29.242365,6.08797673971,0.0,3.20568,2.88229673971
 03/11  06:00:00,55.7438159968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  07:00:00,52.8992106837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.1308691623,0.0,0.0,0.0,15.863942322,29.242365,6.08792639851,0.0,3.20568,2.88224639851
 03/11  09:00:00,47.1683415944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.2513551934,0.0,0.0,0.0,15.863942322,29.242365,6.08909259846,0.0,3.20568,2.88341259846
 03/11  11:00:00,47.3010236534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  12:00:00,48.0003384656,0.0,0.0,0.0,15.863942322,29.242365,6.08920033239,0.0,3.20568,2.88352033239
 03/11  13:00:00,47.3311983135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  14:00:00,47.3862520198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,54.083788695,0.79800004113,5.87121460164,0.0,15.863942322,29.242365,6.08797130002,0.0,3.20568,2.88229130002
 03/11  16:00:00,55.8480554114,1.0963257944,7.35882885141,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,53.2580364701,0.898674308426,5.07805707241,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,49.7160404367,0.395302971944,2.05656073959,0.0,15.863942322,29.242365,6.08799570286,0.0,3.20568,2.88231570286
 03/11  19:00:00,52.9400961919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,56.0125030803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.9522427626,0.0,0.0,0.0,15.863942322,29.242365,6.08799436724,0.0,3.20568,2.88231436724
 03/11  22:00:00,55.7947985594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.6230424868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.2930674959,0.0,0.0,0.0,15.863942322,29.242365,6.08794356691,0.0,3.20568,2.88226356691
