Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  15:00:00,239.683260203,17.9877436473,65.5599882158,0.0,80.527626,73.092045,14.8297915439,0.0181577865915,3.20568,11.6059537573
 03/29  16:00:00,233.752543523,14.1022793298,63.6181033183,0.0,80.527626,73.092045,6.10512154243,0.0133180375524,3.20568,2.88612350487
 03/29  17:00:00,177.467780084,10.877134978,53.839842776,0.0,80.527626,29.818365,6.09169743878,0.0,3.20568,2.88601743878
 03/29  18:00:00,167.641315057,9.81704832455,45.0898676619,0.0,80.527626,29.818365,8.96756016714,0.0,3.20568,5.76188016714
 03/29  19:00:00,151.171229591,8.70841856453,26.6509991468,0.0,80.527626,29.818365,6.12505795869,0.0253212941581,3.20568,2.89405666453
 03/29  20:00:00,142.027588859,8.04567610695,12.5847282552,0.0,80.527626,29.818365,10.2022069026,1.23059462955,3.20568,5.76593227305
 03/29  21:00:00,55.7749750058,0.0,0.0,0.0,15.863942322,29.242365,8.97112197004,0.0,3.20568,5.76544197004
 03/29  22:00:00,55.6385350791,0.0,0.0,0.0,15.863942322,29.242365,6.09262604668,0.0,3.20568,2.88694604668
 03/29  23:00:00,56.3657289971,0.0,0.0,0.0,15.863942322,29.242365,6.09115686376,0.0,3.20568,2.88547686376
 03/29  24:00:00,55.6377810601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.6323237096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.618239146,0.0,0.0,0.0,15.863942322,29.242365,6.08895154035,0.0,3.20568,2.88327154035
 03/30  03:00:00,55.6035323694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.8074161734,0.0,0.0,0.0,15.863942322,29.242365,6.08890561645,0.0,3.20568,2.88322561645
 03/30  05:00:00,55.7778783853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  06:00:00,64.2304111387,7.87935567794,0.0,0.0,15.863942322,29.818365,95.8706216789,89.781761866,3.20568,2.88317981281
 03/30  07:00:00,123.279085595,7.87935567794,0.00122414572194,0.0,80.527626,29.818365,78.3306304758,72.2389904031,3.20568,2.88596007267
 03/30  08:00:00,165.844475563,7.87935567794,0.147667214839,0.0,80.527626,75.0917375,58.1744424011,28.3531217455,24.0426,5.77872065562
 03/30  09:00:00,174.08177192,7.92299619694,8.24216217872,0.0,80.527626,75.0917375,44.492065873,8.56320377365,24.0426,11.8862620994
 03/30  10:00:00,190.648865109,8.70189789075,19.9239780749,0.0,80.527626,79.0911225,46.2652485404,0.0,32.0568,14.2084485404
 03/30  11:00:00,211.658366466,10.0675758076,38.7659053356,0.0,80.527626,79.0911225,46.5788124931,0.0,32.0568,14.5220124931
 03/30  12:00:00,227.09511661,11.5416631751,53.4067134364,0.0,80.527626,79.0911225,49.5063123589,0.0,32.0568,17.4495123589
 03/30  13:00:00,236.573428933,14.1007616399,64.2847139176,0.0,80.527626,75.0917375,33.5023375763,0.0125259318498,16.0284,17.4614116444
 03/30  14:00:00,250.445955626,17.1701974366,75.0769015119,0.0,80.527626,75.0917375,30.5186512074,0.0,16.0284,14.4902512074
 03/30  15:00:00,258.537357598,19.6771494708,82.6776818162,0.0,80.527626,73.092045,14.8311516812,0.0192735302682,3.20568,11.6061981509
 03/30  16:00:00,246.926586425,14.9740335016,75.8832948595,0.0,80.527626,73.092045,6.10539019833,0.0135961931749,3.20568,2.88611400515
 03/30  17:00:00,186.144866591,11.2332058064,62.1260304364,0.0,80.527626,29.818365,6.09152007494,0.0,3.20568,2.88584007494
 03/30  18:00:00,178.800877051,10.4102815094,55.6090893676,0.0,80.527626,29.818365,6.09668155963,0.0,3.20568,2.89100155963
 03/30  19:00:00,160.096938889,9.12898024228,35.103095141,0.0,80.527626,29.818365,8.97424681496,0.0,3.20568,5.76856681496
 03/30  20:00:00,148.802473799,8.29449853876,19.0353960966,0.0,80.527626,29.818365,9.04928269815,0.0785228305141,3.20568,5.76507986764
 03/30  21:00:00,55.8294953563,0.0,0.0,0.0,15.863942322,29.242365,8.97090924423,0.0,3.20568,5.76522924423
 03/30  22:00:00,55.6705351842,0.0,0.0,0.0,15.863942322,29.242365,6.09278285204,0.0,3.20568,2.88710285204
 03/30  23:00:00,56.4162858046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  24:00:00,55.6796154472,0.0,0.0,0.0,15.863942322,29.242365,6.08894769149,0.0,3.20568,2.88326769149
 03/31  01:00:00,55.6564678611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.6310503559,0.0,0.0,0.0,15.863942322,29.242365,6.0888907426,0.0,3.20568,2.8832107426
 03/31  03:00:00,55.6098510191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.6680073452,0.0,0.0,0.0,15.863942322,29.242365,6.0888360041,0.0,3.20568,2.8831560041
 03/31  05:00:00,56.4789525926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,64.5815575233,7.87935567794,0.00213926051191,0.0,15.863942322,29.818365,122.687309782,119.461629782,3.20568,0.02
 03/31  07:00:00,123.28709232,7.87935567794,0.0,0.0,80.527626,29.818365,93.5641441625,87.4723766267,3.20568,2.88608753583
 03/31  08:00:00,168.592674526,7.88877836459,2.85649835681,0.0,80.527626,75.0917375,51.3464729838,18.6454695821,24.0426,8.65840340172
 03/31  09:00:00,178.196161937,8.10544179896,12.1287134471,0.0,80.527626,75.0917375,37.2907591518,1.65182315626,24.0426,11.5963359955
 03/31  10:00:00,193.657154383,9.11298816177,22.5048607449,0.0,80.527626,79.0911225,46.5538549653,0.0,32.0568,14.4970549653
 03/31  11:00:00,213.439097534,10.598092046,40.0230798664,0.0,80.527626,79.0911225,46.5779848787,0.0,32.0568,14.5211848787
 03/31  12:00:00,232.197862111,12.7052382679,57.3460100484,0.0,80.527626,79.0911225,49.5000501592,0.0,32.0568,17.4432501592
 03/31  13:00:00,243.850132273,15.5625916693,70.0917413074,0.0,80.527626,75.0917375,33.5077524932,0.0248257798229,16.0284,17.4545267134
 03/31  14:00:00,257.651034345,18.454800596,80.9874479863,0.0,80.527626,75.0917375,27.6257808749,0.0,16.0284,11.5973808749
 03/31  15:00:00,268.281657163,21.0796109352,91.000502266,0.0,80.527626,73.092045,17.7264129863,0.0181518606717,3.20568,14.5025811256
 03/31  16:00:00,259.254933905,17.0090548191,86.1563599064,0.0,80.527626,73.092045,6.10512475917,0.0136036757232,3.20568,2.88584108345
 03/31  17:00:00,197.432974812,12.7307511433,71.9038834223,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 03/31  18:00:00,189.563604589,11.3092529045,65.4608121207,0.0,80.527626,29.818365,8.96779232293,0.0,3.20568,5.76211232293
 03/31  19:00:00,164.246150797,9.58422609022,39.0763728813,0.0,80.527626,29.818365,8.97416261763,0.0,3.20568,5.76848261763
 03/31  20:00:00,149.466264774,8.51101143571,19.7282919063,0.0,80.527626,29.818365,6.1305547318,0.0323299119205,3.20568,2.89254481988
 03/31  21:00:00,55.665373674,0.0,0.0,0.0,15.863942322,29.242365,8.97094437636,0.0,3.20568,5.76526437636
 03/31  22:00:00,55.6865768758,0.0,0.0,0.0,15.863942322,29.242365,6.09283415935,0.0,3.20568,2.88715415935
 03/31  23:00:00,56.4058988784,0.0,0.0,0.0,15.863942322,29.242365,6.09115901488,0.0,3.20568,2.88547901488
 03/31  24:00:00,55.6681879873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  01:00:00,55.6461769498,0.0,0.0,0.0,15.863942322,29.242365,6.08783764954,0.0,3.20568,2.88215764954
 04/01  02:00:00,55.6150553332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.5872244981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.7766756548,0.0,0.0,0.0,15.863942322,29.242365,6.08776298007,0.0,3.20568,2.88208298007
 04/01  05:00:00,55.7481417259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.749097436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,49.9810310034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.1666132594,0.0,0.0,0.0,15.863942322,29.242365,6.08780489299,0.0,3.20568,2.88212489299
 04/01  09:00:00,47.2261787639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  10:00:00,47.2524427369,0.0,0.0,0.0,15.863942322,29.242365,6.08892999869,0.0,3.20568,2.88324999869
 04/01  11:00:00,47.9528100751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.2756785143,0.0,0.0,0.0,15.863942322,29.242365,6.08886639584,0.0,3.20568,2.88318639584
 04/01  13:00:00,47.3284400974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.3389601728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.331487253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.2431845494,0.0,0.0,0.0,15.863942322,29.242365,6.08772738826,0.0,3.20568,2.88204738826
 04/01  17:00:00,47.2519842064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.2502498865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,50.305708102,0.0,0.0,0.0,15.863942322,29.242365,6.08776879494,0.0,3.20568,2.88208879494
 04/01  20:00:00,55.9405117232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.8019883856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6295734958,0.0,0.0,0.0,15.863942322,29.242365,6.08781007642,0.0,3.20568,2.88213007642
 04/01  23:00:00,56.3050821157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.5911784597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5653964311,0.0,0.0,0.0,15.863942322,29.242365,6.08772969657,0.0,3.20568,2.88204969657
 04/02  02:00:00,55.5527716692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.5405867979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.7389648892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.7084310793,0.0,0.0,0.0,15.863942322,29.242365,6.08776392943,0.0,3.20568,2.88208392943
 04/02  06:00:00,55.7126305422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  07:00:00,48.5106112899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.1151271363,0.0,0.0,0.0,15.863942322,29.242365,6.0889032607,0.0,3.20568,2.8832232607
 04/02  09:00:00,47.1874496645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.2297675399,0.0,0.0,0.0,15.863942322,29.242365,6.08883065189,0.0,3.20568,2.88315065189
 04/02  11:00:00,47.9692115183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.2966488538,0.0,0.0,0.0,15.863942322,29.242365,6.08892953763,0.0,3.20568,2.88324953763
 04/02  13:00:00,47.3547505237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.3881271301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,53.1612132529,0.822244345799,4.9440528381,0.0,15.863942322,29.242365,6.08781285322,0.0,3.20568,2.88213285322
 04/02  16:00:00,52.926844636,0.791938964963,4.82092693815,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  17:00:00,59.6995333286,1.62653302049,10.7412934934,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,55.3214856504,1.07125375242,6.91544026208,0.0,15.863942322,29.242365,6.08782240047,0.0,3.20568,2.88214240047
 04/02  19:00:00,55.9273477246,0.79800004113,4.68340938914,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,56.0840862409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.8725745222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.6735054858,0.0,0.0,0.0,15.863942322,29.242365,6.08771473206,0.0,3.20568,2.88203473206
 04/02  23:00:00,56.3415940507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.6320987691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.6179084916,0.0,0.0,0.0,15.863942322,29.242365,6.08879192992,0.0,3.20568,2.88311192992
 04/03  02:00:00,55.6021608878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.5889119381,0.0,0.0,0.0,15.863942322,29.242365,6.08888092182,0.0,3.20568,2.88320092182
 04/03  04:00:00,55.7902628347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  05:00:00,55.7733466897,0.0,0.0,0.0,15.863942322,29.242365,6.08879921504,0.0,3.20568,2.88311921504
 04/03  06:00:00,64.2264614843,7.87935567794,0.0,0.0,15.863942322,29.818365,141.972584474,138.746904474,3.20568,0.02
 04/03  07:00:00,121.839782386,7.87935567794,0.00327783309919,0.0,80.527626,29.818365,98.0943697561,92.0028153444,3.20568,2.88587441169
 04/03  08:00:00,166.034832277,7.89753170327,0.330584289981,0.0,80.527626,75.0917375,53.5298873612,23.7098260024,24.0426,5.77746135872
 04/03  09:00:00,172.134896346,8.07600172149,6.16328756008,0.0,80.527626,75.0917375,46.2413065537,7.71173831053,24.0426,14.4869682431
 04/03  10:00:00,186.77481892,8.91753791865,15.8751743929,0.0,80.527626,79.0911225,43.6574813515,0.0,32.0568,11.6006813515
 04/03  11:00:00,203.737693835,10.306169843,30.648999023,0.0,80.527626,79.0911225,46.5755611695,0.0,32.0568,14.5187611695
 04/03  12:00:00,221.385626218,12.3107261049,46.9710213122,0.0,80.527626,79.0911225,49.4994703589,0.0,32.0568,17.4426703589
 04/03  13:00:00,234.073900221,15.0833937812,60.8257218867,0.0,80.527626,75.0917375,33.4942830623,0.0120522386215,16.0284,17.4538308237
 04/03  14:00:00,248.309378994,18.2911600128,71.8353507449,0.0,80.527626,75.0917375,27.6228658066,0.0,16.0284,11.5944658066
 04/03  15:00:00,256.711572952,20.9775211089,79.5620445985,0.0,80.527626,73.092045,17.7222560912,0.0183374677458,3.20568,14.4982386234
 04/03  16:00:00,253.525372425,17.239446458,80.2118947564,0.0,80.527626,73.092045,6.13910757698,0.0474139835596,3.20568,2.88601359342
 04/03  17:00:00,198.895594956,13.1842316786,72.9106566941,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/03  18:00:00,191.012428914,12.0447916798,66.1750568591,0.0,80.527626,29.818365,8.96727248772,0.0,3.20568,5.76159248772
 04/03  19:00:00,178.333586659,10.3295883551,52.0919689063,0.0,80.527626,29.818365,8.97412996689,0.0,3.20568,5.76844996689
 04/03  20:00:00,165.134094106,9.12247211941,34.4652147443,0.0,80.527626,29.818365,6.09783009576,0.0,3.20568,2.89215009576
 04/03  21:00:00,55.8895259701,0.0,0.0,0.0,15.863942322,29.242365,8.97094104236,0.0,3.20568,5.76526104236
 04/03  22:00:00,55.7165419003,0.0,0.0,0.0,15.863942322,29.242365,6.09278180087,0.0,3.20568,2.88710180087
 04/03  23:00:00,56.4484671852,0.0,0.0,0.0,15.863942322,29.242365,6.09101918079,0.0,3.20568,2.88533918079
 04/03  24:00:00,55.7173628829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.7054692938,0.0,0.0,0.0,15.863942322,29.242365,6.08876131513,0.0,3.20568,2.88308131513
 04/04  02:00:00,55.6771328242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,55.6635526199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.7659873037,0.0,0.0,0.0,15.863942322,29.242365,6.08884053283,0.0,3.20568,2.88316053283
 04/04  05:00:00,56.5609987955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  06:00:00,64.5463373826,7.87935567794,0.00388415295595,0.0,15.863942322,29.818365,61.431856237,55.3430203857,3.20568,2.88315585133
 04/04  07:00:00,121.822728854,7.87935567794,0.0,0.0,80.527626,29.818365,42.7892263932,36.6976449483,3.20568,2.88590144491
 04/04  08:00:00,171.404678463,7.97341066756,5.55980245987,0.0,80.527626,75.0917375,37.3810629575,7.56018342457,24.0426,5.77827953289
 04/04  09:00:00,182.437951626,8.70256656893,15.7448236688,0.0,80.527626,75.0917375,35.6353879016,0.0,24.0426,11.5927879016
 04/04  10:00:00,204.486194011,10.0628071116,32.3309232175,0.0,80.527626,79.0911225,46.5508092103,0.0,32.0568,14.4940092103
 04/04  11:00:00,235.911975209,12.1811118103,60.8266620969,0.0,80.527626,79.0911225,46.5741225499,0.0,32.0568,14.5173225499
 04/04  12:00:00,259.454592403,15.3111868453,81.9311154957,0.0,80.527626,79.0911225,49.49352419,0.0,32.0568,17.43672419
 04/04  13:00:00,270.179628866,18.7676775476,93.1595389338,0.0,80.527626,75.0917375,30.575776719,0.0,16.0284,14.547376719
 04/04  14:00:00,290.262430647,21.9563446069,110.028019522,0.0,80.527626,75.0917375,30.5158941993,0.0,16.0284,14.4874941993
 04/04  15:00:00,303.163776312,25.2480029538,121.63173818,0.0,80.527626,73.092045,14.8073534414,0.0,3.20568,11.6016734414
 04/04  16:00:00,303.194228408,22.7181727247,124.303746369,0.0,80.527626,73.092045,6.12160858926,0.0299736277735,3.20568,2.88595496149
 04/04  17:00:00,247.082860849,17.2652703918,116.918652028,0.0,80.527626,29.818365,6.0916205006,0.0,3.20568,2.8859405006
 04/04  18:00:00,237.497928559,15.5438429635,109.064629891,0.0,80.527626,29.818365,6.09660203091,0.0,3.20568,2.89092203091
 04/04  19:00:00,214.159813795,12.8286780745,85.6210432576,0.0,80.527626,29.818365,8.97375558323,0.0,3.20568,5.76807558323
 04/04  20:00:00,185.965431461,10.5404854155,54.0727351928,0.0,80.527626,29.818365,8.97013687486,0.0,3.20568,5.76445687486
 04/04  21:00:00,55.7707247665,0.0,0.0,0.0,15.863942322,29.242365,8.97036696599,0.0,3.20568,5.76468696599
 04/04  22:00:00,55.8071106487,0.0,0.0,0.0,15.863942322,29.242365,6.09242005958,0.0,3.20568,2.88674005958
 04/04  23:00:00,56.5416352616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  24:00:00,55.7836277412,0.0,0.0,0.0,15.863942322,29.242365,6.08880040872,0.0,3.20568,2.88312040872
 04/05  01:00:00,55.7528547367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.742916793,0.0,0.0,0.0,15.863942322,29.242365,6.08886668677,0.0,3.20568,2.88318668677
 04/05  03:00:00,55.7333422509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.9368084426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  05:00:00,55.8856481988,0.0,0.0,0.0,15.863942322,29.242365,6.08876667206,0.0,3.20568,2.88308667206
 04/05  06:00:00,67.3031950064,7.87935567794,3.09658912897,0.0,15.863942322,29.818365,30.7212092722,27.4955292722,3.20568,0.02
 04/05  07:00:00,125.161261917,7.87935567794,3.30885959923,0.0,80.527626,29.818365,23.9302025136,17.8386608449,3.20568,2.88586166868
 04/05  08:00:00,174.927532972,8.24317845586,8.78494065361,0.0,80.527626,75.0917375,35.2744712739,2.57504786948,24.0426,8.65682340444
 04/05  09:00:00,187.857216657,9.40468618319,20.4322438239,0.0,80.527626,75.0917375,35.6360254994,0.0,24.0426,11.5934254994
 04/05  10:00:00,209.591022948,10.7623379731,36.7209116494,0.0,80.527626,79.0911225,43.6542031784,0.0,32.0568,11.5974031784
 04/05  11:00:00,240.507974525,13.2814224533,64.3197259362,0.0,80.527626,79.0911225,46.5724675259,0.0,32.0568,14.5156675259
 04/05  12:00:00,265.600244742,17.0634386452,86.324588244,0.0,80.527626,79.0911225,49.4980511781,0.0,32.0568,17.4412511781
 04/05  13:00:00,283.275120741,20.4534621581,104.550406089,0.0,80.527626,75.0917375,33.4786533185,0.0,16.0284,17.4502533185
 04/05  14:00:00,307.82917346,23.9629301789,125.566242973,0.0,80.527626,75.0917375,27.6212868977,0.0,16.0284,11.5928868977
 04/05  15:00:00,318.531433612,27.2709062155,134.966032834,0.0,80.527626,73.092045,17.7031161716,0.0,3.20568,14.4974361716
 04/05  16:00:00,312.020137072,24.3728968082,131.466211639,0.0,80.527626,73.092045,6.10387153572,0.0124553545624,3.20568,2.88573618116
 04/05  17:00:00,247.383628327,18.6869620069,115.80482631,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/05  18:00:00,236.264210748,16.4089413785,106.970392594,0.0,80.527626,29.818365,8.96655738904,0.0,3.20568,5.76087738904
 04/05  19:00:00,221.078778722,13.4943444583,91.5495742463,0.0,80.527626,29.818365,8.97324849385,0.0,3.20568,5.76756849385
 04/05  20:00:00,205.300695211,11.2398219123,72.3781241861,0.0,80.527626,29.818365,6.09800645555,0.0,3.20568,2.89232645555
 04/05  21:00:00,56.0153242747,0.0,0.0,0.0,15.863942322,29.242365,8.97033298978,0.0,3.20568,5.76465298978
 04/05  22:00:00,55.8066786866,0.0,0.0,0.0,15.863942322,29.242365,6.09267472944,0.0,3.20568,2.88699472944
 04/05  23:00:00,56.5409602238,0.0,0.0,0.0,15.863942322,29.242365,6.0908282905,0.0,3.20568,2.8851482905
 04/05  24:00:00,55.8123169624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.775088351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  02:00:00,55.7556160487,0.0,0.0,0.0,15.863942322,29.242365,6.08880321913,0.0,3.20568,2.88312321913
 04/06  03:00:00,55.7350238795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.943591366,0.0,0.0,0.0,15.863942322,29.242365,6.08886254683,0.0,3.20568,2.88318254683
 04/06  05:00:00,55.8998962417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  06:00:00,67.3284564727,7.87935567794,3.12334283119,0.0,15.863942322,29.818365,31.6357341315,25.5469807782,3.20568,2.88307335332
 04/06  07:00:00,125.012757059,7.87935567794,3.16581442005,0.0,80.527626,29.818365,19.9058202978,16.6801402978,3.20568,0.02
 04/06  08:00:00,174.920820232,8.35534563809,8.67094446732,0.0,80.527626,75.0917375,35.0926949821,2.39333366105,24.0426,8.65676132102
 04/06  09:00:00,193.426919733,9.65202497886,25.7339799633,0.0,80.527626,75.0917375,35.6333200627,0.0,24.0426,11.5907200627
 04/06  10:00:00,222.140258794,11.243328064,48.7551371033,0.0,80.527626,79.0911225,46.5471213094,0.0,32.0568,14.4903213094
 04/06  11:00:00,249.03563689,13.8333630345,72.2933869416,0.0,80.527626,79.0911225,46.5718070689,0.0,32.0568,14.5150070689
 04/06  12:00:00,268.918995481,17.3855880008,89.3290539789,0.0,80.527626,79.0911225,46.5927144573,0.0,32.0568,14.5359144573
 04/06  13:00:00,277.312349506,20.4563325293,98.6083279304,0.0,80.527626,75.0917375,33.4790958153,0.0,16.0284,17.4506958153
 04/06  14:00:00,291.625821044,23.3011079781,110.056451844,0.0,80.527626,75.0917375,27.6199651047,0.0,16.0284,11.5915651047
 04/06  15:00:00,304.41836241,26.4653253648,121.678952146,0.0,80.527626,73.092045,17.7013904626,0.0,3.20568,14.4957104626
 04/06  16:00:00,296.946359376,23.2809944436,117.51147535,0.0,80.527626,73.092045,6.10529101769,0.0137365835159,3.20568,2.88587443417
 04/06  17:00:00,234.081787607,17.3911114186,103.82613631,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/06  18:00:00,223.872323736,15.2581213286,95.7604448568,0.0,80.527626,29.818365,8.96674878226,0.0,3.20568,5.76106878226
 04/06  19:00:00,207.443222667,12.5376339359,78.9202853172,0.0,80.527626,29.818365,8.97336160917,0.0,3.20568,5.76768160917
 04/06  20:00:00,196.456641386,10.5943168743,64.2161776348,0.0,80.527626,29.818365,6.09805382293,0.0,3.20568,2.89237382293
 04/06  21:00:00,55.9860396579,0.0,0.0,0.0,15.863942322,29.242365,8.9702708539,0.0,3.20568,5.7645908539
 04/06  22:00:00,55.7891671946,0.0,0.0,0.0,15.863942322,29.242365,6.09235924595,0.0,3.20568,2.88667924595
 04/06  23:00:00,56.4848726758,0.0,0.0,0.0,15.863942322,29.242365,6.09086773625,0.0,3.20568,2.88518773625
 04/06  24:00:00,55.7343844521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  01:00:00,55.7249248945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  02:00:00,55.7056667796,0.0,0.0,0.0,15.863942322,29.242365,6.08884352892,0.0,3.20568,2.88316352892
 04/07  03:00:00,55.6746179774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  04:00:00,56.7831796407,0.0,0.0,0.0,15.863942322,29.242365,6.08872501725,0.0,3.20568,2.88304501725
 04/07  05:00:00,56.5873365888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,64.5306161617,7.87935567794,0.00438687776111,0.0,15.863942322,29.818365,67.9995642398,61.9107897281,3.20568,2.88309451174
 04/07  07:00:00,122.124476591,7.87935567794,0.312606198077,0.0,80.527626,29.818365,39.3959463104,36.1702663104,3.20568,0.02
 04/07  08:00:00,171.821592408,8.01886950396,5.93801189895,0.0,80.527626,75.0917375,38.9589557137,6.25985235557,24.0426,8.65650335808
 04/07  09:00:00,182.98725438,8.98979863988,16.0186026676,0.0,80.527626,75.0917375,35.6334270147,0.0,24.0426,11.5908270147
 04/07  10:00:00,203.368823543,10.2892613407,31.0091730797,0.0,80.527626,79.0911225,43.6535993399,0.0,32.0568,11.5967993399
 04/07  11:00:00,234.438071483,12.4680654909,59.0901082764,0.0,80.527626,79.0911225,49.469905788,0.0,32.0568,17.413105788
 04/07  12:00:00,258.945066069,15.8613448751,80.8984713298,0.0,80.527626,79.0911225,46.5925867537,0.0,32.0568,14.5357867537
 04/07  13:00:00,269.11118691,19.2353653527,91.6503329793,0.0,80.527626,75.0917375,33.4760024111,0.0,16.0284,17.4476024111
 04/07  14:00:00,288.499459876,22.301391702,107.941890988,0.0,80.527626,75.0917375,27.6195470098,0.0,16.0284,11.5911470098
 04/07  15:00:00,304.980028664,25.6545262968,123.060430381,0.0,80.527626,73.092045,17.7003200964,0.0,3.20568,14.4946400964
 04/07  16:00:00,302.356873082,23.0086728841,123.187903513,0.0,80.527626,73.092045,3.23918777003,0.0135077700343,3.20568,0.02
 04/07  17:00:00,241.403621153,17.2600334595,111.263225633,0.0,80.527626,29.818365,6.09140380955,0.0,3.20568,2.88572380955
 04/07  18:00:00,235.156515472,15.5671133032,106.708257312,0.0,80.527626,29.818365,8.96684629741,0.0,3.20568,5.76116629741
 04/07  19:00:00,211.940445906,12.7524276749,83.4889980642,0.0,80.527626,29.818365,6.09909177753,0.0,3.20568,2.89341177753
 04/07  20:00:00,188.257693592,10.5155331754,56.3933316612,0.0,80.527626,29.818365,8.96978679167,0.0,3.20568,5.76410679167
 04/07  21:00:00,55.7538023297,0.0,0.0,0.0,15.863942322,29.242365,8.97019858531,0.0,3.20568,5.76451858531
 04/07  22:00:00,55.7545397298,0.0,0.0,0.0,15.863942322,29.242365,6.092522943,0.0,3.20568,2.886842943
 04/07  23:00:00,56.4892110941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  24:00:00,55.7595861192,0.0,0.0,0.0,15.863942322,29.242365,6.08876201465,0.0,3.20568,2.88308201465
 04/08  01:00:00,55.7387931714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.7223470514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.7123138872,0.0,0.0,0.0,15.863942322,29.242365,6.08775855882,0.0,3.20568,2.88207855882
 04/08  04:00:00,55.9340275859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.8911713554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,55.875445828,0.0,0.0,0.0,15.863942322,29.242365,6.08774145994,0.0,3.20568,2.88206145994
 04/08  07:00:00,48.6859640802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.3223052163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,47.4325611914,0.0,0.0,0.0,15.863942322,29.242365,6.08883990765,0.0,3.20568,2.88315990765
 04/08  10:00:00,47.4999502414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,48.2343886255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,54.0882045235,0.586811247156,5.94038674813,0.0,15.863942322,29.242365,6.08871219165,0.0,3.20568,2.88303219165
 04/08  13:00:00,68.8656864524,1.90535771464,19.3810411231,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,68.8694045417,1.83002386128,19.4466864937,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,64.4250557189,1.43899608418,15.3924379605,0.0,15.863942322,29.242365,6.08777422544,0.0,3.20568,2.88209422544
 04/08  16:00:00,71.4035066122,2.76103898256,21.0481345062,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,72.3114673517,3.09376159606,21.6318223195,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,66.6040240036,1.68134540192,17.3590852286,0.0,15.863942322,29.242365,6.08776371341,0.0,3.20568,2.88208371341
 04/08  19:00:00,56.6277218741,0.548162897199,5.41577774969,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,61.9421178451,0.548162897199,5.06658747155,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,56.1347456166,0.0,0.0,0.0,15.863942322,29.242365,6.08766916709,0.0,3.20568,2.88198916709
 04/08  22:00:00,55.9016087335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.5600834712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.8598853564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.8477123921,0.0,0.0,0.0,15.863942322,29.242365,6.08776180373,0.0,3.20568,2.88208180373
 04/09  02:00:00,55.83365349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.8132288764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,56.0728222449,0.0,0.0,0.0,15.863942322,29.242365,6.08773661021,0.0,3.20568,2.88205661021
 04/09  05:00:00,56.0506435455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  06:00:00,56.0162271422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.3354351855,0.0,0.0,0.0,15.863942322,29.242365,6.0877107283,0.0,3.20568,2.8820307283
 04/09  08:00:00,47.3789270369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.4449727136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  10:00:00,47.4856232284,0.0,0.0,0.0,15.863942322,29.242365,6.08876021873,0.0,3.20568,2.88308021873
 04/09  11:00:00,49.860455504,0.171372574734,1.49222395909,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,65.4232730383,1.741574831,16.1472385237,0.0,15.863942322,29.242365,6.08883270997,0.0,3.20568,2.88315270997
 04/09  13:00:00,74.8342510913,2.47673030786,24.7918219794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  14:00:00,77.6884612859,3.79542205859,26.3050000937,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,89.405815699,5.61889855261,36.1829187714,0.0,15.863942322,29.242365,6.08776720387,0.0,3.20568,2.88208720387
 04/09  16:00:00,86.4522321223,5.56387056469,33.2772205859,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,90.6378945537,5.80280748892,37.2319301271,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,80.6686073736,5.00918381001,28.0710277012,0.0,15.863942322,29.242365,6.08775955857,0.0,3.20568,2.88207955857
 04/09  19:00:00,82.7902467406,4.52327641391,27.5445946943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,66.5463365348,0.995476465707,9.19212313211,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,56.1557697592,0.0,0.0,0.0,15.863942322,29.242365,6.08765665129,0.0,3.20568,2.88197665129
 04/09  22:00:00,55.9063953747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.5137741635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.7988676986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.7681333791,0.0,0.0,0.0,15.863942322,29.242365,6.08874822362,0.0,3.20568,2.88306822362
 04/10  02:00:00,55.7527156757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  03:00:00,55.7525823271,0.0,0.0,0.0,15.863942322,29.242365,6.08876735264,0.0,3.20568,2.88308735264
 04/10  04:00:00,55.961749403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.8828557344,0.0,0.0,0.0,15.863942322,29.242365,6.08878653459,0.0,3.20568,2.88310653459
 04/10  06:00:00,67.4705628158,7.87935567794,3.27027302182,0.0,15.863942322,29.818365,25.5787384568,22.3530584568,3.20568,0.02
 04/10  07:00:00,126.343718535,7.87935567794,5.90296171845,0.0,80.527626,29.818365,14.0823172075,7.99111192359,3.20568,2.88552528388
 04/10  08:00:00,178.715951642,8.57437154273,12.2243791575,0.0,80.527626,75.0917375,29.9791116117,0.15976801959,24.0426,5.77674359207
 04/10  09:00:00,195.688924986,9.8421282928,27.7959262693,0.0,80.527626,75.0917375,35.6300115978,0.0,24.0426,11.5874115978
 04/10  10:00:00,222.300126134,11.2839663401,48.8764604697,0.0,80.527626,79.0911225,46.5439286575,0.0,32.0568,14.4871286575
 04/10  11:00:00,245.006361993,13.6946205454,68.4160763259,0.0,80.527626,79.0911225,46.5669364729,0.0,32.0568,14.5101364729
 04/10  12:00:00,260.847739825,16.9425569102,81.7149555477,0.0,80.527626,79.0911225,46.5879004479,0.0,32.0568,14.5311004479
 04/10  13:00:00,269.09522823,19.9282639061,90.9336849917,0.0,80.527626,75.0917375,33.4714848469,0.0,16.0284,17.4430848469
 04/10  14:00:00,279.203004264,22.3821142132,98.5782935431,0.0,80.527626,75.0917375,27.6182016169,0.0,16.0284,11.5898016169
 04/10  15:00:00,287.84695476,25.0481546967,106.565682562,0.0,80.527626,73.092045,14.8038516363,0.0,3.20568,11.5981716363
 04/10  16:00:00,283.813505041,21.6309916025,106.058314348,0.0,80.527626,73.092045,6.10506042419,0.0136747724153,3.20568,2.88570565178
 04/10  17:00:00,218.764631802,15.5211242031,90.4105570104,0.0,80.527626,29.818365,6.09145496795,0.0,3.20568,2.88577496795
 04/10  18:00:00,206.412927123,13.7323888534,79.8665146868,0.0,80.527626,29.818365,6.09621177286,0.0,3.20568,2.89053177286
 04/10  19:00:00,191.355009459,11.4530024321,63.9657566612,0.0,80.527626,29.818365,8.97257250602,0.0,3.20568,5.76689250602
 04/10  20:00:00,173.753237527,9.72583496616,42.4566095384,0.0,80.527626,29.818365,8.96940524011,0.0,3.20568,5.76372524011
 04/10  21:00:00,55.9278420723,0.0,0.0,0.0,15.863942322,29.242365,6.09744486167,0.0,3.20568,2.89176486167
 04/10  22:00:00,55.7619485006,0.0,0.0,0.0,15.863942322,29.242365,6.09224393124,0.0,3.20568,2.88656393124
 04/10  23:00:00,56.5232100423,0.0,0.0,0.0,15.863942322,29.242365,6.09070676751,0.0,3.20568,2.88502676751
 04/10  24:00:00,55.7979732856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.7624140492,0.0,0.0,0.0,15.863942322,29.242365,6.08877806412,0.0,3.20568,2.88309806412
 04/11  02:00:00,55.7106112311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  03:00:00,55.6911516645,0.0,0.0,0.0,15.863942322,29.242365,6.08878699649,0.0,3.20568,2.88310699649
 04/11  04:00:00,56.8377321943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.604251356,0.0,0.0,0.0,15.863942322,29.242365,6.08879599358,0.0,3.20568,2.88311599358
 04/11  06:00:00,64.5335950294,7.87935567794,0.00468281118754,0.0,15.863942322,29.818365,50.1291744321,46.9034944321,3.20568,0.02
 04/11  07:00:00,120.938331458,7.87935567794,0.54612511396,0.0,80.527626,29.818365,33.0850048993,26.9938143264,3.20568,2.88551057293
 04/11  08:00:00,173.83513753,8.13516943786,7.81099939885,0.0,80.527626,75.0917375,33.767582749,3.94844673537,24.0426,5.77653601365
 04/11  09:00:00,187.265837373,9.22932404714,20.0148091434,0.0,80.527626,75.0917375,35.6297767521,0.0,24.0426,11.5871767521
 04/11  10:00:00,206.052031594,10.4471023419,33.509752384,0.0,80.527626,79.0911225,46.5434807569,0.0,32.0568,14.4866807569
 04/11  11:00:00,224.795910981,12.2473638608,49.7054036036,0.0,80.527626,79.0911225,46.5668504977,0.0,32.0568,14.5100504977
 04/11  12:00:00,242.201534618,15.0929613601,64.9600942936,0.0,80.527626,79.0911225,46.5876474024,0.0,32.0568,14.5308474024
 04/11  13:00:00,256.505985824,18.6059344774,79.6906003512,0.0,80.527626,75.0917375,33.4683194096,0.0,16.0284,17.4399194096
 04/11  14:00:00,269.583105422,21.4020950234,89.9541969557,0.0,80.527626,75.0917375,27.6176376716,0.0,16.0284,11.5892376716
 04/11  15:00:00,279.010119882,24.3135592285,98.4796684596,0.0,80.527626,73.092045,14.8204532559,0.0189235557916,3.20568,11.5958497001
 04/11  16:00:00,274.562854866,20.8274795165,97.6291775436,0.0,80.527626,73.092045,6.10511002806,0.0137466580733,3.20568,2.88568336999
 04/11  17:00:00,214.791508457,15.326135334,86.6403566611,0.0,80.527626,29.818365,6.09127474513,0.0,3.20568,2.88559474513
 04/11  18:00:00,210.276432355,14.0219993963,83.4292601146,0.0,80.527626,29.818365,6.09622876573,0.0,3.20568,2.89054876573
 04/11  19:00:00,198.327517347,11.9092315446,70.7561516269,0.0,80.527626,29.818365,8.9728508244,0.0,3.20568,5.7671708244
 04/11  20:00:00,174.185679852,9.95022826699,42.928972863,0.0,80.527626,29.818365,8.96949556741,0.0,3.20568,5.76381556741
 04/11  21:00:00,55.719104898,0.0,0.0,0.0,15.863942322,29.242365,6.09747276931,0.0,3.20568,2.89179276931
 04/11  22:00:00,55.7503009093,0.0,0.0,0.0,15.863942322,29.242365,6.09237481043,0.0,3.20568,2.88669481043
 04/11  23:00:00,56.4746337487,0.0,0.0,0.0,15.863942322,29.242365,6.09067834859,0.0,3.20568,2.88499834859
 04/11  24:00:00,55.748030308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.7431597668,0.0,0.0,0.0,15.863942322,29.242365,6.08870417343,0.0,3.20568,2.88302417343
 04/12  02:00:00,55.7351268336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.691523238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.8844837426,0.0,0.0,0.0,15.863942322,29.242365,6.08870300973,0.0,3.20568,2.88302300973
 04/12  05:00:00,55.8609444326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,65.4440005279,7.87935567794,1.25679104124,0.0,15.863942322,29.818365,46.4932155117,40.4045136112,3.20568,2.88302190049
 04/12  07:00:00,122.79223026,7.87935567794,2.38332194288,0.0,80.527626,29.818365,28.3178969474,22.2267301612,3.20568,2.88548678614
 04/12  08:00:00,174.088053492,8.09207711781,8.10551996182,0.0,80.527626,75.0917375,32.6145613292,2.79545901412,24.0426,5.77650231512
 04/12  09:00:00,191.405926822,9.20537598345,24.1642079228,0.0,80.527626,75.0917375,35.6298811922,0.0,24.0426,11.5872811922
 04/12  10:00:00,221.843074598,10.650377528,49.042886692,0.0,80.527626,79.0911225,43.6497820307,0.0,32.0568,11.5929820307
 04/12  11:00:00,249.813534615,12.8691932308,74.0171308227,0.0,80.527626,79.0911225,46.5660012735,0.0,32.0568,14.5092012735
 04/12  12:00:00,265.578542852,15.9780784846,87.3856287923,0.0,80.527626,79.0911225,49.484224226,0.0,32.0568,17.427424226
 04/12  13:00:00,276.499514263,19.4571680338,98.7823173534,0.0,80.527626,75.0917375,30.5684101039,0.0,16.0284,14.5400101039
 04/12  14:00:00,290.614915347,22.3942215341,109.945013755,0.0,80.527626,75.0917375,27.6159643848,0.0,16.0284,11.5875643848
 04/12  15:00:00,301.828987576,25.682567341,119.869302778,0.0,80.527626,73.092045,17.6965552733,0.0,3.20568,14.4908752733
 04/12  16:00:00,299.199863411,22.7955418432,120.240628731,0.0,80.527626,73.092045,6.10470622622,0.0133813760933,3.20568,2.88564485013
 04/12  17:00:00,233.715019786,16.6864336898,104.15558357,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/12  18:00:00,225.278903301,15.0672600401,97.346467486,0.0,80.527626,29.818365,8.96631482727,0.0,3.20568,5.76063482727
 04/12  19:00:00,210.841542805,12.7337650262,83.5267372037,0.0,80.527626,29.818365,6.0989205158,0.0,3.20568,2.8932405158
 04/12  20:00:00,194.380684005,10.6522639347,62.0828312328,0.0,80.527626,29.818365,8.969347796,0.0,3.20568,5.763667796
 04/12  21:00:00,55.9736212244,0.0,0.0,0.0,15.863942322,29.242365,8.96951305446,0.0,3.20568,5.76383305446
 04/12  22:00:00,55.7884845901,0.0,0.0,0.0,15.863942322,29.242365,6.09224140206,0.0,3.20568,2.88656140206
 04/12  23:00:00,56.5002958355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  24:00:00,55.7704790694,0.0,0.0,0.0,15.863942322,29.242365,6.08869230489,0.0,3.20568,2.88301230489
 04/13  01:00:00,55.7479303504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.726363539,0.0,0.0,0.0,15.863942322,29.242365,6.08867769183,0.0,3.20568,2.88299769183
 04/13  03:00:00,55.7254709995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  04:00:00,55.9584337575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.8926241075,0.0,0.0,0.0,15.863942322,29.242365,6.08866635677,0.0,3.20568,2.88298635677
 04/13  06:00:00,64.4954866649,7.87935567794,0.318860609571,0.0,15.863942322,29.818365,42.3421984971,39.1165184971,3.20568,0.02
 04/13  07:00:00,123.112917447,7.87935567794,2.70105040868,0.0,80.527626,29.818365,25.6665867745,19.5752137024,3.20568,2.88569307209
 04/13  08:00:00,176.94932187,8.28761543321,10.7478844515,0.0,80.527626,75.0917375,30.8138623014,0.995045689493,24.0426,5.77621661189
 04/13  09:00:00,191.744304423,9.4922867321,24.2104664735,0.0,80.527626,75.0917375,35.6302605696,0.0,24.0426,11.5876605696
 04/13  10:00:00,218.249385673,10.9065076506,45.2084221788,0.0,80.527626,79.0911225,46.5414489113,0.0,32.0568,14.4846489113
 04/13  11:00:00,246.121333723,13.3310864324,69.8781263339,0.0,80.527626,79.0911225,46.5637216415,0.0,32.0568,14.5069216415
 04/13  12:00:00,274.654136707,17.204037769,95.2231349173,0.0,80.527626,79.0911225,46.5846393817,0.0,32.0568,14.5278393817
 04/13  13:00:00,291.228744619,20.7727187448,112.175030675,0.0,80.527626,75.0917375,33.4649205705,0.0,16.0284,17.4365205705
 04/13  14:00:00,304.120525358,23.8071638462,122.02303354,0.0,80.527626,75.0917375,27.6153289622,0.0,16.0284,11.5869289622
 04/13  15:00:00,315.928626119,27.1068340287,132.537953564,0.0,80.527626,73.092045,14.8021606407,0.0,3.20568,11.5964806407
 04/13  16:00:00,313.08378228,24.3081238509,132.59535944,0.0,80.527626,73.092045,6.10374422071,0.0123773873383,3.20568,2.88568683338
 04/13  17:00:00,252.312805168,18.4461294807,120.965143449,0.0,80.527626,29.818365,6.09065990067,0.0,3.20568,2.88497990067
 04/13  18:00:00,246.445984832,16.7892724052,116.754315455,0.0,80.527626,29.818365,6.09569400371,0.0,3.20568,2.89001400371
 04/13  19:00:00,229.744464466,14.1283718112,100.988458534,0.0,80.527626,29.818365,8.97232266795,0.0,3.20568,5.76664266795
 04/13  20:00:00,206.573442456,11.5612661959,73.3310626547,0.0,80.527626,29.818365,6.09720370128,0.0,3.20568,2.89152370128
 04/13  21:00:00,56.0398403876,0.0,0.0,0.0,15.863942322,29.242365,8.96941604582,0.0,3.20568,5.76373604582
 04/13  22:00:00,55.8703932619,0.0,0.0,0.0,15.863942322,29.242365,6.09242690853,0.0,3.20568,2.88674690853
 04/13  23:00:00,56.5745801285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  24:00:00,55.8148117336,0.0,0.0,0.0,15.863942322,29.242365,6.08874130741,0.0,3.20568,2.88306130741
 04/14  01:00:00,55.7996930291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.7896894241,0.0,0.0,0.0,15.863942322,29.242365,6.08871857815,0.0,3.20568,2.88303857815
 04/14  03:00:00,55.7661930078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.9473034963,0.0,0.0,0.0,15.863942322,29.242365,6.0886969323,0.0,3.20568,2.8830169323
 04/14  05:00:00,56.6908191357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,67.8131199664,7.87935567794,3.2325560344,0.0,15.863942322,29.818365,25.9454080938,22.7197280938,3.20568,0.02
 04/14  07:00:00,126.870683531,7.87935567794,6.42074196597,0.0,80.527626,29.818365,12.9359531774,6.84466678829,3.20568,2.88560638914
 04/14  08:00:00,184.109139286,8.80543324517,17.3411532099,0.0,80.527626,75.0917375,32.708443509,0.0116328577613,24.0426,8.6542106512
 04/14  09:00:00,203.253357375,10.1329939518,35.0251092008,0.0,80.527626,75.0917375,35.6267055226,0.0,24.0426,11.5841055226
 04/14  10:00:00,222.122741029,11.5161826348,48.4615749923,0.0,80.527626,79.0911225,43.6487867226,0.0,32.0568,11.5919867226
 04/14  11:00:00,239.457742082,13.7939928721,62.7804272651,0.0,80.527626,79.0911225,46.5625169599,0.0,32.0568,14.5057169599
 04/14  12:00:00,254.843688788,17.0438277132,75.6225910722,0.0,80.527626,79.0911225,46.581769785,0.0,32.0568,14.524969785
 04/14  13:00:00,261.358588339,20.0275159373,83.1096709694,0.0,80.527626,75.0917375,33.4647413264,0.0,16.0284,17.4363413264
 04/14  14:00:00,269.467561195,22.3270223296,88.9116176615,0.0,80.527626,75.0917375,27.6152832373,0.0,16.0284,11.5868832373
 04/14  15:00:00,281.808168602,25.0275729952,100.536181103,0.0,80.527626,73.092045,14.8018266811,0.0,3.20568,11.5961466811
 04/14  16:00:00,274.744938207,21.2613879523,97.3608810891,0.0,80.527626,73.092045,6.10535868752,0.0142376567316,3.20568,2.88544103079
 04/14  17:00:00,202.676154342,14.9530348382,74.9076247762,0.0,80.527626,29.818365,6.09114786914,0.0,3.20568,2.88546786914
 04/14  18:00:00,182.224063659,12.7510725994,56.7065356004,0.0,80.527626,29.818365,6.09569111436,0.0,3.20568,2.89001111436
 04/14  19:00:00,163.344928488,10.5998567053,38.6037383309,0.0,80.527626,29.818365,8.97224347961,0.0,3.20568,5.76656347961
 04/14  20:00:00,156.946162638,9.16801682928,26.5261689219,0.0,80.527626,29.818365,6.09715511938,0.0,3.20568,2.89147511938
 04/14  21:00:00,55.6992614349,0.0,0.0,0.0,15.863942322,29.242365,8.9692785938,0.0,3.20568,5.7635985938
 04/14  22:00:00,55.7307380492,0.0,0.0,0.0,15.863942322,29.242365,6.09236933123,0.0,3.20568,2.88668933123
 04/14  23:00:00,56.4649914259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  24:00:00,55.7362989531,0.0,0.0,0.0,15.863942322,29.242365,6.08869321587,0.0,3.20568,2.88301321587
 04/15  01:00:00,55.725953996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.6999302328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.6782571346,0.0,0.0,0.0,15.863942322,29.242365,6.087656626,0.0,3.20568,2.881976626
 04/15  04:00:00,55.8798130448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.8297467895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,55.8273441009,0.0,0.0,0.0,15.863942322,29.242365,6.08768957144,0.0,3.20568,2.88200957144
 04/15  07:00:00,47.2042244625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.2451053859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.3124240052,0.0,0.0,0.0,15.863942322,29.242365,6.0887413945,0.0,3.20568,2.8830613945
 04/15  10:00:00,47.3440727502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.0422663416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  12:00:00,47.3683283938,0.0,0.0,0.0,15.863942322,29.242365,6.08870951737,0.0,3.20568,2.88302951737
 04/15  13:00:00,47.4190376515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,56.2842971516,1.13172330247,7.71946363691,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,59.0089342459,1.39268829925,10.1728904568,0.0,15.863942322,29.242365,6.08770483022,0.0,3.20568,2.88202483022
 04/15  16:00:00,62.1917601559,1.72444805105,13.0163887645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,60.4845747273,1.52547275858,11.5425839297,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,67.4220727066,2.36680663508,17.6560115119,0.0,15.863942322,29.242365,6.08770895796,0.0,3.20568,2.88202895796
 04/15  19:00:00,57.6459136634,1.04007066259,7.50998656633,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,56.1856694516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.9895218697,0.0,0.0,0.0,15.863942322,29.242365,6.08762929295,0.0,3.20568,2.88194929295
 04/15  22:00:00,55.7722342546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.408515018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.6922122915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  01:00:00,55.667410114,0.0,0.0,0.0,15.863942322,29.242365,6.08765722136,0.0,3.20568,2.88197722136
 04/16  02:00:00,55.6433812081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.6197670625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.8350371498,0.0,0.0,0.0,15.863942322,29.242365,6.08768131811,0.0,3.20568,2.88200131811
 04/16  05:00:00,55.8101613579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  06:00:00,55.8086520479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.204485822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.2702832011,0.0,0.0,0.0,15.863942322,29.242365,6.08867575878,0.0,3.20568,2.88299575878
 04/16  09:00:00,47.3402773513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
