Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  10:00:00,47.3834580109,0.0,0.0,0.0,15.863942322,29.242365,6.08863363308,0.0,3.20568,2.88295363308
 04/16  11:00:00,48.1137513093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.4501145638,0.0,0.0,0.0,15.863942322,29.242365,6.08859155099,0.0,3.20568,2.88291155099
 04/16  13:00:00,47.4993748143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,61.0960710167,1.31107150453,12.262314225,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,68.5110535634,1.9849363566,18.9866820475,0.0,15.863942322,29.242365,6.08769465021,0.0,3.20568,2.88201465021
 04/16  16:00:00,68.980474162,1.94233129682,19.4821058099,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,75.0737714127,2.47399538337,25.0645920282,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,70.4792906958,2.09897454102,20.8727106941,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  19:00:00,69.1149822152,1.90387838291,17.9961804781,0.0,15.863942322,29.242365,6.08769507328,0.0,3.20568,2.88201507328
 04/16  20:00:00,56.2848240047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,56.0703207424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  22:00:00,55.8577369634,0.0,0.0,0.0,15.863942322,29.242365,6.0876507673,0.0,3.20568,2.8819707673
 04/16  23:00:00,56.516640011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  24:00:00,55.7830388728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.7406753101,0.0,0.0,0.0,15.863942322,29.242365,6.08861696405,0.0,3.20568,2.88293696405
 04/17  02:00:00,55.717672963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.6946275468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  04:00:00,55.9064351814,0.0,0.0,0.0,15.863942322,29.242365,6.0885059686,0.0,3.20568,2.8828259686
 04/17  05:00:00,55.8758069306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,67.4648210329,7.87935567794,3.26226275103,0.0,15.863942322,29.818365,34.4123173776,28.3236450006,3.20568,2.88299237697
 04/17  07:00:00,122.542826747,7.87935567794,2.13226811574,0.0,80.527626,29.818365,23.0061392789,19.7804592789,3.20568,0.02
 04/17  08:00:00,174.180266732,8.26989538995,8.02146848265,0.0,80.527626,75.0917375,36.2004288083,3.504461428,24.0426,8.65336738034
 04/17  09:00:00,188.10046875,9.43452347074,20.6443520922,0.0,80.527626,75.0917375,35.6269101302,0.0,24.0426,11.5843101302
 04/17  10:00:00,211.989574032,10.6918321441,39.178087509,0.0,80.527626,79.0911225,43.6465105843,0.0,32.0568,11.5897105843
 04/17  11:00:00,241.686401351,12.8105438128,65.9678468158,0.0,80.527626,79.0911225,46.5603062007,0.0,32.0568,14.5035062007
 04/17  12:00:00,263.31503863,15.9001540867,85.2068703555,0.0,80.527626,79.0911225,46.5783636177,0.0,32.0568,14.5215636177
 04/17  13:00:00,277.743977715,19.5528477099,99.9333521123,0.0,80.527626,75.0917375,30.5585491212,0.0,16.0284,14.5301491212
 04/17  14:00:00,292.388625691,22.4751382755,111.638600183,0.0,80.527626,75.0917375,27.6129720161,0.0,16.0284,11.5845720161
 04/17  15:00:00,302.256802304,25.2431366209,120.744279975,0.0,80.527626,73.092045,17.6911477786,0.0,3.20568,14.4854677786
 04/17  16:00:00,296.166498119,21.1635931828,118.842343067,0.0,80.527626,73.092045,3.23925694235,0.0135769423457,3.20568,0.02
 04/17  17:00:00,235.769225754,15.7086658848,107.180829763,0.0,80.527626,29.818365,6.09116142502,0.0,3.20568,2.88548142502
 04/17  18:00:00,226.352634285,14.3646529325,99.1178782039,0.0,80.527626,29.818365,8.96548817857,0.0,3.20568,5.75980817857
 04/17  19:00:00,209.852689927,12.2563477019,83.0181723358,0.0,80.527626,29.818365,6.09873942057,0.0,3.20568,2.89305942057
 04/17  20:00:00,193.536824601,10.3104744309,61.5840267648,0.0,80.527626,29.818365,8.96814260259,0.0,3.20568,5.76246260259
 04/17  21:00:00,55.9871213136,0.0,0.0,0.0,15.863942322,29.242365,6.0969851325,0.0,3.20568,2.8913051325
 04/17  22:00:00,55.8199948009,0.0,0.0,0.0,15.863942322,29.242365,6.09223930961,0.0,3.20568,2.88655930961
 04/17  23:00:00,56.5670186904,0.0,0.0,0.0,15.863942322,29.242365,6.09060622999,0.0,3.20568,2.88492622999
 04/17  24:00:00,55.8361275185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.827483051,0.0,0.0,0.0,15.863942322,29.242365,6.08857712181,0.0,3.20568,2.88289712181
 04/18  02:00:00,55.8056278915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.7703192132,0.0,0.0,0.0,15.863942322,29.242365,6.08867399879,0.0,3.20568,2.88299399879
 04/18  04:00:00,56.9689336832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.7654724218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  06:00:00,74.7766715513,7.87935567794,11.5216332752,0.0,15.863942322,29.818365,13.1107816526,7.02208964874,3.20568,2.8830120039
 04/18  07:00:00,132.182286968,7.87935567794,11.666354616,0.0,80.527626,29.818365,7.59351815382,1.50243344126,3.20568,2.88540471257
 04/18  08:00:00,179.848438539,8.78498073361,13.1254202862,0.0,80.527626,75.0917375,30.0333096893,0.21552364367,24.0426,5.77518604567
 04/18  09:00:00,181.334768549,9.59736834159,13.7771910355,0.0,80.527626,75.0917375,36.2001558658,0.577354929673,24.0426,11.5802009362
 04/18  10:00:00,189.945225884,10.3205706053,17.6371276412,0.0,80.527626,79.0911225,43.6446450214,0.0,32.0568,11.5878450214
 04/18  11:00:00,197.923170974,11.5983744553,23.5796037719,0.0,80.527626,79.0911225,46.5597077847,0.0,32.0568,14.5029077847
 04/18  12:00:00,208.343218522,13.3199323659,32.9615013307,0.0,80.527626,79.0911225,46.578164251,0.0,32.0568,14.521364251
 04/18  13:00:00,212.266065104,15.5552119194,38.6146341347,0.0,80.527626,75.0917375,30.5727995387,0.0141692320791,16.0284,14.5302303066
 04/18  14:00:00,222.16527335,17.9708105591,46.0897832086,0.0,80.527626,75.0917375,27.6125161151,0.0,16.0284,11.5841161151
 04/18  15:00:00,232.667531731,20.4414464841,56.1288397521,0.0,80.527626,73.092045,17.7093568655,0.0191220874264,3.20568,14.484554778
 04/18  16:00:00,223.64545463,15.5743719178,52.0847864741,0.0,80.527626,73.092045,3.23930692285,0.0136269228473,3.20568,0.02
 04/18  17:00:00,168.092426081,11.9500387358,43.4386331231,0.0,80.527626,29.818365,6.09110432548,0.0,3.20568,2.88542432548
 04/18  18:00:00,164.724962104,11.1312993505,40.8898968389,0.0,80.527626,29.818365,8.96528609173,0.0,3.20568,5.75960609173
 04/18  19:00:00,154.691122804,9.83133392757,30.7483568658,0.0,80.527626,29.818365,6.09859990961,0.0,3.20568,2.89291990961
 04/18  20:00:00,149.422707141,8.72234359026,19.4903553412,0.0,80.527626,29.818365,9.00221824366,0.0332008391251,3.20568,5.76333740453
 04/18  21:00:00,55.662559545,0.0,0.0,0.0,15.863942322,29.242365,6.09681829178,0.0,3.20568,2.89113829178
 04/18  22:00:00,55.703763467,0.0,0.0,0.0,15.863942322,29.242365,6.09208664819,0.0,3.20568,2.88640664819
 04/18  23:00:00,56.4394210905,0.0,0.0,0.0,15.863942322,29.242365,6.09071117238,0.0,3.20568,2.88503117238
 04/18  24:00:00,55.7091874838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.6989063249,0.0,0.0,0.0,15.863942322,29.242365,6.08858205147,0.0,3.20568,2.88290205147
 04/19  02:00:00,55.6824239653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  03:00:00,55.6593353675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.8618005602,0.0,0.0,0.0,15.863942322,29.242365,6.08866781761,0.0,3.20568,2.88298781761
 04/19  05:00:00,55.8205072397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  06:00:00,62.759667962,7.87935567794,0.00381958964419,0.0,15.863942322,29.818365,92.8010195146,86.7124248508,3.20568,2.88291466375
 04/19  07:00:00,120.733635638,7.87935567794,0.339093068168,0.0,80.527626,29.818365,39.8041110989,36.5784310989,3.20568,0.02
 04/19  08:00:00,168.547554761,8.00431743711,2.69768005838,0.0,80.527626,75.0917375,44.1108752137,11.4159808369,24.0426,8.65229437684
 04/19  09:00:00,176.19667315,8.63276546604,9.62791131227,0.0,80.527626,75.0917375,38.6739168348,3.0479343982,24.0426,11.5833824366
 04/19  10:00:00,188.946201648,9.67701356889,17.2711024011,0.0,80.527626,79.0911225,43.6450823004,0.0,32.0568,11.5882823004
 04/19  11:00:00,198.40808058,10.7694746945,24.878849995,0.0,80.527626,79.0911225,46.5591712848,0.0,32.0568,14.5023712848
 04/19  12:00:00,211.683631377,12.5640218829,37.0429852098,0.0,80.527626,79.0911225,46.5768071565,0.0,32.0568,14.5200071565
 04/19  13:00:00,220.574196926,15.0186851425,47.4308610279,0.0,80.527626,75.0917375,30.5723160034,0.0132422686943,16.0284,14.5306737347
 04/19  14:00:00,231.465194039,17.8285691625,55.5045739529,0.0,80.527626,75.0917375,27.6128075026,0.0,16.0284,11.5844075026
 04/19  15:00:00,240.468971415,20.5618630263,63.7909726113,0.0,80.527626,73.092045,14.814978007,0.0189295519058,3.20568,11.5903684551
 04/19  16:00:00,230.904915419,15.844949338,59.0510059539,0.0,80.527626,73.092045,6.10452604766,0.0134817160482,3.20568,2.88536433161
 04/19  17:00:00,175.194751436,12.2206083394,50.2468532124,0.0,80.527626,29.818365,6.09101198665,0.0,3.20568,2.88533198665
 04/19  18:00:00,172.154648621,11.4929934892,47.9348760465,0.0,80.527626,29.818365,6.09542384391,0.0,3.20568,2.88974384391
 04/19  19:00:00,164.783089538,10.2380435595,40.1222782647,0.0,80.527626,29.818365,8.97103301148,0.0,3.20568,5.76535301148
 04/19  20:00:00,156.060402658,9.00898464356,25.5541022418,0.0,80.527626,29.818365,6.09716491568,0.0,3.20568,2.89148491568
 04/19  21:00:00,55.8561823065,0.0,0.0,0.0,15.863942322,29.242365,8.96886142379,0.0,3.20568,5.76318142379
 04/19  22:00:00,55.6973057161,0.0,0.0,0.0,15.863942322,29.242365,6.09199888405,0.0,3.20568,2.88631888405
 04/19  23:00:00,56.4301558814,0.0,0.0,0.0,15.863942322,29.242365,6.09047027546,0.0,3.20568,2.88479027546
 04/19  24:00:00,55.6819826347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  01:00:00,55.6571649549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.6467066255,0.0,0.0,0.0,15.863942322,29.242365,6.08861755884,0.0,3.20568,2.88293755884
 04/20  03:00:00,55.6282140495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,55.8117660158,0.0,0.0,0.0,15.863942322,29.242365,6.08853405416,0.0,3.20568,2.88285405416
 04/20  05:00:00,55.7782172673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,62.8270242763,7.87935567794,0.00322947135175,0.0,15.863942322,29.818365,180.445360738,177.219680738,3.20568,0.02
 04/20  07:00:00,120.393865765,7.87935567794,0.00128603654535,0.0,80.527626,29.818365,73.08091468,66.9898015298,3.20568,2.88543315021
 04/20  08:00:00,169.677144314,7.94969744572,3.88180080529,0.0,80.527626,75.0917375,39.6229093148,9.80518449031,24.0426,5.7751248245
 04/20  09:00:00,179.593549805,8.37822226452,13.253560635,0.0,80.527626,75.0917375,36.0557603054,0.430665243247,24.0426,11.5824950621
 04/20  10:00:00,196.415635358,9.38083999629,24.9900139885,0.0,80.527626,79.0911225,43.6436599868,0.0,32.0568,11.5868599868
 04/20  11:00:00,211.827135878,10.5349421884,38.4838149295,0.0,80.527626,79.0911225,46.557990277,0.0,32.0568,14.501190277
 04/20  12:00:00,231.698702097,12.0332474119,57.5207807283,0.0,80.527626,79.0911225,46.574207196,0.0,32.0568,14.517407196
 04/20  13:00:00,248.290302644,14.3180122421,75.7500634688,0.0,80.527626,75.0917375,33.4574090032,0.0,16.0284,17.4290090032
 04/20  14:00:00,270.164487409,18.1629040403,93.7526226111,0.0,80.527626,75.0917375,27.6109389706,0.000462509437072,16.0284,11.5820764612
 04/20  15:00:00,278.727328968,19.5192580675,102.963883475,0.0,80.527626,73.092045,14.8156652378,0.0186359682203,3.20568,11.5913492696
 04/20  16:00:00,262.514474963,14.346310784,92.0418085062,0.0,80.527626,73.092045,6.10499698422,0.0138199975025,3.20568,2.88549698671
 04/20  17:00:00,204.878942722,11.144326522,80.8911799272,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/20  18:00:00,198.997851081,10.2974439947,75.8583844976,0.0,80.527626,29.818365,8.9653099015,0.0,3.20568,5.7596299015
 04/20  19:00:00,187.174648483,9.50995891672,63.1159798035,0.0,80.527626,29.818365,6.09814118834,0.0,3.20568,2.89246118834
 04/20  20:00:00,180.38461405,8.96903004064,49.7881474388,0.0,80.527626,29.818365,8.96819152378,0.0,3.20568,5.76251152378
 04/20  21:00:00,55.972565313,0.0,0.0,0.0,15.863942322,29.242365,6.09695305716,0.0,3.20568,2.89127305716
 04/20  22:00:00,55.7906509741,0.0,0.0,0.0,15.863942322,29.242365,6.09192289741,0.0,3.20568,2.88624289741
 04/20  23:00:00,56.5163161102,0.0,0.0,0.0,15.863942322,29.242365,6.09061317661,0.0,3.20568,2.88493317661
 04/20  24:00:00,55.7899518566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  01:00:00,55.7778083658,0.0,0.0,0.0,15.863942322,29.242365,6.08858618399,0.0,3.20568,2.88290618399
 04/21  02:00:00,55.7646053109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  03:00:00,55.7571652587,0.0,0.0,0.0,15.863942322,29.242365,6.08864969992,0.0,3.20568,2.88296969992
 04/21  04:00:00,56.9936246292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.7862480255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  06:00:00,74.243770792,7.87935567794,10.9862453536,0.0,15.863942322,29.818365,12.3601296213,6.27149409795,3.20568,2.8829555234
 04/21  07:00:00,133.110393854,7.87935567794,12.60024359,0.0,80.527626,29.818365,8.16311250015,2.0721614379,3.20568,2.88527106225
 04/21  08:00:00,182.946614822,8.42863861676,16.5467658831,0.0,80.527626,75.0917375,29.8267128588,0.00975006728607,24.0426,5.7743627915
 04/21  09:00:00,188.843086476,9.14582163064,21.6706830765,0.0,80.527626,75.0917375,35.6228757475,0.0,24.0426,11.5802757475
 04/21  10:00:00,201.296143932,9.72008994609,29.5000672856,0.0,80.527626,79.0911225,43.6431955848,0.0,32.0568,11.5863955848
 04/21  11:00:00,219.827313883,10.9450604296,46.0327106819,0.0,80.527626,79.0911225,43.6595939225,0.0,32.0568,11.6027939225
 04/21  12:00:00,239.007496904,13.4799830235,63.3574433048,0.0,80.527626,79.0911225,49.4730173059,0.0,32.0568,17.4162173059
 04/21  13:00:00,253.313924789,16.5683100201,78.5149881029,0.0,80.527626,75.0917375,30.5570822119,0.0,16.0284,14.5286822119
 04/21  14:00:00,278.504867909,20.4858707639,99.7564956817,0.0,80.527626,75.0917375,27.6089211411,0.0,16.0284,11.5805211411
 04/21  15:00:00,294.048965932,23.7086943331,114.075852931,0.0,80.527626,73.092045,14.7949856846,0.0,3.20568,11.5893056846
 04/21  16:00:00,288.147411301,19.2527286927,112.741836047,0.0,80.527626,73.092045,6.13776226373,0.0467126479103,3.20568,2.88536961582
 04/21  17:00:00,222.98554,14.48866822,95.6402028457,0.0,80.527626,29.818365,6.09099355334,0.0,3.20568,2.88531355334
 04/21  18:00:00,200.198716855,12.6770731125,74.7117058014,0.0,80.527626,29.818365,6.09548804438,0.0,3.20568,2.88980804438
 04/21  19:00:00,174.775771496,10.3438465978,50.2498867975,0.0,80.527626,29.818365,8.97095708376,0.0,3.20568,5.76527708376
 04/21  20:00:00,162.999932886,9.13513062443,32.5867612467,0.0,80.527626,29.818365,6.09670547124,0.0,3.20568,2.89102547124
 04/21  21:00:00,55.7148985599,0.0,0.0,0.0,15.863942322,29.242365,8.96802614624,0.0,3.20568,5.76234614624
 04/21  22:00:00,55.736542328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  23:00:00,56.4650304077,0.0,0.0,0.0,15.863942322,29.242365,6.09043687957,0.0,3.20568,2.88475687957
 04/21  24:00:00,55.7345819848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  01:00:00,55.723804816,0.0,0.0,0.0,15.863942322,29.242365,6.08761117974,0.0,3.20568,2.88193117974
 04/22  02:00:00,55.7144859599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.7060596689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,55.9063423918,0.0,0.0,0.0,15.863942322,29.242365,6.08757963848,0.0,3.20568,2.88189963848
 04/22  05:00:00,55.8512323922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  06:00:00,54.4180975066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.2226816149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.27034146,0.0,0.0,0.0,15.863942322,29.242365,6.0875055423,0.0,3.20568,2.8818255423
 04/22  09:00:00,47.3348682656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  10:00:00,47.3505308466,0.0,0.0,0.0,15.863942322,29.242365,6.08861624252,0.0,3.20568,2.88293624252
 04/22  11:00:00,48.0470541101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.3816983737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  13:00:00,47.4255183464,0.0,0.0,0.0,15.863942322,29.242365,6.08757636797,0.0,3.20568,2.88189636797
 04/22  14:00:00,52.12429076,0.548162897199,4.13387482052,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,58.1878263145,1.20961359509,9.51897324253,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,61.6601350984,1.56839674168,12.6249782004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,61.7382546853,1.5627455029,12.7482881425,0.0,15.863942322,29.242365,6.0876515016,0.0,3.20568,2.8819715016
 04/22  18:00:00,67.9021079971,2.2784661485,18.2053409861,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,51.5191761297,0.2740814486,2.13281855822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,56.2021161874,0.0,0.0,0.0,15.863942322,29.242365,6.08761771252,0.0,3.20568,2.88193771252
 04/22  21:00:00,55.9931905344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.7684660771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.4276348288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.719892869,0.0,0.0,0.0,15.863942322,29.242365,6.08758438313,0.0,3.20568,2.88190438313
 04/23  01:00:00,55.6871883635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.6657423524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.6576554969,0.0,0.0,0.0,15.863942322,29.242365,6.08754232232,0.0,3.20568,2.88186232232
 04/23  04:00:00,55.8715759771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.841676852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,54.4073719045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.2183276509,0.0,0.0,0.0,15.863942322,29.242365,6.08760811093,0.0,3.20568,2.88192811093
 04/23  08:00:00,47.2884472701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  09:00:00,47.3729350434,0.0,0.0,0.0,15.863942322,29.242365,6.08855292592,0.0,3.20568,2.88287292592
 04/23  10:00:00,47.4141063125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,48.1105969258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  12:00:00,47.4486324185,0.0,0.0,0.0,15.863942322,29.242365,6.08859426675,0.0,3.20568,2.88291426675
 04/23  13:00:00,47.4906410572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,58.4085606525,1.12628280436,9.77488921228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  15:00:00,68.6941082835,2.15177165438,19.0180694147,0.0,15.863942322,29.242365,6.08764042876,0.0,3.20568,2.88196042876
 04/23  16:00:00,66.5026306048,1.88064097392,17.0900591142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  17:00:00,71.45584522,2.37855589025,21.5505309364,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,68.3269205855,2.07119136873,18.7653342688,0.0,15.863942322,29.242365,6.08764066695,0.0,3.20568,2.88196066695
 04/23  19:00:00,65.0762813923,1.6050884568,14.259828076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,57.3794168376,0.11594504987,0.973599099194,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,56.0748196676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.8444413879,0.0,0.0,0.0,15.863942322,29.242365,6.08764033476,0.0,3.20568,2.88196033476
 04/23  23:00:00,56.5019863355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.7880115309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.7410086274,0.0,0.0,0.0,15.863942322,29.242365,6.08850939186,0.0,3.20568,2.88282939186
 04/24  02:00:00,55.6961689322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.6745692849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,55.9101811915,0.0,0.0,0.0,15.863942322,29.242365,6.08853963207,0.0,3.20568,2.88285963207
 04/24  05:00:00,55.8834510034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,65.0414071973,7.87935567794,2.27519442172,0.0,15.863942322,29.818365,35.5219076824,29.4333378372,3.20568,2.8828898452
 04/24  07:00:00,124.241258441,7.87935567794,3.81422383642,0.0,80.527626,29.818365,17.1648591336,13.9391791336,3.20568,0.02
 04/24  08:00:00,177.685330737,8.39207751699,11.3712600228,0.0,80.527626,75.0917375,33.3449629427,0.651190758519,24.0426,8.65117218422
 04/24  09:00:00,192.347259693,9.61013658387,24.6853836908,0.0,80.527626,75.0917375,32.7310921295,0.0,24.0426,8.68849212955
 04/24  10:00:00,217.097401187,10.8844135998,44.0706019183,0.0,80.527626,79.0911225,43.6414360617,0.0,32.0568,11.5846360617
 04/24  11:00:00,240.585975843,13.0276413151,64.6555721617,0.0,80.527626,79.0911225,46.553422249,0.0,32.0568,14.496622249
 04/24  12:00:00,260.133238852,16.2695627758,81.6557494579,0.0,80.527626,79.0911225,46.5697992567,0.0,32.0568,14.5129992567
 04/24  13:00:00,276.901819213,20.1723169705,98.4641126542,0.0,80.527626,75.0917375,30.550732549,0.0,16.0284,14.522332549
 04/24  14:00:00,292.27661426,23.4346292293,110.565088925,0.0,80.527626,75.0917375,27.6072800368,0.0,16.0284,11.5788800368
 04/24  15:00:00,303.185207289,26.5445105444,120.355916274,0.0,80.527626,73.092045,14.7923993097,0.0,3.20568,11.5867193097
 04/24  16:00:00,299.06131722,22.8598346877,120.034113189,0.0,80.527626,73.092045,6.10393162125,0.0128706818623,3.20568,2.88538093939
 04/24  17:00:00,239.269034534,17.182621554,109.201634838,0.0,80.527626,29.818365,6.09096582797,0.0,3.20568,2.88528582797
 04/24  18:00:00,235.335966841,15.9552088409,106.495684667,0.0,80.527626,29.818365,6.095400769,0.0,3.20568,2.889720769
 04/24  19:00:00,218.484830075,13.0675484444,90.8120674519,0.0,80.527626,29.818365,8.97090844651,0.0,3.20568,5.76522844651
 04/24  20:00:00,198.273557187,11.0170679009,65.5986438917,0.0,80.527626,29.818365,6.09696952419,0.0,3.20568,2.89128952419
 04/24  21:00:00,55.9888586321,0.0,0.0,0.0,15.863942322,29.242365,8.96814624602,0.0,3.20568,5.76246624602
 04/24  22:00:00,55.7917347591,0.0,0.0,0.0,15.863942322,29.242365,6.09184829192,0.0,3.20568,2.88616829192
 04/24  23:00:00,56.5010395877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  24:00:00,55.7748923103,0.0,0.0,0.0,15.863942322,29.242365,6.08856324146,0.0,3.20568,2.88288324146
 04/25  01:00:00,55.7606052344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  02:00:00,55.7448326134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.7264155365,0.0,0.0,0.0,15.863942322,29.242365,6.08857804813,0.0,3.20568,2.88289804813
 04/25  04:00:00,56.8606142215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  05:00:00,56.6492597751,0.0,0.0,0.0,15.863942322,29.242365,6.08859709929,0.0,3.20568,2.88291709929
 04/25  06:00:00,66.2710123513,7.87935567794,3.12309526938,0.0,15.863942322,29.818365,29.6179554912,26.3922754912,3.20568,0.02
 04/25  07:00:00,127.012218331,7.87935567794,6.5606882079,0.0,80.527626,29.818365,13.9681368638,7.87733406754,3.20568,2.88512279629
 04/25  08:00:00,183.309522898,8.58500541569,16.7558709037,0.0,80.527626,75.0917375,29.8283521316,0.0116875611868,24.0426,5.77406457038
 04/25  09:00:00,201.763064013,9.86375184195,33.8007566773,0.0,80.527626,75.0917375,35.6181691584,0.0,24.0426,11.5755691584
 04/25  10:00:00,229.248172766,11.2988589368,55.7702980496,0.0,80.527626,79.0911225,43.640404061,0.0,32.0568,11.583604061
 04/25  11:00:00,259.5858516,13.9064354173,82.7333735598,0.0,80.527626,79.0911225,43.6555514753,0.0,32.0568,11.5987514753
 04/25  12:00:00,285.455753549,17.8208914633,105.384449385,0.0,80.527626,79.0911225,46.5696554057,0.0,32.0568,14.5128554057
 04/25  13:00:00,305.256277998,22.0060425195,124.940523926,0.0,80.527626,75.0917375,33.4493741456,0.0,16.0284,17.4209741456
 04/25  14:00:00,323.028704894,25.4616254959,139.245213437,0.0,80.527626,75.0917375,24.7178608963,0.0,16.0284,8.68946089626
 04/25  15:00:00,334.241802653,28.2588546544,149.662078933,0.0,80.527626,73.092045,17.6840949308,0.0,3.20568,14.4784149308
 04/25  16:00:00,327.206053483,26.0036814909,144.994799569,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 04/25  17:00:00,266.058751183,19.5261198872,133.599451711,0.0,80.527626,29.818365,6.09098092856,0.0,3.20568,2.88530092856
 04/25  18:00:00,259.439409952,17.9888731752,128.518396597,0.0,80.527626,29.818365,6.09516027477,0.0,3.20568,2.88948027477
 04/25  19:00:00,241.466242811,14.605202624,112.516869329,0.0,80.527626,29.818365,8.97006504003,0.0,3.20568,5.76438504003
 04/25  20:00:00,217.149215884,12.1299107181,83.5916558824,0.0,80.527626,29.818365,6.09660712287,0.0,3.20568,2.89092712287
 04/25  21:00:00,55.8207310393,0.0,0.0,0.0,15.863942322,29.242365,8.96773421738,0.0,3.20568,5.76205421738
 04/25  22:00:00,55.8460843391,0.0,0.0,0.0,15.863942322,29.242365,6.09171964987,0.0,3.20568,2.88603964987
 04/25  23:00:00,56.5471659526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  24:00:00,55.7962190615,0.0,0.0,0.0,15.863942322,29.242365,6.08845636949,0.0,3.20568,2.88277636949
 04/26  01:00:00,55.777762895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  02:00:00,55.7686629103,0.0,0.0,0.0,15.863942322,29.242365,6.08846165554,0.0,3.20568,2.88278165554
 04/26  03:00:00,55.7503232096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.9811797408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,55.9449662827,0.0,0.0,0.0,15.863942322,29.242365,6.08846972556,0.0,3.20568,2.88278972556
 04/26  06:00:00,66.0443578617,7.87935567794,4.67880960408,0.0,15.863942322,29.818365,21.6785506964,18.4528706964,3.20568,0.02
 04/26  07:00:00,126.932278861,7.87935567794,6.47983270897,0.0,80.527626,29.818365,12.1467773938,6.05582050812,3.20568,2.88527688568
 04/26  08:00:00,186.762186132,8.93488611885,19.8451020924,0.0,80.527626,75.0917375,29.8289289636,0.0125617007093,24.0426,5.77376726286
 04/26  09:00:00,212.125689907,10.3573730908,43.6409414889,0.0,80.527626,75.0917375,35.6179412255,0.0,24.0426,11.5753412255
 04/26  10:00:00,241.193871218,12.0634328879,66.929788232,0.0,80.527626,79.0911225,43.6399162593,0.0,32.0568,11.5831162593
 04/26  11:00:00,275.049742479,15.2751859007,96.8030562479,0.0,80.527626,79.0911225,43.6547345022,0.0,32.0568,11.5979345022
 04/26  12:00:00,301.934377445,19.4821561722,120.180222524,0.0,80.527626,79.0911225,46.5681878111,0.0,32.0568,14.5113878111
 04/26  13:00:00,319.107356573,23.1320847894,137.656181379,0.0,80.527626,75.0917375,30.5480819126,0.0,16.0284,14.5196819126
 04/26  14:00:00,341.163149024,26.5702809078,156.257421165,0.0,80.527626,75.0917375,27.6068973754,0.0,16.0284,11.5784973754
 04/26  15:00:00,353.568792201,29.0123798616,168.231681216,0.0,80.527626,73.092045,14.7914803741,0.0,3.20568,11.5858003741
 04/26  16:00:00,354.807316049,28.3013951966,170.28434929,0.0,80.527626,73.092045,6.09099716331,0.0,3.20568,2.88531716331
 04/26  17:00:00,293.516746254,22.2390534456,158.331660623,0.0,80.527626,29.818365,6.09096785392,0.0,3.20568,2.88528785392
 04/26  18:00:00,287.576897035,20.4827142362,154.146613843,0.0,80.527626,29.818365,6.0955747571,0.000251982464091,3.20568,2.88964277463
 04/26  19:00:00,258.684390324,16.2080378822,129.205114253,0.0,80.527626,29.818365,8.97060060747,0.0,3.20568,5.76492060747
 04/26  20:00:00,227.994790914,13.0737407921,93.1780123925,0.0,80.527626,29.818365,6.09679209111,0.0,3.20568,2.89111209111
 04/26  21:00:00,56.0541850403,0.0,0.0,0.0,15.863942322,29.242365,8.96772097096,0.0,3.20568,5.76204097096
 04/26  22:00:00,55.8646283436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  23:00:00,56.5784025301,0.0,0.0,0.0,15.863942322,29.242365,6.09052043143,0.0,3.20568,2.88484043143
 04/26  24:00:00,55.8307346762,0.0,0.0,0.0,15.863942322,29.242365,6.08854227479,0.0,3.20568,2.88286227479
 04/27  01:00:00,55.8041262911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.7807569311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.7736465278,0.0,0.0,0.0,15.863942322,29.242365,6.08853413465,0.0,3.20568,2.88285413465
 04/27  04:00:00,55.992413807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  05:00:00,55.9422114063,0.0,0.0,0.0,15.863942322,29.242365,6.08853103179,0.0,3.20568,2.88285103179
 04/27  06:00:00,68.0839055611,7.87935567794,6.69712299642,0.0,15.863942322,29.818365,14.3485771626,11.1228971626,3.20568,0.02
 04/27  07:00:00,130.725896297,7.87935567794,10.2325884258,0.0,80.527626,29.818365,7.21474172118,1.12379840138,3.20568,2.8852633198
 04/27  08:00:00,193.489064321,9.30354753309,26.1637960784,0.0,80.527626,75.0917375,29.8284528228,0.0123081204122,24.0426,5.77354470236
 04/27  09:00:00,219.616937545,10.8042091362,50.6657322297,0.0,80.527626,75.0917375,35.6183024126,0.0,24.0426,11.5757024126
 04/27  10:00:00,249.880196919,12.7139450564,74.9493242495,0.0,80.527626,79.0911225,43.637083016,0.0,32.0568,11.580283016
 04/27  11:00:00,285.657893637,16.2663136513,106.404893928,0.0,80.527626,79.0911225,43.6550499579,0.0,32.0568,11.5982499579
 04/27  12:00:00,313.631270338,20.7646471039,130.579407957,0.0,80.527626,79.0911225,46.5657019468,0.0,32.0568,14.5089019468
 04/27  13:00:00,330.1444246,24.1883114951,147.625510181,0.0,80.527626,75.0917375,30.5474009957,0.0,16.0284,14.5190009957
 04/27  14:00:00,346.230705902,27.146447407,160.748425859,0.0,80.527626,75.0917375,27.606110898,0.0,16.0284,11.577710898
 04/27  15:00:00,354.742110225,29.3525522952,169.063491545,0.0,80.527626,73.092045,14.7905925096,0.0,3.20568,11.5849125096
 04/27  16:00:00,356.650288573,28.8563251893,171.572391867,0.0,80.527626,73.092045,6.0907416201,0.0,3.20568,2.8850616201
 04/27  17:00:00,301.347097635,23.143589207,165.257013896,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 04/27  18:00:00,293.848091082,21.3210731196,159.577888014,0.0,80.527626,29.818365,8.96441568026,0.0,3.20568,5.75873568026
 04/27  19:00:00,266.193637301,16.9166837607,136.000704537,0.0,80.527626,29.818365,6.09768762254,0.0,3.20568,2.89200762254
 04/27  20:00:00,245.242193198,13.9870079946,109.465410773,0.0,80.527626,29.818365,8.96711920893,0.0,3.20568,5.76143920893
 04/27  21:00:00,64.7120224685,0.756863986966,7.83153875553,0.0,15.863942322,29.242365,6.09657336369,0.0,3.20568,2.89089336369
 04/27  22:00:00,60.0565487378,0.39002649847,3.74983677337,0.0,15.863942322,29.242365,6.09195153002,0.0,3.20568,2.88627153002
 04/27  23:00:00,56.6303804039,0.0,0.0,0.0,15.863942322,29.242365,6.09027831132,0.0,3.20568,2.88459831132
 04/27  24:00:00,55.8859796497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.8684150526,0.0,0.0,0.0,15.863942322,29.242365,6.0884660653,0.0,3.20568,2.8827860653
 04/28  02:00:00,55.8430749766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  03:00:00,55.7952902883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.9843703118,0.0,0.0,0.0,15.863942322,29.242365,6.08845194964,0.0,3.20568,2.88277194964
 04/28  05:00:00,56.7802069024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  06:00:00,69.6048860079,7.88695750985,7.80274152845,0.0,15.863942322,29.818365,13.0890008878,7.00056304857,3.20568,2.88275783918
 04/28  07:00:00,132.218821565,7.87935567794,11.7040745395,0.0,80.527626,29.818365,3.23404150065,0.00836150064776,3.20568,0.02
 04/28  08:00:00,197.423813274,9.7888627384,29.5888713637,0.0,80.527626,75.0917375,29.8279894996,0.0123235531153,24.0426,5.77306594649
 04/28  09:00:00,217.658511504,11.2091546876,48.3028011841,0.0,80.527626,75.0917375,35.6167753071,0.0,24.0426,11.5741753071
 04/28  10:00:00,248.555277011,13.2882064756,73.0508237125,0.0,80.527626,79.0911225,43.6379831276,0.0,32.0568,11.5811831276
 04/28  11:00:00,283.632753617,16.963356926,103.692631933,0.0,80.527626,79.0911225,46.5470767438,0.0,32.0568,14.4902767438
 04/28  12:00:00,307.862583975,21.1049764471,124.487198933,0.0,80.527626,79.0911225,43.6673127986,0.0,32.0568,11.6105127986
 04/28  13:00:00,317.753056341,24.1916580375,135.250971561,0.0,80.527626,75.0917375,33.4458519552,0.0,16.0284,17.4174519552
 04/28  14:00:00,338.805389231,26.9988397485,153.473203625,0.0,80.527626,75.0917375,24.7161231376,0.0,16.0284,8.6877231376
 04/28  15:00:00,348.746788524,28.968477223,163.45313384,0.0,80.527626,73.092045,14.7901229017,0.0,3.20568,11.5844429017
 04/28  16:00:00,344.837847162,27.8944939004,160.722602548,0.0,80.527626,73.092045,6.09091595996,0.0,3.20568,2.88523595996
 04/28  17:00:00,281.079066493,21.2420567379,146.889378567,0.0,80.527626,29.818365,6.09086205556,0.0,3.20568,2.88518205556
 04/28  18:00:00,264.922026973,18.9445358918,133.035223207,0.0,80.527626,29.818365,6.09513679947,0.0,3.20568,2.88945679947
 04/28  19:00:00,236.3360903,14.854442036,108.573925386,0.0,80.527626,29.818365,8.97007853519,0.0,3.20568,5.76439853519
 04/28  20:00:00,226.090573319,12.5675542616,92.0700981274,0.0,80.527626,29.818365,6.09650814906,0.0,3.20568,2.89082814906
 04/28  21:00:00,55.8696443485,0.0,0.0,0.0,15.863942322,29.242365,8.9672616415,0.0,3.20568,5.7615816415
 04/28  22:00:00,55.8955624235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  23:00:00,56.5986789705,0.0,0.0,0.0,15.863942322,29.242365,6.09023598641,0.0,3.20568,2.88455598641
 04/28  24:00:00,55.8565815798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.8450280912,0.0,0.0,0.0,15.863942322,29.242365,6.08755384322,0.0,3.20568,2.88187384322
 04/29  02:00:00,55.8282343929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.7955350119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,56.0181295901,0.0,0.0,0.0,15.863942322,29.242365,6.08756164775,0.0,3.20568,2.88188164775
 04/29  05:00:00,55.9615280292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,53.0866976632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.3381025422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.3961101801,0.0,0.0,0.0,15.863942322,29.242365,6.08756855717,0.0,3.20568,2.88188855717
 04/29  09:00:00,47.4272566148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.4635418263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  11:00:00,48.1706309976,0.0,0.0,0.0,15.863942322,29.242365,6.08850816586,0.0,3.20568,2.88282816586
 04/29  12:00:00,47.4936756274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,62.3131395758,1.46342310874,13.340138972,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,68.4572461975,1.98889669459,18.9433577629,0.0,15.863942322,29.242365,6.08757365151,0.0,3.20568,2.88189365151
 04/29  15:00:00,71.0954454107,2.78510388408,20.7777916409,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,75.6840228838,3.98270697653,24.1674315482,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,73.7970375197,4.07230187956,22.190361826,0.0,15.863942322,29.242365,6.08755860199,0.0,3.20568,2.88187860199
 04/29  18:00:00,76.4924345441,4.1200488524,24.8378090032,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,67.4074884829,2.06178185136,17.519225943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,65.8120658567,0.938189395669,8.52424989158,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,56.1345118569,0.0,0.0,0.0,15.863942322,29.242365,6.08756427709,0.0,3.20568,2.88188427709
 04/29  22:00:00,55.8730085221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.4974137009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.7876367843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.7632550335,0.0,0.0,0.0,15.863942322,29.242365,6.08756683937,0.0,3.20568,2.88188683937
 04/30  02:00:00,55.7567707151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.7551610304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.993120252,0.0,0.0,0.0,15.863942322,29.242365,6.087564856,0.0,3.20568,2.881884856
 04/30  05:00:00,55.984818942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,53.1105241727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.3101152708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.3558382834,0.0,0.0,0.0,15.863942322,29.242365,6.08845122809,0.0,3.20568,2.88277122809
 04/30  09:00:00,47.4127450698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.453325564,0.0,0.0,0.0,15.863942322,29.242365,6.08841501562,0.0,3.20568,2.88273501562
 04/30  11:00:00,48.1783257004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.5091738439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  13:00:00,62.9897685785,1.48751950818,13.9770420546,0.0,15.863942322,29.242365,6.08837882811,0.0,3.20568,2.88269882811
 04/30  14:00:00,66.2443190837,2.19369843758,16.518133161,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,76.3405933618,4.06487646047,24.7241146838,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,79.9051565921,4.70557753281,27.6340925793,0.0,15.863942322,29.242365,6.08757738548,0.0,3.20568,2.88189738548
 04/30  17:00:00,84.6726219161,5.76005548254,31.3463704652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,78.9519887383,4.7410821303,26.6443182437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,77.6466704726,4.58835723775,25.2024850877,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,68.9344449583,1.22105409502,11.35448265,0.0,15.863942322,29.242365,6.08757365734,0.0,3.20568,2.88189365734
 04/30  21:00:00,56.1349028168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.8867678755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.5260812587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.8254021954,0.0,0.0,0.0,15.863942322,29.242365,6.08754858816,0.0,3.20568,2.88186858816
 05/01  01:00:00,55.8077389463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.7909748658,0.0,0.0,0.0,15.863942322,29.242365,6.08846818337,0.0,3.20568,2.88278818337
 05/01  03:00:00,55.7754690159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,56.0182283716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.967917775,0.0,0.0,0.0,15.863942322,29.242365,6.08842095226,0.0,3.20568,2.88274095226
 05/01  06:00:00,69.0343501886,7.87935567794,7.64179164532,0.0,15.863942322,29.818365,11.4462830934,8.22060309345,3.20568,0.02
 05/01  07:00:00,130.784368445,7.87935567794,10.2920525767,0.0,80.527626,29.818365,6.48787168649,0.397093616451,3.20568,2.88509807003
 05/01  08:00:00,191.584940204,9.43814066004,24.1369643233,0.0,80.527626,75.0917375,29.8264248651,0.0117785644986,24.0426,5.77204630061
 05/01  09:00:00,208.421144887,10.6787038408,39.6402453293,0.0,80.527626,75.0917375,35.614449032,0.0,24.0426,11.571849032
 05/01  10:00:00,229.231803464,11.9363351632,55.1459481618,0.0,80.527626,79.0911225,40.744929432,0.0,32.0568,8.68812943202
 05/01  11:00:00,249.452576755,14.0594042844,72.5041944485,0.0,80.527626,79.0911225,46.5464430386,0.0,32.0568,14.4896430386
 05/01  12:00:00,263.882036888,16.7738730486,84.926480534,0.0,80.527626,79.0911225,46.5617440322,0.0,32.0568,14.5049440322
 05/01  13:00:00,272.207710747,19.9436348994,94.0389740359,0.0,80.527626,75.0917375,30.5420867831,0.0,16.0284,14.5136867831
 05/01  14:00:00,288.025885529,23.1009131678,106.678933304,0.0,80.527626,75.0917375,24.7138772969,0.0,16.0284,8.68547729692
 05/01  15:00:00,298.734978831,25.69951274,116.786908679,0.0,80.527626,73.092045,14.7882762057,0.0,3.20568,11.5825962057
 05/01  16:00:00,287.503103388,20.3048292777,111.053497127,0.0,80.527626,73.092045,6.10371587903,0.0130584524273,3.20568,2.8849774266
 05/01  17:00:00,228.296165462,15.5180950509,99.9140249105,0.0,80.527626,29.818365,6.09074836326,0.0,3.20568,2.88506836326
 05/01  18:00:00,224.967436888,14.6932433896,97.4099368957,0.0,80.527626,29.818365,6.09490366141,0.0,3.20568,2.88922366141
 05/01  19:00:00,212.173140044,12.3207308494,86.6886280437,0.0,80.527626,29.818365,8.96938859955,0.0,3.20568,5.76370859955
 05/01  20:00:00,201.186497597,10.6951065507,68.8235412171,0.0,80.527626,29.818365,6.09612907826,0.0,3.20568,2.89044907826
 05/01  21:00:00,55.9902741269,0.0,0.0,0.0,15.863942322,29.242365,6.09628388932,0.0,3.20568,2.89060388932
 05/01  22:00:00,55.8024825668,0.0,0.0,0.0,15.863942322,29.242365,6.09169838067,0.0,3.20568,2.88601838067
 05/01  23:00:00,56.5213228203,0.0,0.0,0.0,15.863942322,29.242365,6.09034207393,0.0,3.20568,2.88466207393
 05/01  24:00:00,55.7646094784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  01:00:00,55.7408455959,0.0,0.0,0.0,15.863942322,29.242365,6.08847286941,0.0,3.20568,2.88279286941
 05/02  02:00:00,55.7221881102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.691994444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  04:00:00,56.7456452546,0.0,0.0,0.0,15.863942322,29.242365,6.08841466431,0.0,3.20568,2.88273466431
 05/02  05:00:00,56.5262066203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  06:00:00,61.6733643582,7.87935567794,0.00488158436473,0.0,15.863942322,29.818365,89.3006168823,83.212260408,3.20568,2.88267647428
 05/02  07:00:00,122.148251582,7.87935567794,1.74464767428,0.0,80.527626,29.818365,27.7331594809,24.5074794809,3.20568,0.02
 05/02  08:00:00,175.667484619,8.31474701595,9.44824723512,0.0,80.527626,75.0917375,30.9694330604,1.15431019666,24.0426,5.77252286372
 05/02  09:00:00,188.464560034,9.45416179101,20.9873727407,0.0,80.527626,75.0917375,35.616332516,0.0,24.0426,11.573732516
 05/02  10:00:00,209.002230623,10.4949379077,36.4008299073,0.0,80.527626,79.0911225,43.6349816888,0.0,32.0568,11.5781816888
 05/02  11:00:00,232.513853394,12.1111083187,57.5323007763,0.0,80.527626,79.0911225,43.6501179517,0.0,32.0568,11.5933179517
 05/02  12:00:00,252.433567844,14.7879663124,75.4770857073,0.0,80.527626,79.0911225,46.5616070399,0.0,32.0568,14.5048070399
 05/02  13:00:00,263.58728357,18.2558885596,87.1169029325,0.0,80.527626,75.0917375,30.5411797372,0.0,16.0284,14.5127797372
 05/02  14:00:00,280.460599712,22.0440426316,100.178261889,0.0,80.527626,75.0917375,27.6012573239,0.0,16.0284,11.5728573239
 05/02  15:00:00,289.564811775,24.9712777331,108.362570496,0.0,80.527626,73.092045,14.7874258012,0.0,3.20568,11.5817458012
 05/02  16:00:00,277.321938589,19.6645401151,101.535266577,0.0,80.527626,73.092045,3.27353753913,0.0478575391308,3.20568,0.02
 05/02  17:00:00,221.798168474,15.2050258831,93.7445436315,0.0,80.527626,29.818365,6.09063379753,0.0,3.20568,2.88495379753
 05/02  18:00:00,218.776250367,14.2523061857,91.6735629748,0.0,80.527626,29.818365,6.09460251027,0.0,3.20568,2.88892251027
 05/02  19:00:00,205.468183702,12.028932379,80.6009752815,0.0,80.527626,29.818365,8.96936975699,0.0,3.20568,5.76368975699
 05/02  20:00:00,194.115696316,10.4651113329,62.2807219133,0.0,80.527626,29.818365,6.09617632335,0.0,3.20568,2.89049632335
 05/02  21:00:00,55.7739770438,0.0,0.0,0.0,15.863942322,29.242365,8.96712609386,0.0,3.20568,5.76144609386
 05/02  22:00:00,55.787507063,0.0,0.0,0.0,15.863942322,29.242365,6.09153267927,0.0,3.20568,2.88585267927
 05/02  23:00:00,56.5096076502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  24:00:00,55.7639281868,0.0,0.0,0.0,15.863942322,29.242365,6.08846331697,0.0,3.20568,2.88278331697
 05/03  01:00:00,55.7372578579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.7158121341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  03:00:00,55.6922822183,0.0,0.0,0.0,15.863942322,29.242365,6.08838908372,0.0,3.20568,2.88270908372
 05/03  04:00:00,55.9327262221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,55.9252429129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  06:00:00,68.4143606875,7.87935567794,7.03083719872,0.0,15.863942322,29.818365,21.7303952257,15.6419254433,3.20568,2.88278978241
 05/03  07:00:00,130.222011929,7.87935567794,9.74022257231,0.0,80.527626,29.818365,9.53025238941,3.43955278035,3.20568,2.88501960906
 05/03  08:00:00,187.515106276,8.66492474205,20.8590246003,0.0,80.527626,75.0917375,29.8278008152,0.0131067500162,24.0426,5.77209406518
 05/03  09:00:00,210.312714704,10.0249409962,42.1741021044,0.0,80.527626,75.0917375,32.726594668,0.0,24.0426,8.68399466803
 05/03  10:00:00,238.892824513,11.4418642247,65.2657412117,0.0,80.527626,79.0911225,43.6339439123,0.0,32.0568,11.5771439123
 05/03  11:00:00,269.908832129,14.0299607478,92.925674563,0.0,80.527626,79.0911225,43.6491779489,0.0,32.0568,11.5923779489
 05/03  12:00:00,296.88964013,17.8541070103,116.777333286,0.0,80.527626,79.0911225,46.5604137552,0.0,32.0568,14.5036137552
 05/03  13:00:00,311.708704643,22.0778693836,131.323214169,0.0,80.527626,75.0917375,30.5394337911,0.0,16.0284,14.5110337911
 05/03  14:00:00,329.874105277,25.6156751005,145.928786432,0.0,80.527626,75.0917375,27.6013658066,0.0,16.0284,11.5729658066
 05/03  15:00:00,337.768158776,27.9832558954,153.462058031,0.0,80.527626,73.092045,14.7857787491,0.0,3.20568,11.5800987491
 05/03  16:00:00,336.994672472,26.0599391268,154.716816047,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 05/03  17:00:00,277.853492126,19.8359418872,145.073416996,0.0,80.527626,29.818365,6.09072800347,0.0,3.20568,2.88504800347
 05/03  18:00:00,268.75544093,18.472384518,137.338562493,0.0,80.527626,29.818365,6.09465718448,0.0,3.20568,2.88897718448
 05/03  19:00:00,249.015577336,15.0332526885,120.723717316,0.0,80.527626,29.818365,8.96940395985,0.0,3.20568,5.76372395985
 05/03  20:00:00,225.518620438,12.545017871,91.2335373226,0.0,80.527626,29.818365,6.09618102219,0.0,3.20568,2.89050102219
 05/03  21:00:00,56.0635335459,0.0,0.0,0.0,15.863942322,29.242365,8.96655726088,0.0,3.20568,5.76087726088
 05/03  22:00:00,55.878756381,0.0,0.0,0.0,15.863942322,29.242365,6.09152687401,0.0,3.20568,2.88584687401
 05/03  23:00:00,56.5940448686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  24:00:00,55.8458200655,0.0,0.0,0.0,15.863942322,29.242365,6.08846509151,0.0,3.20568,2.88278509151
 05/04  01:00:00,55.819924665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  02:00:00,55.797254259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
