Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  03:00:00,55.7733005661,0.0,0.0,0.0,15.863942322,29.242365,6.08837994243,0.0,3.20568,2.88269994243
 05/04  04:00:00,56.0321645783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.989758592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,68.9163291789,7.87964005772,7.51906529712,0.0,15.863942322,29.818365,14.1527638591,8.06431476254,3.20568,2.88276909656
 05/04  07:00:00,130.72970633,7.87935567794,10.2342988978,0.0,80.527626,29.818365,6.43860125832,0.347945027885,3.20568,2.88497623043
 05/04  08:00:00,194.393479874,9.50585385735,26.8652951139,0.0,80.527626,75.0917375,29.8265003841,0.0120848611629,24.0426,5.7718155229
 05/04  09:00:00,220.773313639,10.9614249779,51.6666261308,0.0,80.527626,75.0917375,32.7258411686,0.0,24.0426,8.68324116855
 05/04  10:00:00,255.698583892,13.0190385888,80.4563237958,0.0,80.527626,79.0911225,43.6326488744,0.0,32.0568,11.5758488744
 05/04  11:00:00,292.274949489,16.5497851,112.741277471,0.0,80.527626,79.0911225,43.6493028975,0.0,32.0568,11.5925028975
 05/04  12:00:00,318.733985759,20.9436758366,135.507150458,0.0,80.527626,79.0911225,46.5583763322,0.0,32.0568,14.5015763322
 05/04  13:00:00,333.764065872,24.5877138532,150.846887837,0.0,80.527626,75.0917375,30.538494048,0.0,16.0284,14.510094048
 05/04  14:00:00,351.518419581,27.2302185184,165.95231811,0.0,80.527626,75.0917375,27.6005808146,0.0,16.0284,11.5721808146
 05/04  15:00:00,357.81465194,29.2206226984,172.266360084,0.0,80.527626,73.092045,14.7847606393,0.0,3.20568,11.5790806393
 05/04  16:00:00,356.480412571,28.8181912351,171.440489132,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 05/04  17:00:00,294.530640352,22.4585384101,159.126069451,0.0,80.527626,29.818365,6.09074592819,0.0,3.20568,2.88506592819
 05/04  18:00:00,289.63245064,21.00468823,155.680194363,0.0,80.527626,29.818365,6.09458024273,0.0,3.20568,2.88890024273
 05/04  19:00:00,265.919988672,16.8269659037,135.816985392,0.0,80.527626,29.818365,8.9694440238,0.0,3.20568,5.7637640238
 05/04  20:00:00,241.481702593,13.7949170662,105.909512488,0.0,80.527626,29.818365,6.0961204778,0.0,3.20568,2.8904404778
 05/04  21:00:00,56.0828738826,0.0,0.0,0.0,15.863942322,29.242365,6.09632481762,0.0,3.20568,2.89064481762
 05/04  22:00:00,55.8831017931,0.0,0.0,0.0,15.863942322,29.242365,6.09169398554,0.0,3.20568,2.88601398554
 05/04  23:00:00,56.6214237897,0.0,0.0,0.0,15.863942322,29.242365,6.0900869996,0.0,3.20568,2.8844069996
 05/04  24:00:00,55.8978780184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.8770153158,0.0,0.0,0.0,15.863942322,29.242365,6.08845604831,0.0,3.20568,2.88277604831
 05/05  02:00:00,55.8408031135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.8118971467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,57.0624276582,0.0,0.0,0.0,15.863942322,29.242365,6.08836512868,0.0,3.20568,2.88268512868
 05/05  05:00:00,56.8524209025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,73.5995801314,7.95518200175,11.6753682224,0.0,15.863942322,29.818365,6.50705055665,0.418629464252,3.20568,2.8827410924
 05/05  07:00:00,135.07873676,7.87935567794,14.53125695,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/05  08:00:00,203.811166835,10.1506871873,35.598236321,0.0,80.527626,75.0917375,29.8258324649,0.0118960899535,24.0426,5.7713363749
 05/05  09:00:00,229.781499151,11.7426377351,59.8711717838,0.0,80.527626,75.0917375,35.6124077018,0.0,24.0426,11.5698077018
 05/05  10:00:00,262.574958189,14.1278582481,86.2156323862,0.0,80.527626,79.0911225,43.6318537927,0.0,32.0568,11.5750537927
 05/05  11:00:00,296.187447488,17.874827949,115.326314333,0.0,80.527626,79.0911225,43.648595506,0.0,32.0568,11.591795506
 05/05  12:00:00,325.325434894,22.3331306394,140.701299138,0.0,80.527626,79.0911225,46.5561052032,0.0,32.0568,14.4993052032
 05/05  13:00:00,332.727588572,25.3010671345,149.094781681,0.0,80.527626,75.0917375,30.5365264979,0.0,16.0284,14.5081264979
 05/05  14:00:00,348.179576599,27.4115871844,162.431811616,0.0,80.527626,75.0917375,24.7121192111,0.0,16.0284,8.68371921108
 05/05  15:00:00,358.272328163,29.3533611046,172.590265713,0.0,80.527626,73.092045,14.784576428,0.0,3.20568,11.578896428
 05/05  16:00:00,351.097431744,28.8897848076,165.985515353,0.0,80.527626,73.092045,6.09064369479,0.0,3.20568,2.88496369479
 05/05  17:00:00,284.628721203,22.0362911705,149.645668797,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/05  18:00:00,279.837070295,20.1609132629,146.730911992,0.0,80.527626,29.818365,8.96395067366,0.0,3.20568,5.75827067366
 05/05  19:00:00,255.935607494,16.1186702383,126.877508949,0.0,80.527626,29.818365,6.0975297814,0.0,3.20568,2.8918497814
 05/05  20:00:00,239.595692852,13.4549291201,104.660051562,0.0,80.527626,29.818365,8.96647735181,0.0,3.20568,5.76079735181
 05/05  21:00:00,60.4201263246,0.39002649847,4.13434140119,0.0,15.863942322,29.242365,6.09580676044,0.0,3.20568,2.89012676044
 05/05  22:00:00,64.3952115587,0.78005299694,7.68492852777,0.0,15.863942322,29.242365,6.09162469342,0.0,3.20568,2.88594469341
 05/05  23:00:00,56.6696042548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  24:00:00,55.9213862117,0.0,0.0,0.0,15.863942322,29.242365,6.08839001513,0.0,3.20568,2.88271001513
 05/06  01:00:00,55.8726722675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.8633922055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.8509487635,0.0,0.0,0.0,15.863942322,29.242365,6.08743287863,0.0,3.20568,2.88175287863
 05/06  04:00:00,56.066166236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,56.004262152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,51.7069694194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  07:00:00,47.3796884892,0.0,0.0,0.0,15.863942322,29.242365,6.08747409646,0.0,3.20568,2.88179409646
 05/06  08:00:00,47.4300996994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.4898259126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,52.9731309335,0.770224401237,4.65726683859,0.0,15.863942322,29.242365,6.0884231566,0.0,3.20568,2.8827431566
 05/06  11:00:00,57.5450174931,2.31730203537,6.96824080484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,76.6535975187,4.5652898183,24.4981705061,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  13:00:00,81.378172027,4.73744172351,29.0355749873,0.0,15.863942322,29.242365,6.08751255395,0.0,3.20568,2.88183255395
 05/06  14:00:00,85.8690256818,5.527167146,32.7213026593,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  15:00:00,90.5513161947,5.37020403226,37.5537929624,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,91.697795458,5.92016240227,38.1494665223,0.0,15.863942322,29.242365,6.08751235257,0.0,3.20568,2.88183235257
 05/06  17:00:00,94.7524820717,5.5919648798,41.5316816418,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  18:00:00,93.6820876903,6.06099577062,39.9919148363,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,89.8685711273,5.27593556156,36.641867532,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,87.3524621562,5.03636454725,25.8563024302,0.0,15.863942322,29.242365,6.08751195613,0.0,3.20568,2.88183195613
 05/06  21:00:00,79.5385083271,3.60445811137,19.6992716914,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,63.6948104412,0.777331642884,6.92470165886,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.6558232232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.9461297371,0.0,0.0,0.0,15.863942322,29.242365,6.08742976421,0.0,3.20568,2.88174976421
 05/07  01:00:00,55.9189431404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.8953357979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.8741522466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,56.106408156,0.0,0.0,0.0,15.863942322,29.242365,6.08745979309,0.0,3.20568,2.88177979309
 05/07  05:00:00,55.9766821699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,51.6672538952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.358434388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.4286097327,0.0,0.0,0.0,15.863942322,29.242365,6.08839589409,0.0,3.20568,2.88271589409
 05/07  09:00:00,47.4883644333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  10:00:00,51.0217535139,0.337106014754,3.14034548219,0.0,15.863942322,29.242365,6.08828333017,0.0,3.20568,2.88260333017
 05/07  11:00:00,58.5956467582,2.35162397538,7.97546719292,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  12:00:00,74.1910485797,4.04409421928,22.5427035021,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  13:00:00,83.3112738856,5.05361410131,30.6349130936,0.0,15.863942322,29.242365,6.0882855932,0.0,3.20568,2.8826055932
 05/07  14:00:00,89.1812473593,5.3371558724,36.2180880784,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  15:00:00,93.1820581817,5.65576891358,39.8992436747,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,94.8741980511,5.74810815719,41.4979929427,0.0,15.863942322,29.242365,6.08750135216,0.0,3.20568,2.88182135216
 05/07  17:00:00,95.3262804542,5.95441752971,41.7429749202,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,91.5837860431,5.5505835867,38.4041791629,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,87.5787378808,5.39934661586,34.2289282126,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,87.8206645281,4.73927928625,26.6000273317,0.0,15.863942322,29.242365,6.08749091828,0.0,3.20568,2.88181091828
 05/07  21:00:00,83.6491311085,4.41116566214,22.9596281479,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,73.8273877342,2.34824219307,15.4522896404,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,59.5495161297,0.2740814486,2.60325914491,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.9690734818,0.0,0.0,0.0,15.863942322,29.242365,6.08741950335,0.0,3.20568,2.88173950335
 05/08  01:00:00,55.956642112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.9562698426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.9559182425,0.0,0.0,0.0,15.863942322,29.242365,6.08841172715,0.0,3.20568,2.88273172715
 05/08  04:00:00,56.1638353679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,56.0668072988,0.0,0.0,0.0,15.863942322,29.242365,6.08828845155,0.0,3.20568,2.88260845155
 05/08  06:00:00,76.9322193922,8.46225226176,16.2808730148,0.0,15.863942322,29.818365,3.31788752662,0.0922075266198,3.20568,0.02
 05/08  07:00:00,139.735375738,7.87935567794,19.1355569986,0.0,80.527626,29.818365,6.09042344483,0.0,3.20568,2.88474344483
 05/08  08:00:00,214.506129475,11.1982364666,45.2081978476,0.0,80.527626,75.0917375,29.8229400556,0.00961541095511,24.0426,5.77072464462
 05/08  09:00:00,234.210023803,12.9526594745,63.0798070832,0.0,80.527626,75.0917375,32.7234448185,0.0,24.0426,8.68084481854
 05/08  10:00:00,265.544862728,15.7125682252,87.5942604438,0.0,80.527626,79.0911225,43.6307292179,0.0,32.0568,11.5739292179
 05/08  11:00:00,298.057491379,19.2453702228,115.823179313,0.0,80.527626,79.0911225,43.6455313881,0.0,32.0568,11.5887313881
 05/08  12:00:00,320.352957585,23.1156281678,134.949257968,0.0,80.527626,79.0911225,46.5530147373,0.0,32.0568,14.4962147373
 05/08  13:00:00,333.404272244,25.6947730864,149.375822614,0.0,80.527626,75.0917375,27.8985438767,0.0,16.0284,11.8701438767
 05/08  14:00:00,346.032381169,27.5578106317,160.137833655,0.0,80.527626,75.0917375,27.3387298898,0.0,16.0284,11.3103298898
 05/08  15:00:00,347.082126913,29.1579524612,161.591343675,0.0,80.527626,73.092045,14.7818684857,0.0,3.20568,11.5761884857
 05/08  16:00:00,350.316310652,28.7126837414,165.377075647,0.0,80.527626,73.092045,6.09050320304,0.0,3.20568,2.88482320304
 05/08  17:00:00,293.576734036,22.732673029,157.893855263,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/08  18:00:00,288.21933145,20.8701547491,154.398417474,0.0,80.527626,29.818365,6.09449685602,0.0,3.20568,2.88881685602
 05/08  19:00:00,270.337190659,17.115409004,139.944089918,0.0,80.527626,29.818365,8.96869756246,0.0,3.20568,5.76301756246
 05/08  20:00:00,247.79319905,14.232284367,111.758843509,0.0,80.527626,29.818365,6.09576904545,0.0,3.20568,2.89008904545
 05/08  21:00:00,64.9092088013,0.78005299694,8.00241843616,0.0,15.863942322,29.242365,8.96617049455,0.0,3.20568,5.76049049455
 05/08  22:00:00,64.9823042617,0.857839775244,8.17983894408,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  23:00:00,56.6777481818,0.0,0.0,0.0,15.863942322,29.242365,6.09001084346,0.0,3.20568,2.88433084346
 05/08  24:00:00,55.9354685116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  01:00:00,55.9016991773,0.0,0.0,0.0,15.863942322,29.242365,6.08831980303,0.0,3.20568,2.88263980303
 05/09  02:00:00,55.864029265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.8426639427,0.0,0.0,0.0,15.863942322,29.242365,6.0883298871,0.0,3.20568,2.8826498871
 05/09  04:00:00,57.1247743454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.875988571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,73.2165582403,8.13237980158,12.5294193505,0.0,15.863942322,29.818365,6.16783330478,0.0794934122854,3.20568,2.8826598925
 05/09  07:00:00,139.032664876,7.892625079,18.4286117755,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/09  08:00:00,219.177295447,10.9996618816,50.0479322276,0.0,80.527626,75.0917375,29.823366684,0.00977806328246,24.0426,5.77098862074
 05/09  09:00:00,241.054847387,12.8020283171,70.0317127122,0.0,80.527626,75.0917375,35.6091077737,0.0,24.0426,11.5665077737
 05/09  10:00:00,270.144704039,15.2029420006,92.6823316447,0.0,80.527626,79.0911225,43.6289587969,0.0,32.0568,11.5721587969
 05/09  11:00:00,299.593123704,18.7524473268,117.846647365,0.0,80.527626,79.0911225,43.6444670854,0.0,32.0568,11.5876670854
 05/09  12:00:00,319.403904185,22.8770772,134.237929762,0.0,80.527626,79.0911225,43.6571633446,0.0,32.0568,11.6003633446
 05/09  13:00:00,332.190286344,25.6617374773,148.191915504,0.0,80.527626,75.0917375,30.533811338,0.0,16.0284,14.505411338
 05/09  14:00:00,344.70957853,27.6025222486,158.769415313,0.0,80.527626,75.0917375,27.5968730489,0.0,16.0284,11.5684730489
 05/09  15:00:00,353.167546793,29.6440719748,167.186520673,0.0,80.527626,73.092045,11.8916715382,0.0,3.20568,8.68599153823
 05/09  16:00:00,362.351427621,29.6923982548,176.431359835,0.0,80.527626,73.092045,6.09056376662,0.0,3.20568,2.88488376662
 05/09  17:00:00,303.620045731,24.785692661,165.882571751,0.0,80.527626,29.818365,6.09002334069,0.0,3.20568,2.88434334069
 05/09  18:00:00,293.524931382,22.6436995405,157.929408746,0.0,80.527626,29.818365,6.09422067065,0.0,3.20568,2.88854067065
 05/09  19:00:00,267.296495825,17.813444253,136.530001634,0.0,80.527626,29.818365,6.0971219103,0.0,3.20568,2.8914419103
 05/09  20:00:00,249.189540257,14.6753772872,113.007108531,0.0,80.527626,29.818365,8.96570533533,0.0,3.20568,5.76002533533
 05/09  21:00:00,72.4661401741,1.57295135076,14.9885327448,0.0,15.863942322,29.242365,6.0959857646,0.0,3.20568,2.8903057646
 05/09  22:00:00,55.934830773,0.0,0.0,0.0,15.863942322,29.242365,6.09138441269,0.0,3.20568,2.88570441269
 05/09  23:00:00,56.6530174235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  24:00:00,55.9154118471,0.0,0.0,0.0,15.863942322,29.242365,6.08838655202,0.0,3.20568,2.88270655202
 05/10  01:00:00,55.912992741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.9120862231,0.0,0.0,0.0,15.863942322,29.242365,6.08838363363,0.0,3.20568,2.88270363363
 05/10  03:00:00,55.9049842101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  04:00:00,56.1655551996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,56.1128028955,0.0,0.0,0.0,15.863942322,29.242365,6.08794975681,0.0,3.20568,2.88226975681
 05/10  06:00:00,83.731668302,8.49319548782,22.9827836647,0.0,15.863942322,29.818365,3.2405157343,0.0148357342987,3.20568,0.02
 05/10  07:00:00,147.160438674,7.95857335179,26.4216152993,0.0,80.527626,29.818365,6.09049949048,0.0,3.20568,2.88481949048
 05/10  08:00:00,226.442865392,12.1087674195,56.1893223788,0.0,80.527626,75.0917375,29.8212973792,0.00766768059239,24.0426,5.77102969863
 05/10  09:00:00,249.70753184,14.2126742226,77.2602492441,0.0,80.527626,75.0917375,32.7218653005,0.0,24.0426,8.67926530045
 05/10  10:00:00,277.362748234,16.7793094989,98.3144542156,0.0,80.527626,79.0911225,43.6284781471,0.0,32.0568,11.5716781471
 05/10  11:00:00,302.282268196,20.2136387135,119.069893653,0.0,80.527626,79.0911225,43.6440843524,0.0,32.0568,11.5872843524
 05/10  12:00:00,320.07567746,23.7345051451,134.047107181,0.0,80.527626,79.0911225,46.5503732494,0.0,32.0568,14.4935732494
 05/10  13:00:00,326.70414917,25.8069467841,142.563377532,0.0,80.527626,75.0917375,27.6350221388,0.0,16.0284,11.6066221388
 05/10  14:00:00,345.281348763,27.398678439,159.544825103,0.0,80.527626,75.0917375,27.5962473751,0.0,16.0284,11.5678473751
 05/10  15:00:00,355.089000494,29.2830459498,169.469010761,0.0,80.527626,73.092045,14.7801270624,0.0,3.20568,11.5744470624
 05/10  16:00:00,353.426566178,29.0594125464,168.133661281,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 05/10  17:00:00,291.585891527,22.6622874254,155.969512274,0.0,80.527626,29.818365,6.09044581784,0.0,3.20568,2.88476581784
 05/10  18:00:00,281.335392948,21.0965203993,147.282970764,0.0,80.527626,29.818365,6.09430679158,0.0,3.20568,2.88862679158
 05/10  19:00:00,248.580461173,16.5278010477,118.782595467,0.0,80.527626,29.818365,8.96842545555,0.0,3.20568,5.76274545555
 05/10  20:00:00,227.983097022,13.5545285104,94.0841394364,0.0,80.527626,29.818365,6.09554529423,0.0,3.20568,2.88986529423
 05/10  21:00:00,56.106905198,0.0,0.0,0.0,15.863942322,29.242365,6.09582589489,0.0,3.20568,2.89014589489
 05/10  22:00:00,55.909930873,0.0,0.0,0.0,15.863942322,29.242365,6.09141789335,0.0,3.20568,2.88573789335
 05/10  23:00:00,56.6543054521,0.0,0.0,0.0,15.863942322,29.242365,6.08995905322,0.0,3.20568,2.88427905322
 05/10  24:00:00,55.9276739337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.9171709437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  02:00:00,55.8934191344,0.0,0.0,0.0,15.863942322,29.242365,6.08828830944,0.0,3.20568,2.88260830944
 05/11  03:00:00,55.8737028169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,56.1359947357,0.0,0.0,0.0,15.863942322,29.242365,6.08827574123,0.0,3.20568,2.88259574123
 05/11  05:00:00,56.091723137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,82.3064436535,8.43359773382,21.6284420555,0.0,15.863942322,29.818365,3.24989368725,0.0242136872502,3.20568,0.02
 05/11  07:00:00,145.160593928,7.92383905948,24.4559603968,0.0,80.527626,29.818365,6.09043512846,0.0,3.20568,2.88475512846
 05/11  08:00:00,214.060262009,11.5832961441,44.3422626769,0.0,80.527626,75.0917375,29.8131903784,0.0,24.0426,5.77059037845
 05/11  09:00:00,229.533502893,13.1733419442,58.1605625164,0.0,80.527626,75.0917375,32.7212517134,0.0,24.0426,8.6786517134
 05/11  10:00:00,248.072702558,14.9916581234,70.8598607814,0.0,80.527626,79.0911225,43.6285646436,0.0,32.0568,11.5717646436
 05/11  11:00:00,269.326839099,17.6549158757,88.7188420139,0.0,80.527626,79.0911225,43.6428514094,0.0,32.0568,11.5860514094
 05/11  12:00:00,287.052685785,20.7877981771,104.009284764,0.0,80.527626,79.0911225,46.5503568226,0.0,32.0568,14.4935568226
 05/11  13:00:00,295.332104839,23.7082090374,113.334780391,0.0,80.527626,75.0917375,27.6347345353,0.0,16.0284,11.6063345353
 05/11  14:00:00,309.624238571,26.0566479028,125.264754708,0.0,80.527626,75.0917375,27.5960066862,0.0,16.0284,11.5676066862
 05/11  15:00:00,314.581000187,27.697340365,130.575445109,0.0,80.527626,73.092045,14.7795883365,0.0,3.20568,11.5739083365
 05/11  16:00:00,312.002858394,25.0064379938,130.774170387,0.0,80.527626,73.092045,3.24382655668,0.0181465566832,3.20568,0.02
 05/11  17:00:00,249.240522631,18.657457366,117.655344176,0.0,80.527626,29.818365,6.09043367999,0.0,3.20568,2.88475367999
 05/11  18:00:00,237.965049534,17.0862146957,107.968298119,0.0,80.527626,29.818365,6.09425633938,0.0,3.20568,2.88857633938
 05/11  19:00:00,221.51905012,13.9367897599,94.3802163954,0.0,80.527626,29.818365,8.96824740948,0.0,3.20568,5.76256740948
 05/11  20:00:00,206.289294237,11.786130119,74.2277743358,0.0,80.527626,29.818365,6.09544572069,0.0,3.20568,2.88976572069
 05/11  21:00:00,56.0415509695,0.0,0.0,0.0,15.863942322,29.242365,6.09571071561,0.0,3.20568,2.89003071561
 05/11  22:00:00,55.8451550523,0.0,0.0,0.0,15.863942322,29.242365,6.09131705771,0.0,3.20568,2.88563705771
 05/11  23:00:00,56.5815463137,0.0,0.0,0.0,15.863942322,29.242365,6.09008335135,0.0,3.20568,2.88440335135
 05/11  24:00:00,55.854815973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  01:00:00,55.8346698017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.8204251796,0.0,0.0,0.0,15.863942322,29.242365,6.08832488707,0.0,3.20568,2.88264488707
 05/12  03:00:00,55.812664181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,57.117988922,0.0,0.0,0.0,15.863942322,29.242365,6.08830104848,0.0,3.20568,2.88262104848
 05/12  05:00:00,56.8787158354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,72.9478550871,7.92116260023,12.4775157579,0.0,15.863942322,29.818365,3.74115340206,0.515473402064,3.20568,0.02
 05/12  07:00:00,135.730520549,7.87935567794,15.1680034797,0.0,80.527626,29.818365,6.09054574161,0.0,3.20568,2.88486574161
 05/12  08:00:00,200.647194282,10.1037526413,32.4783856858,0.0,80.527626,75.0917375,29.8238849443,0.0111529744166,24.0426,5.77013196987
 05/12  09:00:00,212.664914677,11.3053166841,43.2315986486,0.0,80.527626,75.0917375,32.720268698,0.0,24.0426,8.677668698
 05/12  10:00:00,223.587777329,12.5148670267,48.9281693843,0.0,80.527626,79.0911225,43.6269798667,0.0,32.0568,11.5701798667
 05/12  11:00:00,239.375674375,14.5251709309,61.9667107009,0.0,80.527626,79.0911225,43.6425182917,0.0,32.0568,11.5857182917
 05/12  12:00:00,253.908489402,17.2624453966,74.4608395045,0.0,80.527626,79.0911225,46.5476113602,0.0,32.0568,14.4908113602
 05/12  13:00:00,260.662487107,20.4398381774,81.9976012198,0.0,80.527626,75.0917375,27.633963923,0.0,16.0284,11.605563923
 05/12  14:00:00,279.067678207,23.7027231905,97.1157299533,0.0,80.527626,75.0917375,27.5947775799,0.0,16.0284,11.5663775799
 05/12  15:00:00,289.018724015,26.3381385594,106.419227678,0.0,80.527626,73.092045,11.8906612625,0.0,3.20568,8.68498126254
 05/12  16:00:00,277.850038094,20.9343232041,100.758727223,0.0,80.527626,73.092045,6.1382708512,0.0478545002055,3.20568,2.88473635099
 05/12  17:00:00,218.071966575,15.8139543746,89.4157024232,0.0,80.527626,29.818365,6.09036506222,0.0,3.20568,2.88468506222
 05/12  18:00:00,212.661602158,14.6465858911,85.1847687971,0.0,80.527626,29.818365,6.09409394516,0.0,3.20568,2.88841394516
 05/12  19:00:00,199.678426312,12.1668121915,74.692053465,0.0,80.527626,29.818365,6.09689801776,0.0,3.20568,2.89121801776
 05/12  20:00:00,191.552750816,10.5467304052,61.0703076828,0.0,80.527626,29.818365,8.96559491464,0.0,3.20568,5.75991491464
 05/12  21:00:00,55.7904272977,0.0,0.0,0.0,15.863942322,29.242365,6.09553384889,0.0,3.20568,2.88985384889
 05/12  22:00:00,55.8118838114,0.0,0.0,0.0,15.863942322,29.242365,6.09124684268,0.0,3.20568,2.88556684268
 05/12  23:00:00,56.5412842538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  24:00:00,55.8007032697,0.0,0.0,0.0,15.863942322,29.242365,6.08826888201,0.0,3.20568,2.88258888201
 05/13  01:00:00,55.7716373949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.7420655966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  03:00:00,55.7052281442,0.0,0.0,0.0,15.863942322,29.242365,6.08738127913,0.0,3.20568,2.88170127913
 05/13  04:00:00,55.9151031704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.8685734888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,51.5697131997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.2767903554,0.0,0.0,0.0,15.863942322,29.242365,6.08745233264,0.0,3.20568,2.88177233265
 05/13  08:00:00,47.3573395531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.4128793643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  10:00:00,47.4628460935,0.0,0.0,0.0,15.863942322,29.242365,6.08823058344,0.0,3.20568,2.88255058344
 05/13  11:00:00,48.182428076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  12:00:00,47.5092659541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,50.6031082629,0.2740814486,2.80369610807,0.0,15.863942322,29.242365,6.08743624036,0.0,3.20568,2.88175624036
 05/13  14:00:00,70.2067687961,2.52528450765,20.1396267455,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,71.5554380569,3.32884656133,20.6681213662,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,82.4238664406,5.11605654076,29.7419380238,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,82.0557443837,5.2335679879,29.2466731501,0.0,15.863942322,29.242365,6.08744110141,0.0,3.20568,2.88176110141
 05/13  18:00:00,82.2673262702,5.17193261923,29.5220771999,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,73.6799714297,4.31166441285,21.5005849333,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,69.4818007734,1.69738870269,12.8342238687,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  21:00:00,64.4092143169,0.822244345799,7.43398248487,0.0,15.863942322,29.242365,6.0873794028,0.0,3.20568,2.8816994028
 05/13  22:00:00,55.9023085557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.5189477396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.8012303541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.7609470386,0.0,0.0,0.0,15.863942322,29.242365,6.08744533284,0.0,3.20568,2.88176533284
 05/14  02:00:00,55.7381616783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.7200706079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,55.9471738961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.9013877838,0.0,0.0,0.0,15.863942322,29.242365,6.08740886755,0.0,3.20568,2.88172886755
 05/14  06:00:00,51.6126851672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.3054720453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.3724082056,0.0,0.0,0.0,15.863942322,29.242365,6.0882112448,0.0,3.20568,2.8825312448
 05/14  09:00:00,47.4384610852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.5044136642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  11:00:00,48.2385500217,0.0,0.0,0.0,15.863942322,29.242365,6.08830551457,0.0,3.20568,2.88262551457
 05/14  12:00:00,52.9975139269,0.502871510791,4.92224393204,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,66.8357839229,2.38957205603,16.8581739151,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,84.0996536044,5.25009695605,31.2456169586,0.0,15.863942322,29.242365,6.08745070833,0.0,3.20568,2.88177070833
 05/14  15:00:00,83.3333594501,4.827466069,30.8947367615,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,88.5927543576,5.69761469485,35.2830183678,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,85.9293069295,5.00556489134,33.3108624143,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,89.749571743,5.77833743147,36.3578973116,0.0,15.863942322,29.242365,6.08744540497,0.0,3.20568,2.88176540497
 05/14  19:00:00,83.6705646026,4.87956013261,30.8643681023,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,85.3350372194,4.84569706019,25.4902987914,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,73.437411577,3.10831158378,14.1296596332,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.9719495751,0.0,0.0,0.0,15.863942322,29.242365,6.08745321571,0.0,3.20568,2.88177321571
 05/14  23:00:00,56.6198402688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.9104448064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.8271989434,0.0,0.0,0.0,15.863942322,29.242365,6.08826457655,0.0,3.20568,2.88258457655
 05/15  02:00:00,55.7902852373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.7835387824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,56.0084058147,0.0,0.0,0.0,15.863942322,29.242365,6.08820753535,0.0,3.20568,2.88252753535
 05/15  05:00:00,55.958896749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,67.4774566761,7.88073350974,7.51273622747,0.0,15.863942322,29.818365,10.4747143372,7.24903433716,3.20568,0.02
 05/15  07:00:00,130.715136428,7.87935567794,10.229085749,0.0,80.527626,29.818365,6.34494399055,0.254518950862,3.20568,2.88474503969
 05/15  08:00:00,191.929081255,9.54512132552,24.3783651476,0.0,80.527626,75.0917375,29.8244713559,0.0121397142962,24.0426,5.76973164165
 05/15  09:00:00,215.945109488,11.0035751692,46.818868219,0.0,80.527626,75.0917375,32.7192363299,0.0,24.0426,8.67663632986
 05/15  10:00:00,246.412527131,12.8015895093,71.4154044711,0.0,80.527626,79.0911225,43.6249101579,0.0,32.0568,11.5681101579
 05/15  11:00:00,280.614219651,15.8429241525,101.807959365,0.0,80.527626,79.0911225,43.6394385675,0.0,32.0568,11.5826385675
 05/15  12:00:00,309.784770247,19.9138896052,127.596534324,0.0,80.527626,79.0911225,43.6516166698,0.0,32.0568,11.5948166698
 05/15  13:00:00,319.870588911,23.8695585686,137.683451233,0.0,80.527626,75.0917375,30.5267004807,0.0,16.0284,14.4983004807
 05/15  14:00:00,332.470489186,26.4141063608,147.726630181,0.0,80.527626,75.0917375,24.705994079,0.0,16.0284,8.67759407899
 05/15  15:00:00,343.905720489,28.428465189,159.153661698,0.0,80.527626,73.092045,14.7774718761,0.0,3.20568,11.5717918761
 05/15  16:00:00,345.518478618,27.848657114,161.449600185,0.0,80.527626,73.092045,6.09034276475,0.0,3.20568,2.88466276475
 05/15  17:00:00,283.55103898,21.4235599856,149.182563872,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/15  18:00:00,279.550245651,20.2099227794,146.394558637,0.0,80.527626,29.818365,6.09431291864,0.0,3.20568,2.88863291864
 05/15  19:00:00,264.251951712,18.3584099199,132.625136283,0.0,80.527626,29.818365,8.96780453246,0.0,3.20568,5.76212453246
 05/15  20:00:00,243.721188203,14.5287351783,108.840610488,0.0,80.527626,29.818365,6.09524408067,0.0,3.20568,2.88956408067
 05/15  21:00:00,64.6429081104,0.78005299694,7.76041048521,0.0,15.863942322,29.242365,8.54236993538,0.0,3.20568,5.33668993538
 05/15  22:00:00,59.8742859675,0.39002649847,3.58968135177,0.0,15.863942322,29.242365,3.647724462,0.0,3.20568,0.442044462
 05/15  23:00:00,56.6146473067,0.0,0.0,0.0,15.863942322,29.242365,6.08990831793,0.0,3.20568,2.88422831793
 05/15  24:00:00,55.8868587563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.8822032542,0.0,0.0,0.0,15.863942322,29.242365,6.08817938099,0.0,3.20568,2.88249938099
 05/16  02:00:00,55.8670398636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.8364198801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  04:00:00,57.0593624031,0.0,0.0,0.0,15.863942322,29.242365,6.08825043371,0.0,3.20568,2.88257043371
 05/16  05:00:00,56.8398590533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  06:00:00,72.4175986147,7.99621895483,11.8776642781,0.0,15.863942322,29.818365,3.37565550678,0.149975506777,3.20568,0.02
 05/16  07:00:00,135.260763286,7.88397378462,14.7029628977,0.0,80.527626,29.818365,6.09042531665,0.0,3.20568,2.88474531665
 05/16  08:00:00,205.521647534,10.4816206444,36.9784935006,0.0,80.527626,75.0917375,29.8236283425,0.011711406325,24.0426,5.76931693621
 05/16  09:00:00,228.640643523,11.9541996137,58.5309745273,0.0,80.527626,75.0917375,32.718292269,0.0,24.0426,8.67569226896
 05/16  10:00:00,262.187114165,14.184592805,85.7837552592,0.0,80.527626,79.0911225,43.6247124923,0.0,32.0568,11.5679124923
 05/16  11:00:00,296.864221098,17.531473368,116.350371209,0.0,80.527626,79.0911225,43.6398392204,0.0,32.0568,11.5830392204
 05/16  12:00:00,318.350532767,21.4010109007,134.669608209,0.0,80.527626,79.0911225,43.6511742584,0.0,32.0568,11.5943742584
 05/16  13:00:00,333.427067216,24.8373847143,150.260641911,0.0,80.527626,75.0917375,30.5253422575,0.0,16.0284,14.4969422575
 05/16  14:00:00,346.654007089,26.8903937014,161.4284162,0.0,80.527626,75.0917375,24.7068053918,0.0,16.0284,8.67840539184
 05/16  15:00:00,353.137156352,28.6987884511,168.114538496,0.0,80.527626,73.092045,14.776122135,0.0,3.20568,11.570442135
 05/16  16:00:00,355.631279515,28.4968457102,170.912863363,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 05/16  17:00:00,290.586123189,21.2152824331,156.424809139,0.0,80.527626,29.818365,6.09027415229,0.0,3.20568,2.88459415229
 05/16  18:00:00,282.660727366,20.2420359449,149.471575495,0.0,80.527626,29.818365,6.09415135002,0.0,3.20568,2.88847135002
 05/16  19:00:00,262.455028594,17.97012143,131.542910232,0.0,80.527626,29.818365,8.96765871073,0.0,3.20568,5.76197871073
 05/16  20:00:00,242.509277648,14.3145782853,108.142450208,0.0,80.527626,29.818365,6.09509755345,0.0,3.20568,2.88941755345
 05/16  21:00:00,64.6129135625,0.78005299694,7.94506162867,0.0,15.863942322,29.242365,6.09553106324,0.0,3.20568,2.88985106324
 05/16  22:00:00,64.8780121373,0.891048855643,8.07696140506,0.0,15.863942322,29.242365,6.09125729997,0.0,3.20568,2.88557729997
 05/16  23:00:00,56.6319394077,0.0,0.0,0.0,15.863942322,29.242365,6.08992911718,0.0,3.20568,2.88424911718
 05/16  24:00:00,55.891774359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.8731723603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  02:00:00,55.8714013747,0.0,0.0,0.0,15.863942322,29.242365,6.08822441723,0.0,3.20568,2.88254441723
 05/17  03:00:00,55.853252497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.0683221514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  05:00:00,56.0060461071,0.0,0.0,0.0,15.863942322,29.242365,6.0876913731,0.0,3.20568,2.8820113731
 05/17  06:00:00,71.0360192691,7.98340456546,10.9271452635,0.0,15.863942322,29.818365,3.38465307555,0.158973075554,3.20568,0.02
 05/17  07:00:00,137.011128448,7.88876696659,16.4352610528,0.0,80.527626,29.818365,6.09034931292,0.0,3.20568,2.88466931292
 05/17  08:00:00,214.889087982,10.6922165031,46.1011066111,0.0,80.527626,75.0917375,29.8224456455,0.0106125597438,24.0426,5.76923308574
 05/17  09:00:00,237.044042872,12.3609740697,66.4961651826,0.0,80.527626,75.0917375,32.7195320693,0.0,24.0426,8.67693206931
 05/17  10:00:00,260.875729069,14.48857239,84.1649267196,0.0,80.527626,79.0911225,40.7363563888,0.0,32.0568,8.67955638883
 05/17  11:00:00,287.851697194,17.5533888556,107.327023031,0.0,80.527626,79.0911225,43.6397295646,0.0,32.0568,11.5829295646
 05/17  12:00:00,314.624163816,21.7532400072,130.592076353,0.0,80.527626,79.0911225,46.5441489027,0.0,32.0568,14.4873489027
 05/17  13:00:00,327.932818571,25.0780379036,144.527597697,0.0,80.527626,75.0917375,27.6275008694,0.0,16.0284,11.5991008694
 05/17  14:00:00,341.451736668,26.8071739118,156.30846706,0.0,80.527626,75.0917375,27.5919488329,0.0,16.0284,11.5635488329
 05/17  15:00:00,346.861347788,28.3735965562,162.161192346,0.0,80.527626,73.092045,11.8876190559,0.0,3.20568,8.68193905586
 05/17  16:00:00,347.60038731,27.0049578183,164.375222331,0.0,80.527626,73.092045,6.09026207594,0.0,3.20568,2.88458207594
 05/17  17:00:00,288.384993292,20.6946593039,154.744503873,0.0,80.527626,29.818365,6.09039107598,0.0,3.20568,2.88471107598
 05/17  18:00:00,281.837708464,20.0995388326,148.791053815,0.0,80.527626,29.818365,6.09387719838,0.0,3.20568,2.88819719838
 05/17  19:00:00,257.201961595,17.8870866989,126.055993705,0.0,80.527626,29.818365,6.0966485824,0.0,3.20568,2.8909685824
 05/17  20:00:00,232.118315756,13.9131901641,97.8709162116,0.0,80.527626,29.818365,6.09523009085,0.0,3.20568,2.88955009085
 05/17  21:00:00,64.3580398271,0.78005299694,7.47898064429,0.0,15.863942322,29.242365,8.96530851011,0.0,3.20568,5.75962851011
 05/17  22:00:00,59.7540569137,0.39002649847,3.4649909495,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  23:00:00,56.6406881305,0.0,0.0,0.0,15.863942322,29.242365,6.08993153107,0.0,3.20568,2.88425153107
 05/17  24:00:00,55.911139858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.8914848503,0.0,0.0,0.0,15.863942322,29.242365,6.08823133414,0.0,3.20568,2.88255133414
 05/18  02:00:00,55.8691926718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  03:00:00,55.846471857,0.0,0.0,0.0,15.863942322,29.242365,6.08814175852,0.0,3.20568,2.88246175852
 05/18  04:00:00,56.0684571868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,56.0410228466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  06:00:00,74.435478058,8.1546403691,14.113408478,0.0,15.863942322,29.818365,6.14843784681,0.0602480969449,3.20568,2.88250974986
 05/18  07:00:00,135.418749002,7.89570071139,14.8410081024,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/18  08:00:00,209.914464481,10.7896381886,41.042039021,0.0,80.527626,75.0917375,29.8235136711,0.0112787655314,24.0426,5.76963490558
 05/18  09:00:00,233.975255894,12.4558839993,63.3343893867,0.0,80.527626,75.0917375,32.7183229492,0.0,24.0426,8.67572294918
 05/18  10:00:00,260.468692942,14.5586633956,83.6839439562,0.0,80.527626,79.0911225,43.622931375,0.0,32.0568,11.566131375
 05/18  11:00:00,284.170453901,17.5185972282,103.693983366,0.0,80.527626,79.0911225,43.6365285487,0.0,32.0568,11.5797285487
 05/18  12:00:00,306.082075275,21.1669119956,122.653574797,0.0,80.527626,79.0911225,43.6494508394,0.0,32.0568,11.5926508394
 05/18  13:00:00,313.202765583,24.4024031011,130.498049995,0.0,80.527626,75.0917375,30.522438792,0.0,16.0284,14.494038792
 05/18  14:00:00,327.048192005,26.4659831225,142.257635528,0.0,80.527626,75.0917375,24.7063776167,0.0,16.0284,8.67797761666
 05/18  15:00:00,336.042206055,28.3825977931,151.326466436,0.0,80.527626,73.092045,14.7747051692,0.0,3.20568,11.5690251692
 05/18  16:00:00,337.628440362,27.3785843005,154.024543926,0.0,80.527626,73.092045,3.22603016131,0.000350161308988,3.20568,0.02
 05/18  17:00:00,274.478985859,20.9282345739,140.599860559,0.0,80.527626,29.818365,6.090288812,0.0,3.20568,2.884608812
 05/18  18:00:00,269.458039485,20.4749345196,136.031603227,0.0,80.527626,29.818365,6.09403485907,0.0,3.20568,2.88835485907
 05/18  19:00:00,258.840371769,18.5904932641,126.978486051,0.0,80.527626,29.818365,6.09665158313,0.0,3.20568,2.89097158313
 05/18  20:00:00,240.678401305,14.5973941396,105.721264775,0.0,80.527626,29.818365,8.96504322357,0.0,3.20568,5.75936322357
 05/18  21:00:00,74.0574297125,1.67350793347,16.2524471334,0.0,15.863942322,29.242365,6.0954079654,0.0,3.20568,2.8897279654
 05/18  22:00:00,55.9234408784,0.0,0.0,0.0,15.863942322,29.242365,6.09117099597,0.0,3.20568,2.88549099597
 05/18  23:00:00,56.6227585136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  24:00:00,55.8834466176,0.0,0.0,0.0,15.863942322,29.242365,6.08822536118,0.0,3.20568,2.88254536118
 05/19  01:00:00,55.879819065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.8599869877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  03:00:00,55.8207416928,0.0,0.0,0.0,15.863942322,29.242365,6.08762041089,0.0,3.20568,2.88194041089
 05/19  04:00:00,57.0417799318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.8184330917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  06:00:00,70.8275917926,7.93033799361,11.787164361,0.0,15.863942322,29.818365,6.4399225689,0.351680956784,3.20568,2.88256161211
 05/19  07:00:00,137.828830067,7.88613842397,17.2404854513,0.0,80.527626,29.818365,3.23320191562,0.00752191562077,3.20568,0.02
 05/19  08:00:00,206.031344186,10.4294751373,37.510017903,0.0,80.527626,75.0917375,29.8222947486,0.0105466326041,24.0426,5.769148116
 05/19  09:00:00,227.142780873,11.9809214386,56.9746423216,0.0,80.527626,75.0917375,35.6027554531,0.0,24.0426,11.5601554531
 05/19  10:00:00,258.061926776,14.1979906659,81.6144049784,0.0,80.527626,79.0911225,40.7353734963,0.0,32.0568,8.67857349629
 05/19  11:00:00,284.768166487,17.3463482074,104.435993935,0.0,80.527626,79.0911225,43.6371838695,0.0,32.0568,11.5803838695
 05/19  12:00:00,303.686125413,20.9577964749,120.447683528,0.0,80.527626,79.0911225,43.6481570238,0.0,32.0568,11.5913570238
 05/19  13:00:00,321.483732478,24.7083932077,138.447036464,0.0,80.527626,75.0917375,30.5207960616,0.0,16.0284,14.4923960616
 05/19  14:00:00,345.927275208,26.9627983842,160.627410591,0.0,80.527626,75.0917375,24.7051463871,0.0,16.0284,8.67674638713
 05/19  15:00:00,356.250501129,28.8138451806,171.104133691,0.0,80.527626,73.092045,14.7745489635,0.0,3.20568,11.5688689635
 05/19  16:00:00,360.314861536,28.4272233808,175.66541278,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 05/19  17:00:00,295.62149142,21.7938926406,160.880004015,0.0,80.527626,29.818365,6.09012253195,0.0,3.20568,2.88444253195
 05/19  18:00:00,277.800115784,18.9239732803,145.928820252,0.0,80.527626,29.818365,6.09407012695,0.0,3.20568,2.88839012695
 05/19  19:00:00,265.236313242,17.4981571417,134.79130123,0.0,80.527626,29.818365,6.09611216849,0.0,3.20568,2.89043216849
 05/19  20:00:00,243.398083661,13.9549142675,109.384324827,0.0,80.527626,29.818365,8.96454449291,0.0,3.20568,5.75886449291
 05/19  21:00:00,55.8710256654,0.0,0.0,0.0,15.863942322,29.242365,6.09506656669,0.0,3.20568,2.88938656669
 05/19  22:00:00,55.8930032979,0.0,0.0,0.0,15.863942322,29.242365,6.09115741573,0.0,3.20568,2.88547741573
 05/19  23:00:00,56.6252106159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  24:00:00,55.8826895057,0.0,0.0,0.0,15.863942322,29.242365,6.08821823709,0.0,3.20568,2.88253823709
 05/20  01:00:00,55.8571299822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.8432803318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.8089331204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,56.048570021,0.0,0.0,0.0,15.863942322,29.242365,6.08740887695,0.0,3.20568,2.88172887695
 05/20  05:00:00,56.0087539073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,50.2752163603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.3987555337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.4722816156,0.0,0.0,0.0,15.863942322,29.242365,6.08731569168,0.0,3.20568,2.88163569168
 05/20  09:00:00,47.5286780123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,52.611214153,0.502882708873,4.54128016813,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  11:00:00,56.0521684034,0.6983307866,7.08191639329,0.0,15.863942322,29.242365,6.08799110014,0.0,3.20568,2.88231110014
 05/20  12:00:00,75.3567752264,3.90181030422,23.8509469258,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,75.7652417426,4.33758728951,23.8170999796,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,83.0686346685,5.12180720127,30.3357402058,0.0,15.863942322,29.242365,6.08739932426,0.0,3.20568,2.88171932426
 05/20  15:00:00,81.8324287116,5.00359487693,29.217103473,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,86.5467563127,5.55873366249,33.384360905,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,82.8713311684,5.12177020284,30.1428504399,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,89.3507673122,5.7178413489,36.019636557,0.0,15.863942322,29.242365,6.08740075861,0.0,3.20568,2.88172075861
 05/20  19:00:00,84.1118266079,5.17137317399,31.0137876519,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,88.8883136924,5.05935483051,28.8298719131,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,75.8855973672,2.31991461042,17.3662130781,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,59.967960834,0.421998759193,3.59081681182,0.0,15.863942322,29.242365,6.08740217919,0.0,3.20568,2.88172217919
 05/20  23:00:00,56.6270582199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.9432900331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.9246498069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.895009941,0.0,0.0,0.0,15.863942322,29.242365,6.08733973503,0.0,3.20568,2.88165973503
 05/21  03:00:00,55.8101958746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,56.0237555488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,55.9715425829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,50.237795259,0.0,0.0,0.0,15.863942322,29.242365,6.08733302962,0.0,3.20568,2.88165302962
 05/21  07:00:00,47.3616689387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.4294357806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.4799580435,0.0,0.0,0.0,15.863942322,29.242365,6.08821820496,0.0,3.20568,2.88253820496
 05/21  10:00:00,52.0187207994,0.503871386859,4.00408017105,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,55.5579933384,1.80922122767,5.52280901482,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  12:00:00,60.2604274231,2.79298952469,9.90887284647,0.0,15.863942322,29.242365,6.0881996839,0.0,3.20568,2.8825196839
 05/21  13:00:00,72.3123961325,4.21739462926,20.5209580401,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,72.3906103593,4.20990683293,20.5909155421,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,86.1936299019,5.60250249927,32.9943812186,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,82.3580768457,5.11907009484,29.6415851603,0.0,15.863942322,29.242365,6.08739770855,0.0,3.20568,2.88171770855
 05/21  17:00:00,85.3140069186,5.47783606089,32.2382286889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  18:00:00,82.9168950753,5.24561182924,30.0818882262,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,82.8800137388,5.42728792186,29.5645159004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
