Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  20:00:00,77.1074985625,3.54197116813,18.5945599609,0.0,15.863942322,29.242365,6.0873896361,0.0,3.20568,2.8817096361
 05/21  21:00:00,71.3489799783,2.57618010849,12.5911737901,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.9319384372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  23:00:00,56.5744396452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.8919333855,0.0,0.0,0.0,15.863942322,29.242365,6.08732401591,0.0,3.20568,2.88164401591
 05/22  01:00:00,55.8805150617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.800940576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.7386558203,0.0,0.0,0.0,15.863942322,29.242365,6.08817959208,0.0,3.20568,2.88249959208
 05/22  04:00:00,55.9705484446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  05:00:00,55.9209771086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,61.4539492025,7.87935567794,2.96753597273,0.0,15.863942322,29.818365,24.3413888495,18.2531777843,3.20568,2.88253106523
 05/22  07:00:00,129.052076445,7.87935567794,8.57922194063,0.0,80.527626,29.818365,5.29547191201,2.06979191201,3.20568,0.02
 05/22  08:00:00,191.611944619,9.4484742707,24.1586565101,0.0,80.527626,75.0917375,29.8234258171,0.0122078496384,24.0426,5.76861796742
 05/22  09:00:00,208.600023789,10.7048820563,39.7944507169,0.0,80.527626,75.0917375,35.6016235741,0.0,24.0426,11.5590235741
 05/22  10:00:00,228.745581192,11.8004299591,54.795677065,0.0,80.527626,79.0911225,40.7343299625,0.0,32.0568,8.67752996249
 05/22  11:00:00,247.600177568,13.6821075507,71.0276897091,0.0,80.527626,79.0911225,43.6337135646,0.0,32.0568,11.5769135646
 05/22  12:00:00,260.805409443,16.181293736,82.4384839876,0.0,80.527626,79.0911225,43.6464760062,0.0,32.0568,11.5896760062
 05/22  13:00:00,264.688251878,19.1020984913,87.3657796635,0.0,80.527626,75.0917375,27.6241424898,0.0,16.0284,11.5957424898
 05/22  14:00:00,277.968442406,22.5498933907,97.1831394451,0.0,80.527626,75.0917375,27.5886779044,0.0,16.0284,11.5602779044
 05/22  15:00:00,294.91787347,26.0151661865,112.657601861,0.0,80.527626,73.092045,11.8856161946,0.0,3.20568,8.67993619464
 05/22  16:00:00,293.670096252,21.230624917,116.281231328,0.0,80.527626,73.092045,6.1204723321,0.0302678278213,3.20568,2.88452450428
 05/22  17:00:00,239.697889294,16.8727243623,109.939285814,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/22  18:00:00,234.62640678,16.5006991731,105.249572188,0.0,80.527626,29.818365,6.09372849674,0.0,3.20568,2.88804849674
 05/22  19:00:00,218.375788496,14.5874978577,90.6333020522,0.0,80.527626,29.818365,8.96697047126,0.0,3.20568,5.76129047126
 05/22  20:00:00,202.742154917,11.7860457635,70.7237709626,0.0,80.527626,29.818365,6.09475190503,0.0,3.20568,2.88907190503
 05/22  21:00:00,56.0174526454,0.0,0.0,0.0,15.863942322,29.242365,6.0951734844,0.0,3.20568,2.8894934844
 05/22  22:00:00,55.8311153712,0.0,0.0,0.0,15.863942322,29.242365,6.09053219548,0.0,3.20568,2.88485219548
 05/22  23:00:00,56.5638211879,0.0,0.0,0.0,15.863942322,29.242365,6.08980695611,0.0,3.20568,2.88412695611
 05/22  24:00:00,55.8053439498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  01:00:00,55.775381598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.7588017904,0.0,0.0,0.0,15.863942322,29.242365,6.08818137253,0.0,3.20568,2.88250137253
 05/23  03:00:00,55.7258766026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.8513496322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,56.6367667938,0.0,0.0,0.0,15.863942322,29.242365,6.0881735091,0.0,3.20568,2.8824935091
 05/23  06:00:00,60.0555212346,7.87935567794,1.22127674652,0.0,15.863942322,29.818365,31.9667462308,28.7410662308,3.20568,0.02
 05/23  07:00:00,127.209997502,7.87935567794,6.7546964408,0.0,80.527626,29.818365,12.0709622948,5.98073731508,3.20568,2.88454497969
 05/23  08:00:00,185.999642888,8.97376361359,19.0424055561,0.0,80.527626,75.0917375,29.8223733051,0.0117617130866,24.0426,5.76801159206
 05/23  09:00:00,204.063081031,10.2312439623,35.734685607,0.0,80.527626,75.0917375,32.7163799527,0.0,24.0426,8.67377995271
 05/23  10:00:00,228.160427853,11.3731432617,54.6223505622,0.0,80.527626,79.0911225,40.7339989923,0.0,32.0568,8.6771989923
 05/23  11:00:00,253.658324172,13.2717956265,77.4614543586,0.0,80.527626,79.0911225,43.6345928217,0.0,32.0568,11.5777928217
 05/23  12:00:00,276.357885274,16.2064602154,97.9238499688,0.0,80.527626,79.0911225,43.6459649294,0.0,32.0568,11.5891649294
 05/23  13:00:00,289.515373611,19.6728227489,111.56478599,0.0,80.527626,75.0917375,30.5162341302,0.0,16.0284,14.4878341302
 05/23  14:00:00,303.124218633,23.2114692676,121.623443681,0.0,80.527626,75.0917375,24.7025920065,0.0,16.0284,8.67419200648
 05/23  15:00:00,312.962077562,26.2534970261,130.425686125,0.0,80.527626,73.092045,11.8846799478,0.0,3.20568,8.67899994782
 05/23  16:00:00,308.234044347,21.433829781,130.607811569,0.0,80.527626,73.092045,6.11716597488,0.0269464626082,3.20568,2.88453951228
 05/23  17:00:00,254.081721497,17.080821641,124.079759683,0.0,80.527626,29.818365,6.09003573906,0.0,3.20568,2.88435573906
 05/23  18:00:00,248.331490009,16.5450140497,118.874477057,0.0,80.527626,29.818365,6.09372060335,0.0,3.20568,2.88804060335
 05/23  19:00:00,238.12035394,15.5471592539,109.678995015,0.0,80.527626,29.818365,6.09589512761,0.0,3.20568,2.89021512761
 05/23  20:00:00,218.311214262,12.355953251,85.9566192889,0.0,80.527626,29.818365,6.09491992426,0.0,3.20568,2.88923992426
 05/23  21:00:00,55.8321339775,0.0,0.0,0.0,15.863942322,29.242365,6.09501428968,0.0,3.20568,2.88933428968
 05/23  22:00:00,55.8580113473,0.0,0.0,0.0,15.863942322,29.242365,6.09098626511,0.0,3.20568,2.88530626511
 05/23  23:00:00,56.5856331795,0.0,0.0,0.0,15.863942322,29.242365,6.08975605363,0.0,3.20568,2.88407605363
 05/23  24:00:00,55.8409303702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  01:00:00,55.8327050728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.8066358151,0.0,0.0,0.0,15.863942322,29.242365,6.0880762047,0.0,3.20568,2.8823962047
 05/24  03:00:00,55.7891958055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,56.0022233889,0.0,0.0,0.0,15.863942322,29.242365,5.49376036158,0.0,3.20568,2.28808036158
 05/24  05:00:00,55.9326225004,0.0,0.0,0.0,15.863942322,29.242365,3.81961614316,0.0,3.20568,0.61393614316
 05/24  06:00:00,64.4116071223,7.87935567794,5.89346330504,0.0,15.863942322,29.818365,14.6548672115,11.4291872115,3.20568,0.02
 05/24  07:00:00,133.282436007,7.87935567794,12.7636949704,0.0,80.527626,29.818365,6.28981917247,0.199700073964,3.20568,2.88443909851
 05/24  08:00:00,198.461798771,9.67181046451,30.7477667622,0.0,80.527626,75.0917375,29.8238425152,0.0131715593871,24.0426,5.76807095584
 05/24  09:00:00,215.176388561,10.951210265,46.1059630252,0.0,80.527626,75.0917375,32.715547598,0.0,24.0426,8.67294759805
 05/24  10:00:00,236.845590671,12.2770037689,62.4037471303,0.0,80.527626,79.0911225,40.7327283512,0.0,32.0568,8.67592835124
 05/24  11:00:00,260.897446588,14.4549881897,83.5239889397,0.0,80.527626,79.0911225,43.6338664534,0.0,32.0568,11.5770664534
 05/24  12:00:00,282.81705466,17.5532192842,103.041241931,0.0,80.527626,79.0911225,43.6449225261,0.0,32.0568,11.5881225261
 05/24  13:00:00,300.619744865,21.4853514444,120.850218928,0.0,80.527626,75.0917375,29.5818277412,0.0,16.0284,13.5534277412
 05/24  14:00:00,321.291703193,25.1893199067,137.789263706,0.0,80.527626,75.0917375,25.6314102306,0.0,16.0284,9.60301023063
 05/24  15:00:00,326.339165978,27.1116402488,142.92004788,0.0,80.527626,73.092045,11.8848695694,0.0,3.20568,8.6791895694
 05/24  16:00:00,316.48301157,23.4920271309,136.789314308,0.0,80.527626,73.092045,6.10639525019,0.0162122475653,3.20568,2.88450300262
 05/24  17:00:00,255.855208021,17.870034791,125.061368619,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/24  18:00:00,247.396085123,16.5853454262,117.896345746,0.0,80.527626,29.818365,6.09363670125,0.0,3.20568,2.88795670125
 05/24  19:00:00,229.233950539,14.5009754742,101.53114666,0.0,80.527626,29.818365,8.96663991846,0.0,3.20568,5.76095991846
 05/24  20:00:00,207.522806919,11.841617714,76.8429409328,0.0,80.527626,29.818365,6.09503412078,0.0,3.20568,2.88935412078
 05/24  21:00:00,56.0322328523,0.0,0.0,0.0,15.863942322,29.242365,6.09495661126,0.0,3.20568,2.88927661126
 05/24  22:00:00,55.853800238,0.0,0.0,0.0,15.863942322,29.242365,6.09089868704,0.0,3.20568,2.88521868704
 05/24  23:00:00,56.6104148414,0.0,0.0,0.0,15.863942322,29.242365,6.08960454425,0.0,3.20568,2.88392454425
 05/24  24:00:00,55.8643435448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.8502922865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  02:00:00,55.8421737418,0.0,0.0,0.0,15.863942322,29.242365,6.08811058475,0.0,3.20568,2.88243058475
 05/25  03:00:00,55.8300716779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,56.0825354861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  05:00:00,56.0273165105,0.0,0.0,0.0,15.863942322,29.242365,6.08808118198,0.0,3.20568,2.88240118198
 05/25  06:00:00,73.1533467951,7.99217463375,14.4286767995,0.0,15.863942322,29.818365,3.27537755164,0.0496975516365,3.20568,0.02
 05/25  07:00:00,138.551027881,7.87935567794,17.9681998276,0.0,80.527626,29.818365,6.0900639658,0.0,3.20568,2.8843839658
 05/25  08:00:00,203.14791984,9.82986061369,35.2531263492,0.0,80.527626,75.0917375,26.9458859776,0.00963640313756,24.0426,2.89364957446
 05/25  09:00:00,212.305655971,10.8298685015,43.3617557416,0.0,80.527626,75.0917375,35.5984813999,0.0,24.0426,11.5558813999
 05/25  10:00:00,227.874707813,12.1953572992,53.5352021312,0.0,80.527626,79.0911225,40.7333392112,0.0,32.0568,8.67653921119
 05/25  11:00:00,249.118665356,13.9163192492,72.2953470106,0.0,80.527626,79.0911225,43.6324583345,0.0,32.0568,11.5756583345
 05/25  12:00:00,264.589517228,15.9316851935,86.4557146493,0.0,80.527626,79.0911225,43.6435726681,0.0,32.0568,11.5867726681
 05/25  13:00:00,276.891718143,18.7994243492,99.8379414184,0.0,80.527626,75.0917375,27.6219057919,0.0,16.0284,11.5935057919
 05/25  14:00:00,295.906422392,21.9030794982,115.721836089,0.0,80.527626,75.0917375,24.7022239877,0.0,16.0284,8.67382398772
 05/25  15:00:00,309.259240895,24.9967651279,127.980290029,0.0,80.527626,73.092045,14.7700019334,0.0,3.20568,11.5643219334
 05/25  16:00:00,299.258786316,19.7199488279,123.360299031,0.0,80.527626,73.092045,3.23819027222,0.0125102722232,3.20568,0.02
 05/25  17:00:00,242.184390516,15.6531262131,113.631681405,0.0,80.527626,29.818365,6.09007637622,0.0,3.20568,2.88439637622
 05/25  18:00:00,234.177884431,14.710870865,106.576117427,0.0,80.527626,29.818365,6.09362125319,0.0,3.20568,2.88794125319
 05/25  19:00:00,220.32705989,12.9404422588,94.1990254923,0.0,80.527626,29.818365,8.96595757788,0.0,3.20568,5.76027757788
 05/25  20:00:00,208.863293521,11.2397984187,78.7768780594,0.0,80.527626,29.818365,6.09461876122,0.0,3.20568,2.88893876122
 05/25  21:00:00,56.0533661297,0.0,0.0,0.0,15.863942322,29.242365,6.09466469798,0.0,3.20568,2.88898469798
 05/25  22:00:00,55.8688600211,0.0,0.0,0.0,15.863942322,29.242365,6.09082536189,0.0,3.20568,2.88514536189
 05/25  23:00:00,56.6096809761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  24:00:00,55.869464228,0.0,0.0,0.0,15.863942322,29.242365,6.08805747513,0.0,3.20568,2.88237747513
 05/26  01:00:00,55.8628676294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.8470894108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.8028877023,0.0,0.0,0.0,15.863942322,29.242365,6.08814567756,0.0,3.20568,2.88246567756
 05/26  04:00:00,57.0407076423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.8473192183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  06:00:00,70.8353916423,7.94377663261,11.7789608367,0.0,15.863942322,29.818365,6.32093877492,0.232833213919,3.20568,2.882425561
 05/26  07:00:00,135.298245647,7.88744701233,14.7361752227,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/26  08:00:00,205.663097324,10.4874080205,37.1091513718,0.0,80.527626,75.0917375,29.8224850133,0.0117011433513,24.0426,5.76818386998
 05/26  09:00:00,224.895981584,11.9280350412,54.8195113443,0.0,80.527626,75.0917375,32.7137269313,0.0,24.0426,8.67112693127
 05/26  10:00:00,242.408721271,13.4823253226,66.7481160706,0.0,80.527626,79.0911225,43.6175410411,0.0,32.0568,11.5607410411
 05/26  11:00:00,263.382204004,15.7766236743,84.6811849544,0.0,80.527626,79.0911225,40.7429093967,0.0,32.0568,8.6861093967
 05/26  12:00:00,277.083185235,18.6951065424,96.1774422747,0.0,80.527626,79.0911225,43.6425644148,0.0,32.0568,11.5857644148
 05/26  13:00:00,296.075431829,22.4147355011,115.385362494,0.0,80.527626,75.0917375,30.5132722225,0.0,16.0284,14.4848722225
 05/26  14:00:00,317.907130173,25.5121146498,134.089575738,0.0,80.527626,75.0917375,24.7018328647,0.0,16.0284,8.67343286466
 05/26  15:00:00,320.57498915,27.1840026444,137.10232109,0.0,80.527626,73.092045,11.8834095034,0.0,3.20568,8.67772950336
 05/26  16:00:00,311.284063936,23.5308365641,131.569809482,0.0,80.527626,73.092045,6.11116614207,0.0210332470432,3.20568,2.88445289502
 05/26  17:00:00,250.749242482,17.6904962337,120.153784175,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/26  18:00:00,243.449078395,16.7355107767,113.819250814,0.0,80.527626,29.818365,8.96155446943,0.0,3.20568,5.75587446943
 05/26  19:00:00,232.010556175,15.5438667492,103.590597174,0.0,80.527626,29.818365,6.09610086938,0.0,3.20568,2.89042086938
 05/26  20:00:00,210.713449959,12.2872151285,79.8753268194,0.0,80.527626,29.818365,6.09458406498,0.0,3.20568,2.88890406498
 05/26  21:00:00,55.8083746302,0.0,0.0,0.0,15.863942322,29.242365,6.09494330829,0.0,3.20568,2.88926330829
 05/26  22:00:00,55.8194256779,0.0,0.0,0.0,15.863942322,29.242365,6.09091165302,0.0,3.20568,2.88523165302
 05/26  23:00:00,56.5749098529,0.0,0.0,0.0,15.863942322,29.242365,6.08960871057,0.0,3.20568,2.88392871057
 05/26  24:00:00,55.8404015576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.8148484235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.7922324528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.768756363,0.0,0.0,0.0,15.863942322,29.242365,6.08733466507,0.0,3.20568,2.88165466507
 05/27  04:00:00,55.9934945298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.9377130842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,50.2292163308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  07:00:00,47.3471293085,0.0,0.0,0.0,15.863942322,29.242365,6.08727275006,0.0,3.20568,2.88159275006
 05/27  08:00:00,47.396482528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.4372143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.4707050817,0.0,0.0,0.0,15.863942322,29.242365,6.08811806186,0.0,3.20568,2.88243806186
 05/27  11:00:00,48.1835178471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.5102970003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,58.8861679757,1.22917810298,10.1215419077,0.0,15.863942322,29.242365,6.08734079182,0.0,3.20568,2.88166079182
 05/27  14:00:00,70.1468195807,3.28046569003,19.3080637633,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,75.8061943078,4.3261131708,23.9054450451,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,85.0260986979,5.76057055639,31.6836316751,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,81.351487835,4.92338925495,28.8455659088,0.0,15.863942322,29.242365,6.08735226209,0.0,3.20568,2.88167226209
 05/27  18:00:00,86.5789440555,5.86608126375,33.1299607051,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,81.5327615829,4.75780878209,28.875446237,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,84.2615018627,4.68607527507,26.0137726463,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  21:00:00,70.3688769046,1.74621777598,12.4335738371,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.9320472929,0.0,0.0,0.0,15.863942322,29.242365,6.08689980835,0.0,3.20568,2.88121980835
 05/27  23:00:00,56.5856418709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.8895853333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.845897874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.7925356695,0.0,0.0,0.0,15.863942322,29.242365,6.08733223343,0.0,3.20568,2.88165223343
 05/28  03:00:00,55.762046925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.9873508517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,55.9436943458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,50.2434343558,0.0,0.0,0.0,15.863942322,29.242365,6.08726180787,0.0,3.20568,2.88158180787
 05/28  07:00:00,47.3499917675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.4053965356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  09:00:00,47.4723310582,0.0,0.0,0.0,15.863942322,29.242365,6.08809228713,0.0,3.20568,2.88241228713
 05/28  10:00:00,49.18220402,0.170299461286,1.49277131046,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,54.344181996,1.09789500947,4.99498655487,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,64.8098126464,3.25723955381,13.9636703683,0.0,15.863942322,29.242365,6.08811972181,0.0,3.20568,2.88243972181
 05/28  13:00:00,76.0232530791,4.29959460726,24.1194971391,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  14:00:00,80.8003811741,4.94612581793,28.2346544298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,88.5023280257,5.31393259834,35.561984969,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,89.1871579183,5.39495745887,36.1647815662,0.0,15.863942322,29.242365,6.08733194044,0.0,3.20568,2.88165194044
 05/28  17:00:00,92.342963978,5.60164384459,39.1132469473,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,88.7115525491,5.58303904089,35.5083479243,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,89.7502822552,5.65624065995,36.1667471591,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  20:00:00,86.9399469308,5.2596447574,28.1018822242,0.0,15.863942322,29.242365,6.08733410598,0.0,3.20568,2.88165410598
 05/28  21:00:00,78.1731469127,3.93945138031,18.0288917853,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,66.4177555935,1.10078332924,9.3531858187,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.6280333176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.9337725874,0.0,0.0,0.0,15.863942322,29.242365,6.08728036123,0.0,3.20568,2.88160036123
 05/29  01:00:00,55.9101961023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.88901663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.8186741105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,56.0690751263,0.0,0.0,0.0,15.863942322,29.242365,6.08729174271,0.0,3.20568,2.88161174271
 05/29  05:00:00,55.9995683311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,50.2520473291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.370624034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.4295174259,0.0,0.0,0.0,15.863942322,29.242365,6.08811372402,0.0,3.20568,2.88243372402
 05/29  09:00:00,47.4703330399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,51.938405312,0.502933954688,3.93180116241,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,53.8521101042,1.17235664585,4.47806428808,0.0,15.863942322,29.242365,6.08804239559,0.0,3.20568,2.88236239559
 05/29  12:00:00,50.9591545479,0.811915984183,2.62034509656,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,69.5426522064,3.64433819346,18.3464403531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,73.8492594049,4.97478031502,21.3090371494,0.0,15.863942322,29.242365,6.08733160354,0.0,3.20568,2.88165160354
 05/29  15:00:00,81.0891716965,5.05342638519,28.4605736893,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,78.614227919,5.28781141206,25.743996866,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,85.6134432741,5.38949541182,32.6408552119,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,80.8820267613,5.47294871738,27.8256309407,0.0,15.863942322,29.242365,6.08731265345,0.0,3.20568,2.88163265345
 05/29  19:00:00,85.1124164357,5.41890921353,31.8162864267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,79.4112978741,4.90747464124,20.9698278057,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,72.5763756327,2.92266584578,13.4615354508,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,67.2134682105,1.17007949541,10.0797647386,0.0,15.863942322,29.242365,6.08733670141,0.0,3.20568,2.88165670141
 05/29  23:00:00,56.6169496524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.9275819056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.9186487937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.8804893879,0.0,0.0,0.0,15.863942322,29.242365,6.08808214788,0.0,3.20568,2.88240214788
 05/30  03:00:00,55.8000235198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  04:00:00,57.0508344685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.8247642871,0.0,0.0,0.0,15.863942322,29.242365,6.08800086094,0.0,3.20568,2.88232086094
 05/30  06:00:00,72.5414994961,7.94524790145,13.4751680085,0.0,15.863942322,29.818365,3.37095202432,0.145272024324,3.20568,0.02
 05/30  07:00:00,138.134540662,7.89048006179,17.5349624435,0.0,80.527626,29.818365,6.0899994723,0.0,3.20568,2.8843194723
 05/30  08:00:00,204.749414938,10.5532356199,36.0961366543,0.0,80.527626,75.0917375,26.9474394233,0.0116108132553,24.0426,2.89322861004
 05/30  09:00:00,219.612639766,11.9941475542,49.436617974,0.0,80.527626,75.0917375,35.5992182033,0.00303756626457,24.0426,11.5535806371
 05/30  10:00:00,243.442438529,13.7997977233,67.415142352,0.0,80.527626,79.0911225,40.7296599062,0.0,32.0568,8.67285990619
 05/30  11:00:00,270.238994292,16.5206037516,90.7454706259,0.0,80.527626,79.0911225,40.7405854701,0.0,32.0568,8.68378547007
 05/30  12:00:00,289.95314472,19.8389853738,107.839221773,0.0,80.527626,79.0911225,43.6402571531,0.0,32.0568,11.5834571531
 05/30  13:00:00,301.957439071,23.5372423753,120.115154667,0.0,80.527626,75.0917375,30.5089530013,0.0,16.0284,14.4805530013
 05/30  14:00:00,319.195185242,26.0215303281,134.856417846,0.0,80.527626,75.0917375,24.6991971316,0.0,16.0284,8.67079713159
 05/30  15:00:00,326.276632341,27.9118417629,142.043096252,0.0,80.527626,73.092045,11.8821829607,0.0,3.20568,8.67650296071
 05/30  16:00:00,322.246425719,26.4683497334,139.561788555,0.0,80.527626,73.092045,6.08993426005,0.0,3.20568,2.88425426005
 05/30  17:00:00,266.428276633,20.5887791145,132.897004512,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/30  18:00:00,264.292525973,20.1144097147,131.23502635,0.0,80.527626,29.818365,6.09335964925,0.0,3.20568,2.88767964925
 05/30  19:00:00,257.246479197,18.6614477411,125.651994108,0.0,80.527626,29.818365,8.96589276427,0.0,3.20568,5.76021276427
 05/30  20:00:00,234.537040234,14.4695654331,101.453190036,0.0,80.527626,29.818365,6.0945266922,0.0,3.20568,2.8888466922
 05/30  21:00:00,63.9549344061,0.78005299694,7.30693849933,0.0,15.863942322,29.242365,6.0945064162,0.0,3.20568,2.8888264162
 05/30  22:00:00,59.7251223086,0.39002649847,3.4252852378,0.0,15.863942322,29.242365,6.09072279325,0.0,3.20568,2.88504279325
 05/30  23:00:00,56.6451941791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  24:00:00,55.9027648479,0.0,0.0,0.0,15.863942322,29.242365,6.08811177117,0.0,3.20568,2.88243177117
 05/31  01:00:00,55.9021653659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.8727264097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  03:00:00,55.8304305123,0.0,0.0,0.0,15.863942322,29.242365,6.08801591731,0.0,3.20568,2.88233591731
 05/31  04:00:00,56.046940614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  05:00:00,55.996559247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,70.4119851677,7.97457205111,11.7302217912,0.0,15.863942322,29.818365,6.24939183399,0.161338025478,3.20568,2.88237380851
 05/31  07:00:00,138.201741555,7.90401249494,17.5917576116,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 05/31  08:00:00,213.520832155,10.9965089039,44.4060442173,0.0,80.527626,75.0917375,29.8201289258,0.0104993253604,24.0426,5.76702960046
 05/31  09:00:00,236.96478259,12.7992513066,65.9468449431,0.0,80.527626,75.0917375,32.7128200857,0.0,24.0426,8.6702200857
 05/31  10:00:00,263.865110242,14.9770223454,86.6298107592,0.0,80.527626,79.0911225,40.7288082877,0.0,32.0568,8.6720082877
 05/31  11:00:00,293.434035991,17.9842203252,112.456942443,0.0,80.527626,79.0911225,43.6283395261,0.0,32.0568,11.5715395261
 05/31  12:00:00,316.293250514,21.6889635945,132.315767164,0.0,80.527626,79.0911225,43.6372977873,0.0,32.0568,11.5804977873
 05/31  13:00:00,331.51536476,25.0600847588,148.121606269,0.0,80.527626,75.0917375,27.6158344844,0.0,16.0284,11.5874344844
 05/31  14:00:00,349.612813422,26.9369755645,164.339182609,0.0,80.527626,75.0917375,24.697894835,0.0,16.0284,8.66949483504
 05/31  15:00:00,357.230620772,29.037964258,171.862330061,0.0,80.527626,73.092045,11.8809911123,0.0,3.20568,8.67531111228
 05/31  16:00:00,362.854626196,29.1957887751,177.436613096,0.0,80.527626,73.092045,6.08999699799,0.0,3.20568,2.88431699799
 05/31  17:00:00,307.963250082,23.9774788855,171.03770306,0.0,80.527626,29.818365,6.0900186035,0.0,3.20568,2.8843386035
 05/31  18:00:00,304.622592775,22.9586086296,168.714169906,0.0,80.527626,29.818365,6.09342045272,0.0,3.20568,2.88774045272
 05/31  19:00:00,295.356301066,21.5570731738,160.520533145,0.0,80.527626,29.818365,6.09538291671,0.0,3.20568,2.88970291671
 05/31  20:00:00,266.415888636,16.6756392797,130.772537442,0.0,80.527626,29.818365,6.09435144809,0.0,3.20568,2.88867144809
 05/31  21:00:00,75.5314029539,2.22181571944,17.1531308393,0.0,15.863942322,29.242365,6.09467603213,0.0,3.20568,2.88899603213
 05/31  22:00:00,72.4237983142,1.6606881056,14.8146608823,0.0,15.863942322,29.242365,6.0903233175,0.0,3.20568,2.8846433175
 05/31  23:00:00,56.6710194119,0.0,0.0,0.0,15.863942322,29.242365,6.08954424031,0.0,3.20568,2.88386424031
 05/31  24:00:00,55.9290825305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  01:00:00,55.9043156971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.8739275311,0.0,0.0,0.0,15.863942322,29.242365,6.08743991063,0.0,3.20568,2.88175991063
 06/01  03:00:00,55.8352278612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  04:00:00,56.0506479717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,55.9747307681,0.0,0.0,0.0,15.863942322,29.242365,6.08799264946,0.0,3.20568,2.88231264946
 06/01  06:00:00,66.3567909882,7.93170981975,7.75752385092,0.0,15.863942322,29.818365,7.22326034036,3.99758034036,3.20568,0.02
 06/01  07:00:00,134.744008176,7.8895310627,14.1876668902,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/01  08:00:00,207.385304461,10.5631522472,38.7495501364,0.0,80.527626,75.0917375,29.821581509,0.0120390794196,24.0426,5.76694242963
 06/01  09:00:00,228.048158856,11.977474029,57.9012258577,0.0,80.527626,75.0917375,32.7120186641,0.0,24.0426,8.6694186641
 06/01  10:00:00,254.544341399,13.7140982092,78.6078720054,0.0,80.527626,79.0911225,40.7303151208,0.0,32.0568,8.67351512077
 06/01  11:00:00,286.751039239,16.4921963567,107.277690214,0.0,80.527626,79.0911225,43.6286284468,0.0,32.0568,11.5718284468
 06/01  12:00:00,309.598254635,19.9840533355,127.333838917,0.0,80.527626,79.0911225,43.6386722931,0.0,32.0568,11.5818722931
 06/01  13:00:00,323.109727729,23.8403142503,140.939812366,0.0,80.527626,75.0917375,27.6153656983,0.0,16.0284,11.5869656983
 06/01  14:00:00,344.801307284,26.3440971964,160.119766535,0.0,80.527626,75.0917375,24.6986636945,0.0,16.0284,8.67026369448
 06/01  15:00:00,357.455293711,28.5272848869,172.590155691,0.0,80.527626,73.092045,14.766226114,0.0,3.20568,11.560546114
 06/01  16:00:00,362.385013479,28.4902095383,177.657990374,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/01  17:00:00,307.07683282,22.8912631407,171.222420392,0.0,80.527626,29.818365,6.08986973489,0.0,3.20568,2.8841897349
 06/01  18:00:00,309.712466735,23.3811127027,173.364981521,0.0,80.527626,29.818365,6.0932924972,0.0,3.20568,2.8876124972
 06/01  19:00:00,299.200924624,22.1953088932,163.710172752,0.0,80.527626,29.818365,6.09561865963,0.0,3.20568,2.88993865963
 06/01  20:00:00,264.15141706,16.8334380074,128.332431009,0.0,80.527626,29.818365,6.09458250672,0.0,3.20568,2.88890250672
 06/01  21:00:00,75.5448560464,2.31142189676,17.0645773073,0.0,15.863942322,29.242365,6.09435758863,0.0,3.20568,2.88867758863
 06/01  22:00:00,73.9883355265,1.81688183927,16.2134555351,0.0,15.863942322,29.242365,6.09072455424,0.0,3.20568,2.88504455424
 06/01  23:00:00,67.7212459545,1.04885797207,9.98712353971,0.0,15.863942322,29.242365,6.08960878021,0.0,3.20568,2.88392878021
 06/01  24:00:00,57.1659801648,0.121221523344,1.09201069168,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.9443054451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.9078595704,0.0,0.0,0.0,15.863942322,29.242365,6.08805945538,0.0,3.20568,2.88237945538
 06/02  03:00:00,55.8671089149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,57.2096848608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,56.9886220997,0.0,0.0,0.0,15.863942322,29.242365,6.08807656998,0.0,3.20568,2.88239656998
 06/02  06:00:00,80.6264287866,8.39466842248,20.9873943585,0.0,15.863942322,29.818365,3.24801925296,0.0223392529568,3.20568,0.02
 06/02  07:00:00,149.683572728,7.98817485922,28.8961091863,0.0,80.527626,29.818365,6.08996861738,0.0,3.20568,2.88428861738
 06/02  08:00:00,233.581508868,12.319809712,63.0825174135,0.0,80.527626,75.0917375,26.9445258649,0.00848213238514,24.0426,2.89344373251
 06/02  09:00:00,260.084144114,14.4842321649,87.3303005735,0.0,80.527626,75.0917375,32.7121460925,0.0,24.0426,8.66954609255
 06/02  10:00:00,292.209292517,16.9376104754,112.965769284,0.0,80.527626,79.0911225,43.6138347877,0.0,32.0568,11.5570347877
 06/02  11:00:00,323.71287991,20.4614062759,140.222172441,0.0,80.527626,79.0911225,40.7386956231,0.0,32.0568,8.68189562311
 06/02  12:00:00,350.511568732,24.7051956232,163.48922319,0.0,80.527626,79.0911225,43.6381040217,0.0,32.0568,11.5813040217
 06/02  13:00:00,356.994436683,26.4676941521,172.185957484,0.0,80.527626,75.0917375,27.6167727729,0.0,16.0284,11.5883727729
 06/02  14:00:00,365.7396073,28.0143635129,179.386453403,0.0,80.527626,75.0917375,24.6980588257,0.0,16.0284,8.6696588257
 06/02  15:00:00,376.388730301,29.94158926,190.109569425,0.0,80.527626,73.092045,14.7652008917,0.0,3.20568,11.5595208917
 06/02  16:00:00,377.779414394,29.7718337549,191.768305774,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/02  17:00:00,310.734671674,25.136881783,172.648017467,0.0,80.527626,29.818365,6.08992852691,0.0,3.20568,2.88424852691
 06/02  18:00:00,295.40653307,23.2696402903,159.18794544,0.0,80.527626,29.818365,6.09309751796,0.0,3.20568,2.88741751796
 06/02  19:00:00,275.48044648,20.7203594497,141.811692541,0.0,80.527626,29.818365,6.0953963807,0.0,3.20568,2.8897163807
 06/02  20:00:00,236.466180749,15.1091068841,102.75711687,0.0,80.527626,29.818365,6.09435347806,0.0,3.20568,2.88867347806
 06/02  21:00:00,72.2874720286,1.57181092615,14.8572525067,0.0,15.863942322,29.242365,6.09460896617,0.0,3.20568,2.88892896617
 06/02  22:00:00,55.8900472011,0.0,0.0,0.0,15.863942322,29.242365,6.09075136639,0.0,3.20568,2.88507136639
 06/02  23:00:00,56.6337775203,0.0,0.0,0.0,15.863942322,29.242365,6.08953011499,0.0,3.20568,2.88385011499
 06/02  24:00:00,55.9059820927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.8804789276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.8439959526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.808488494,0.0,0.0,0.0,15.863942322,29.242365,6.0872639171,0.0,3.20568,2.8815839171
 06/03  04:00:00,56.0283477555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,56.0015741566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  06:00:00,50.2942611265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.406639508,0.0,0.0,0.0,15.863942322,29.242365,6.0872329157,0.0,3.20568,2.8815529157
 06/03  08:00:00,47.4607860714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.523764078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,55.3135332734,1.32929652618,6.40581736341,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,65.7070036201,3.59307968125,13.8135489006,0.0,15.863942322,29.242365,6.08804629071,0.0,3.20568,2.88236629071
 06/03  12:00:00,80.4844407409,4.70965775279,28.1488000029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,86.7792093672,5.13851422259,34.0145561961,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,89.6121207209,5.04777566187,36.9374427105,0.0,15.863942322,29.242365,6.08728822597,0.0,3.20568,2.88160822597
 06/03  15:00:00,97.4772577537,5.63242640766,44.2170038096,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,95.2179001012,5.54348592059,42.0457574313,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,100.261244978,6.0140821957,46.6178999334,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,96.8687624725,5.9615593646,43.2776056721,0.0,15.863942322,29.242365,6.08729239295,0.0,3.20568,2.88161239295
 06/03  19:00:00,97.0043919983,6.03895466975,43.0083079879,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,91.4401122192,5.3026418234,32.5114197699,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,87.3009435287,4.83799959602,26.2116193142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,72.5292547642,2.31778487172,14.2092903929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  23:00:00,61.3162718608,0.501149784195,4.15799882815,0.0,15.863942322,29.242365,6.08729652721,0.0,3.20568,2.88161652721
 06/03  24:00:00,55.958945282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.9366875115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.9186063837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.9027041586,0.0,0.0,0.0,15.863942322,29.242365,6.08723967384,0.0,3.20568,2.88155967384
 06/04  04:00:00,56.1561028704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,56.1048289929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,50.2976415968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  07:00:00,47.3994036517,0.0,0.0,0.0,15.863942322,29.242365,6.0872903611,0.0,3.20568,2.8816103611
 06/04  08:00:00,47.4476695264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  09:00:00,50.607681879,0.337768203291,2.77155521457,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,55.1944546615,1.77784489109,5.87089490452,0.0,15.863942322,29.242365,6.08793438125,0.0,3.20568,2.88225438125
 06/04  11:00:00,60.3563068211,3.00097783307,9.09533146036,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,71.6321050679,4.48642010646,19.5483881677,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,75.4719834917,4.32591406497,23.5436866017,0.0,15.863942322,29.242365,6.08803406594,0.0,3.20568,2.88235406594
 06/04  14:00:00,80.902783959,5.29476115294,28.0047083396,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,85.8401054442,5.12404682006,33.1051508246,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,86.106575015,5.55196124734,32.9363973232,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  17:00:00,89.0523303374,5.32251715648,36.1128645861,0.0,15.863942322,29.242365,6.08728089841,0.0,3.20568,2.88160089841
 06/04  18:00:00,88.0998191714,5.7645699139,34.7211234639,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,88.9546656064,5.44720801283,35.5801149661,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,85.8952334627,5.2437956455,27.0855430005,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,79.9617261275,3.83978947978,19.9077603268,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,61.5141520562,0.548162897199,5.01480396458,0.0,15.863942322,29.242365,6.08729458459,0.0,3.20568,2.88161458459
 06/04  23:00:00,56.5956559367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.868221081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.8480049786,0.0,0.0,0.0,15.863942322,29.242365,6.08800938606,0.0,3.20568,2.88232938606
 06/05  02:00:00,55.8369268382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.814016698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.9572464788,0.0,0.0,0.0,15.863942322,29.242365,6.08799654354,0.0,3.20568,2.88231654354
 06/05  05:00:00,55.9195105726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  06:00:00,63.6008586881,7.87935567794,5.09316407061,0.0,15.863942322,29.818365,16.5066114834,13.2809314834,3.20568,0.02
 06/05  07:00:00,133.166300733,7.87935567794,12.6493508919,0.0,80.527626,29.818365,6.74435832768,0.654462915302,3.20568,2.88421541238
 06/05  08:00:00,203.512910261,9.71949107058,35.7248295213,0.0,80.527626,75.0917375,26.9471993265,0.0116544060307,24.0426,2.89294492051
 06/05  09:00:00,229.717338148,11.2319194295,60.3028691547,0.0,80.527626,75.0917375,32.711888735,0.0,24.0426,8.66928873498
 06/05  10:00:00,255.107753989,12.8429666251,80.0317175713,0.0,80.527626,79.0911225,43.6113260852,0.0,32.0568,11.5545260852
 06/05  11:00:00,274.755604136,15.0435988512,96.7461596896,0.0,80.527626,79.0911225,40.7373612036,0.0,32.0568,8.68056120364
 06/05  12:00:00,296.77760889,18.2806978844,116.219566744,0.0,80.527626,79.0911225,43.6355210595,0.0,32.0568,11.5787210595
 06/05  13:00:00,309.639034762,22.1648455225,129.147690291,0.0,80.527626,75.0917375,27.6127730367,0.0,16.0284,11.5843730367
 06/05  14:00:00,325.620692441,25.6251391215,141.658092297,0.0,80.527626,75.0917375,24.695706287,0.0,16.0284,8.667306287
 06/05  15:00:00,334.315184779,27.6708610639,150.304076889,0.0,80.527626,73.092045,11.8780140571,0.0,3.20568,8.67233405711
 06/05  16:00:00,331.632611314,25.8707234461,149.498209908,0.0,80.527626,73.092045,6.08978583764,0.0,3.20568,2.88410583764
 06/05  17:00:00,271.064931048,20.3738513511,137.723598088,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/05  18:00:00,267.062910241,20.5116610267,133.582703046,0.0,80.527626,29.818365,6.09307000487,0.0,3.20568,2.88739000487
 06/05  19:00:00,254.979875879,19.0335964157,122.661091846,0.0,80.527626,29.818365,8.96518634374,0.0,3.20568,5.75950634374
 06/05  20:00:00,234.712180553,14.8341289536,100.940496981,0.0,80.527626,29.818365,6.0943505609,0.0,3.20568,2.8886705609
 06/05  21:00:00,72.4151607184,1.57184380952,14.7252214501,0.0,15.863942322,29.242365,6.09445209634,0.0,3.20568,2.88877209634
 06/05  22:00:00,55.9053513244,0.0,0.0,0.0,15.863942322,29.242365,6.09053426573,0.0,3.20568,2.88485426573
 06/05  23:00:00,56.6334241899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  24:00:00,55.8808551571,0.0,0.0,0.0,15.863942322,29.242365,6.08795064671,0.0,3.20568,2.88227064671
 06/06  01:00:00,55.8429426824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  02:00:00,55.8259015732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.8127052683,0.0,0.0,0.0,15.863942322,29.242365,6.08792386049,0.0,3.20568,2.88224386049
 06/06  04:00:00,57.0969402781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,56.8871830364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,72.1977484691,7.92341372433,13.1377841147,0.0,15.863942322,29.818365,3.54530616491,0.319626164906,3.20568,0.02
 06/06  07:00:00,145.116026828,7.89416124612,24.476545482,0.0,80.527626,29.818365,6.09664439361,0.00674197309209,3.20568,2.88422242052
 06/06  08:00:00,229.770225508,10.8545639275,60.7544091034,0.0,80.527626,75.0917375,29.8184216323,0.00937624277106,24.0426,5.76644538957
 06/06  09:00:00,253.465044212,12.6269121753,82.5977500336,0.0,80.527626,75.0917375,32.709881019,0.0,24.0426,8.66728101898
 06/06  10:00:00,280.787416136,14.7079491149,103.813317344,0.0,80.527626,79.0911225,40.7276306636,0.0,32.0568,8.67083066363
 06/06  11:00:00,308.171083803,17.689648516,127.479171242,0.0,80.527626,79.0911225,40.7372245349,0.0,32.0568,8.68042453494
 06/06  12:00:00,337.62793141,21.6809002673,153.644117168,0.0,80.527626,79.0911225,43.6340250231,0.0,32.0568,11.5772250231
 06/06  13:00:00,352.520573708,25.1654028696,169.019762547,0.0,80.527626,75.0917375,27.6108633176,0.0,16.0284,11.5824633176
 06/06  14:00:00,362.399947129,26.8948779403,177.16829161,0.0,80.527626,75.0917375,24.696512979,0.0,16.0284,8.66811297901
 06/06  15:00:00,370.420817652,28.935443801,185.151854299,0.0,80.527626,73.092045,11.8787705025,0.0,3.20568,8.67309050245
 06/06  16:00:00,369.100759358,28.8002349992,184.075079479,0.0,80.527626,73.092045,6.0899022008,0.0,3.20568,2.8842222008
 06/06  17:00:00,307.036897906,23.0655382155,171.022274311,0.0,80.527626,29.818365,6.08978649267,0.0,3.20568,2.88410649267
 06/06  18:00:00,301.482255416,22.9696072723,165.562664592,0.0,80.527626,29.818365,6.0929948952,0.0,3.20568,2.8873148952
 06/06  19:00:00,284.821255296,21.3481613771,150.523914293,0.0,80.527626,29.818365,6.0952989275,0.0,3.20568,2.8896189275
 06/06  20:00:00,250.781576114,15.9632349715,116.185937933,0.0,80.527626,29.818365,6.09417723815,0.0,3.20568,2.88849723815
 06/06  21:00:00,72.2111754327,1.51828951482,14.8093708153,0.0,15.863942322,29.242365,6.09435373512,0.0,3.20568,2.88867373512
 06/06  22:00:00,55.8866404607,0.0,0.0,0.0,15.863942322,29.242365,6.09054122844,0.0,3.20568,2.88486122844
 06/06  23:00:00,56.6034890463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  24:00:00,55.8692547125,0.0,0.0,0.0,15.863942322,29.242365,6.0879644277,0.0,3.20568,2.8822844277
 06/07  01:00:00,55.8462275776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.8103490118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.7913699208,0.0,0.0,0.0,15.863942322,29.242365,6.08792917545,0.0,3.20568,2.88224917545
 06/07  04:00:00,56.0504855409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,56.01033826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  06:00:00,70.5952282555,7.8904192153,11.9984188926,0.0,15.863942322,29.818365,6.61425029274,0.526452243346,3.20568,2.88211804939
 06/07  07:00:00,142.540173047,7.88695030831,21.9273643618,0.0,80.527626,29.818365,3.23156342218,0.00588342217666,3.20568,0.02
 06/07  08:00:00,222.709981226,10.6321340835,53.9456077155,0.0,80.527626,75.0917375,29.8175950597,0.00919197819512,24.0426,5.76580308146
 06/07  09:00:00,239.416645038,12.1527311866,69.0623854094,0.0,80.527626,75.0917375,32.7101369325,0.0,24.0426,8.66753693248
 06/07  10:00:00,265.288968394,13.9850607277,89.0640713478,0.0,80.527626,79.0911225,40.7277413393,0.0,32.0568,8.67094133927
 06/07  11:00:00,288.656208283,16.4848073052,109.200549211,0.0,80.527626,79.0911225,40.7371380137,0.0,32.0568,8.68033801366
 06/07  12:00:00,307.344014536,19.6372011972,125.438746222,0.0,80.527626,79.0911225,43.6336798492,0.0,32.0568,11.5768798492
 06/07  13:00:00,328.37074521,23.5639270257,146.482760966,0.0,80.527626,75.0917375,27.6102426034,0.0,16.0284,11.5818426034
 06/07  14:00:00,347.893044842,26.1314152008,163.42674979,0.0,80.527626,75.0917375,24.6960881138,0.0,16.0284,8.6676881138
 06/07  15:00:00,353.851822349,28.0166268194,169.514646024,0.0,80.527626,73.092045,11.8781939254,0.0,3.20568,8.67251392538
 06/07  16:00:00,353.626093123,26.7872739021,170.619837059,0.0,80.527626,73.092045,6.08980330413,0.0,3.20568,2.88412330413
 06/07  17:00:00,295.333758044,20.941619649,161.447505792,0.0,80.527626,29.818365,6.0896772282,0.0,3.20568,2.8839972282
 06/07  18:00:00,297.854753138,21.0781921666,163.831650561,0.0,80.527626,29.818365,4.0724873355,0.0,3.20568,0.866807335495
 06/07  19:00:00,291.614983287,20.2119591607,158.130751321,0.0,80.527626,29.818365,8.11686247167,0.0,3.20568,4.91118247167
 06/07  20:00:00,260.41858284,15.672835491,125.793608247,0.0,80.527626,29.818365,6.0940050853,0.0,3.20568,2.8883250853
 06/07  21:00:00,71.7342570439,1.39236536987,14.2184622017,0.0,15.863942322,29.242365,6.09434022565,0.0,3.20568,2.88866022565
 06/07  22:00:00,69.0152582,1.17007949541,11.9135614187,0.0,15.863942322,29.242365,6.09062137797,0.0,3.20568,2.88494137797
 06/07  23:00:00,56.674133297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  24:00:00,55.9323919267,0.0,0.0,0.0,15.863942322,29.242365,6.08791729836,0.0,3.20568,2.88223729836
 06/08  01:00:00,55.9114456501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.90785132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  03:00:00,55.9121436954,0.0,0.0,0.0,15.863942322,29.242365,6.08799693041,0.0,3.20568,2.88231693041
 06/08  04:00:00,56.1609895213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,56.1001966028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,88.4338244437,8.43974931339,29.1287878546,0.0,15.863942322,29.818365,6.08795531539,0.0,3.20568,2.88227531539
 06/08  07:00:00,158.648546797,8.07709647406,37.7229411887,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/08  08:00:00,249.538188031,13.2564579552,78.0593959746,0.0,80.527626,75.0917375,29.8165025322,0.00863093470086,24.0426,5.76527159745
 06/08  09:00:00,277.037811456,15.8409704451,102.89271126,0.0,80.527626,75.0917375,32.70905548,0.0,24.0426,8.66645548003
 06/08  10:00:00,301.338230446,18.4179221413,120.588636761,0.0,80.527626,79.0911225,40.7265297126,0.0,32.0568,8.66972971261
 06/08  11:00:00,324.26424632,21.7408826996,139.482010899,0.0,80.527626,79.0911225,40.7357737924,0.0,32.0568,8.67897379238
