Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/08  12:00:00,348.325609782,25.3177573952,160.67880529,0.0,80.527626,79.0911225,43.6330590905,0.0,32.0568,11.5762590905
 06/08  13:00:00,367.362472944,26.9155736168,182.104065256,0.0,80.527626,75.0917375,27.6121038967,0.0,16.0284,11.5837038967
 06/08  14:00:00,384.277800642,28.7258363063,197.211642008,0.0,80.527626,75.0917375,24.6944352092,0.0,16.0284,8.66603520919
 06/08  15:00:00,396.108926055,31.9491805036,207.820718194,0.0,80.527626,73.092045,11.8763078358,0.0,3.20568,8.67062783583
 06/08  16:00:00,401.431001814,32.6357991513,212.533791201,0.0,80.527626,73.092045,6.08970304395,0.0,3.20568,2.88402304395
 06/08  17:00:00,359.067993255,32.4874901599,213.621724159,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/08  18:00:00,358.949832921,32.4639933166,213.526460773,0.0,80.527626,29.818365,6.09305996324,0.0,3.20568,2.88737996324
 06/08  19:00:00,351.275870879,30.3258724488,207.664944111,0.0,80.527626,29.818365,8.96471000038,0.0,3.20568,5.75903000038
 06/08  20:00:00,311.995527611,22.2882097929,170.726212549,0.0,80.527626,29.818365,6.09426465806,0.0,3.20568,2.88858465806
 06/08  21:00:00,85.5058092171,4.14265420712,25.1814628164,0.0,15.863942322,29.242365,6.09369330642,0.0,3.20568,2.88801330642
 06/08  22:00:00,90.2439253039,5.50801300887,28.783775837,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  23:00:00,72.8322842694,2.30240759128,13.8622908695,0.0,15.863942322,29.242365,6.08948551269,0.0,3.20568,2.88380551269
 06/08  24:00:00,55.9156500419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.8971785499,0.0,0.0,0.0,15.863942322,29.242365,6.08793264271,0.0,3.20568,2.88225264271
 06/09  02:00:00,55.8906434781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.8875145662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  04:00:00,57.2114013843,0.0,0.0,0.0,15.863942322,29.242365,6.08788196694,0.0,3.20568,2.88220196694
 06/09  05:00:00,56.9590708011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,82.2035763352,8.34696015566,22.5980790396,0.0,15.863942322,29.818365,3.24579521518,0.020115215179,3.20568,0.02
 06/09  07:00:00,155.893467055,8.00458767172,35.0665491096,0.0,80.527626,29.818365,6.08972774305,0.0,3.20568,2.88404774305
 06/09  08:00:00,247.535603894,12.7854947345,76.5358956269,0.0,80.527626,75.0917375,29.8164063074,0.00866492960003,24.0426,5.76514137784
 06/09  09:00:00,272.420515641,15.0479430314,99.0771106263,0.0,80.527626,75.0917375,29.8276512987,0.0,24.0426,5.78505129865
 06/09  10:00:00,300.003456768,17.5276654403,120.157478941,0.0,80.527626,79.0911225,40.7274528865,0.0,32.0568,8.67065288652
 06/09  11:00:00,337.41718546,21.3181794658,153.066615057,0.0,80.527626,79.0911225,43.6226992854,0.0,32.0568,11.5658992854
 06/09  12:00:00,368.648564053,25.2437455817,181.086110303,0.0,80.527626,79.0911225,43.6321597592,0.0,32.0568,11.5753597592
 06/09  13:00:00,384.560935663,27.0768652052,199.143837354,0.0,80.527626,75.0917375,27.6100509422,0.0,16.0284,11.5816509422
 06/09  14:00:00,394.013088972,28.9431941361,206.731993843,0.0,80.527626,75.0917375,24.6947955261,0.0,16.0284,8.66639552608
 06/09  15:00:00,395.738253591,31.9271167404,207.473119696,0.0,80.527626,73.092045,11.8767727956,0.0,3.20568,8.6710927956
 06/09  16:00:00,397.486377338,32.3370070397,208.90804326,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/09  17:00:00,351.476096896,31.4811231215,207.038205334,0.0,80.527626,29.818365,6.08980964701,0.0,3.20568,2.88412964701
 06/09  18:00:00,343.317779193,28.7902536535,201.570320291,0.0,80.527626,29.818365,6.09282121854,0.0,3.20568,2.88714121854
 06/09  19:00:00,325.721896468,25.7636953833,187.000592217,0.0,80.527626,29.818365,6.09531583176,0.0,3.20568,2.88963583176
 06/09  20:00:00,289.000268915,19.5895092239,150.736515361,0.0,80.527626,29.818365,6.09422921081,0.0,3.20568,2.88854921081
 06/09  21:00:00,79.7142792242,3.7552426963,20.0182111863,0.0,15.863942322,29.242365,6.0942146933,0.0,3.20568,2.8885346933
 06/09  22:00:00,80.1626423825,3.88212052133,20.3440929459,0.0,15.863942322,29.242365,6.0905213818,0.0,3.20568,2.8848413818
 06/09  23:00:00,68.9827629825,2.16772810911,10.1412718352,0.0,15.863942322,29.242365,6.08935345636,0.0,3.20568,2.88367345636
 06/09  24:00:00,55.9402831991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  01:00:00,55.9276954005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.908148373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.8949064244,0.0,0.0,0.0,15.863942322,29.242365,6.08720493171,0.0,3.20568,2.88152493171
 06/10  04:00:00,56.1383168984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,56.0868255658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  06:00:00,50.3339939939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.4167409951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.4806749643,0.0,0.0,0.0,15.863942322,29.242365,6.08720617214,0.0,3.20568,2.88152617214
 06/10  09:00:00,53.4305636287,1.13549219297,4.76487097114,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,58.987864481,3.46384455634,7.9639086133,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,65.487303569,3.71948718778,13.4951086768,0.0,15.863942322,29.242365,6.08791193343,0.0,3.20568,2.88223193343
 06/10  12:00:00,77.7908747279,4.80231476293,25.373657265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,82.8623428082,4.85329279156,30.3820798974,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,91.381622736,5.38955996731,38.3643304254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,94.9576587456,5.4232599935,41.9056766218,0.0,15.863942322,29.242365,6.08725183629,0.0,3.20568,2.88157183629
 06/10  16:00:00,100.949134786,6.15933587836,47.160199548,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,100.175773657,5.99675136729,46.5488783581,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  18:00:00,103.731709132,6.76412218558,49.3372766024,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,95.1889990644,6.00377149471,41.2274697452,0.0,15.863942322,29.242365,6.08725653474,0.0,3.20568,2.88157653474
 06/10  20:00:00,96.0997099469,5.85598199334,36.6010939242,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  21:00:00,91.4085052089,5.03338431565,30.0892659729,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,80.9744497029,3.98888325687,20.9580877522,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  23:00:00,66.9612071753,0.993611915305,9.2948806726,0.0,15.863942322,29.242365,6.08724501005,0.0,3.20568,2.88156501005
 06/10  24:00:00,58.9294292623,0.333839298956,2.63450020059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.933956489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  02:00:00,55.9273731424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.9132888675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.1603683766,0.0,0.0,0.0,15.863942322,29.242365,6.08717932042,0.0,3.20568,2.88149932042
 06/11  05:00:00,56.1203294652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,50.3388755456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.4316802851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4954939132,0.0,0.0,0.0,15.863942322,29.242365,6.08797167774,0.0,3.20568,2.88229167774
 06/11  09:00:00,53.1594999461,0.83551221503,4.77912257601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,60.5938350606,3.59177554519,9.41841035617,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,76.2844297607,4.35945973179,23.6279187497,0.0,15.863942322,29.242365,6.08797795852,0.0,3.20568,2.88229795852
 06/11  12:00:00,76.4833696368,4.76290727934,24.0938907069,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,86.1616183956,4.94016042433,33.5947070738,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,88.6926791996,5.39708713807,35.6681736032,0.0,15.863942322,29.242365,6.08724598701,0.0,3.20568,2.88156598701
 06/11  15:00:00,98.1464124583,5.56794667977,44.9500610543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,95.6447672592,6.03320355941,41.9822165831,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,104.245493626,6.44971623813,50.1656448783,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  18:00:00,99.7661182814,6.7201585188,45.4153746909,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,104.557137548,6.69562443108,49.9032699411,0.0,15.863942322,29.242365,6.08723870079,0.0,3.20568,2.88155870079
 06/11  20:00:00,94.4293582572,5.96549770008,36.2397344362,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,96.9339059603,5.43336933884,35.1981374826,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,81.5679726231,4.43965916127,21.0948071148,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,75.2306393436,2.7764420763,15.7604187169,0.0,15.863942322,29.242365,6.08724887629,0.0,3.20568,2.88156887629
 06/11  24:00:00,72.1070745344,1.5873786191,14.5129954575,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.9920348711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  02:00:00,55.9604787631,0.0,0.0,0.0,15.863942322,29.242365,6.08785995526,0.0,3.20568,2.88217995526
 06/12  03:00:00,55.9334574567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,56.2078361145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  05:00:00,56.1672037405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,81.6540690399,8.56775323677,22.1486794032,0.0,15.863942322,29.818365,6.10782753463,0.0198718313484,3.20568,2.88227570328
 06/12  07:00:00,152.482165568,8.13412178459,31.4604917137,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/12  08:00:00,240.711827549,13.3406911717,69.1477570465,0.0,80.527626,75.0917375,29.8158302295,0.00773645447231,24.0426,5.76549377505
 06/12  09:00:00,261.887955265,15.3863520828,88.2371330825,0.0,80.527626,75.0917375,32.7088709658,0.0,24.0426,8.66627096577
 06/12  10:00:00,291.763160251,17.6662801556,111.792021631,0.0,80.527626,79.0911225,40.7258091392,0.0,32.0568,8.66900913917
 06/12  11:00:00,319.05739415,20.7385201769,135.264211783,0.0,80.527626,79.0911225,40.7344145573,0.0,32.0568,8.6776145573
 06/12  12:00:00,345.193687201,24.4863217558,158.367925284,0.0,80.527626,79.0911225,43.6309813574,0.0,32.0568,11.5741813574
 06/12  13:00:00,353.484852452,26.1300670624,169.012783765,0.0,80.527626,75.0917375,27.6083964475,0.0,16.0284,11.5799964475
 06/12  14:00:00,361.91820772,27.6628801242,175.914278676,0.0,80.527626,75.0917375,24.6950414615,0.0,16.0284,8.66664146152
 06/12  15:00:00,368.36321505,29.7431221343,182.279045397,0.0,80.527626,73.092045,11.8766348275,0.0,3.20568,8.67095482755
 06/12  16:00:00,373.547074048,29.8817206303,187.3875187,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/12  17:00:00,325.512701539,26.988138881,185.552795667,0.0,80.527626,29.818365,6.08969771023,0.0,3.20568,2.88401771023
 06/12  18:00:00,324.212074473,26.5211668692,184.717322287,0.0,80.527626,29.818365,6.09293757635,0.0,3.20568,2.88725757635
 06/12  19:00:00,314.499811019,24.8912022971,176.30688974,0.0,80.527626,29.818365,6.09488477931,0.0,3.20568,2.88920477931
 06/12  20:00:00,281.367071913,19.1982990051,144.603108677,0.0,80.527626,29.818365,6.09383457057,0.0,3.20568,2.88815457057
 06/12  21:00:00,80.814584396,3.48132979198,21.1397673118,0.0,15.863942322,29.242365,6.09410154947,0.0,3.20568,2.88842154947
 06/12  22:00:00,85.7145224107,4.38222334605,25.3723781265,0.0,15.863942322,29.242365,6.09049216547,0.0,3.20568,2.88481216547
 06/12  23:00:00,69.8433715381,1.55919799238,11.5796614652,0.0,15.863942322,29.242365,6.08940203476,0.0,3.20568,2.88372203476
 06/12  24:00:00,69.6052098074,1.28116384491,12.3525494976,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.9531997812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  02:00:00,55.9409019733,0.0,0.0,0.0,15.863942322,29.242365,6.08789498858,0.0,3.20568,2.88221498858
 06/13  03:00:00,55.9124392538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  04:00:00,57.2753911449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,57.0314078512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  06:00:00,85.305323916,8.55726816564,25.4576628082,0.0,15.863942322,29.818365,6.1058975114,0.0179405130504,3.20568,2.88227699835
 06/13  07:00:00,152.577977443,8.09339345329,31.6662636953,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/13  08:00:00,227.977026724,12.6985257446,57.1181960045,0.0,80.527626,75.0917375,29.8080001189,0.0,24.0426,5.76540011887
 06/13  09:00:00,246.282120955,14.4553374891,73.592117645,0.0,80.527626,75.0917375,32.708489501,0.0,24.0426,8.66588950104
 06/13  10:00:00,277.591213312,16.6921240615,98.6109974713,0.0,80.527626,79.0911225,40.7253060324,0.0,32.0568,8.66850603239
 06/13  11:00:00,299.600756384,19.3323632429,117.257537864,0.0,80.527626,79.0911225,40.7337728016,0.0,32.0568,8.67697280164
 06/13  12:00:00,317.994967751,22.7008420019,132.977576248,0.0,80.527626,79.0911225,43.6305829167,0.0,32.0568,11.5737829167
 06/13  13:00:00,321.688061404,25.1695652765,138.17643808,0.0,80.527626,75.0917375,27.605910245,0.0,16.0284,11.577510245
 06/13  14:00:00,330.78287219,26.6645422881,145.776306478,0.0,80.527626,75.0917375,24.6940529155,0.0,16.0284,8.66565291546
 06/13  15:00:00,336.163054389,28.6115095402,151.209931953,0.0,80.527626,73.092045,11.8755122322,0.0,3.20568,8.66983223224
 06/13  16:00:00,335.654022403,28.4286151832,150.938897744,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/13  17:00:00,279.29213287,22.7541083743,143.567823526,0.0,80.527626,29.818365,6.08972263495,0.0,3.20568,2.88404263495
 06/13  18:00:00,281.723230483,22.9440471911,145.808535459,0.0,80.527626,29.818365,6.09299032675,0.0,3.20568,2.88731032675
 06/13  19:00:00,276.381855605,21.8190727589,141.588168795,0.0,80.527626,29.818365,6.09501892779,0.0,3.20568,2.88933892779
 06/13  20:00:00,255.189840885,16.9732954062,120.957549797,0.0,80.527626,29.818365,6.09391089265,0.0,3.20568,2.88823089265
 06/13  21:00:00,72.1485228269,1.66030456425,14.5484721034,0.0,15.863942322,29.242365,6.09406123932,0.0,3.20568,2.88838123932
 06/13  22:00:00,74.8696916691,1.67211355786,17.2412854037,0.0,15.863942322,29.242365,6.09043489872,0.0,3.20568,2.88475489872
 06/13  23:00:00,69.0038426589,1.12159088607,11.1925128847,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  24:00:00,55.9727820693,0.0,0.0,0.0,15.863942322,29.242365,6.08788171346,0.0,3.20568,2.88220171346
 06/14  01:00:00,55.9662885201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.954573836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  03:00:00,55.9351710875,0.0,0.0,0.0,15.863942322,29.242365,6.08790729446,0.0,3.20568,2.88222729446
 06/14  04:00:00,56.204073581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,56.1867702152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,100.590438484,8.82502377912,40.8256347292,0.0,15.863942322,29.818365,6.09677746788,0.00884278266752,3.20568,2.88225468521
 06/14  07:00:00,166.113846447,8.33337089394,44.8905246764,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/14  08:00:00,252.701789895,14.1196648406,80.3502159363,0.0,80.527626,75.0917375,29.8074379703,0.0,24.0426,5.76483797029
 06/14  09:00:00,274.519086082,16.2013477263,100.027126951,0.0,80.527626,75.0917375,32.7069531329,0.0,24.0426,8.66435313293
 06/14  10:00:00,294.41324014,18.2685362546,113.84350877,0.0,80.527626,79.0911225,40.7236718299,0.0,32.0568,8.66687182988
 06/14  11:00:00,308.872281915,20.8432912387,125.013643638,0.0,80.527626,79.0911225,40.7345498416,0.0,32.0568,8.6777498416
 06/14  12:00:00,322.342911587,24.0376380131,135.983419347,0.0,80.527626,79.0911225,43.6293817817,0.0,32.0568,11.5725817817
 06/14  13:00:00,330.528211049,25.8668251008,146.317065056,0.0,80.527626,75.0917375,27.6123905767,0.00624004950061,16.0284,11.5777505272
 06/14  14:00:00,344.033155113,27.5086249786,158.181734417,0.0,80.527626,75.0917375,21.8213543109,0.00939224499007,16.0284,5.78356206589
 06/14  15:00:00,350.129449765,29.5221279714,164.264784338,0.0,80.527626,73.092045,11.8922890432,0.0156363763559,3.20568,8.67097266687
 06/14  16:00:00,354.307434701,29.6265779339,168.380879076,0.0,80.527626,73.092045,6.09382148377,0.00413909078395,3.20568,2.88400239298
 06/14  17:00:00,298.498713638,25.2845523983,160.241068204,0.0,80.527626,29.818365,6.08969256464,0.0,3.20568,2.88401256464
 06/14  18:00:00,295.795959851,24.4074349518,158.419067139,0.0,80.527626,29.818365,6.0926715078,0.0,3.20568,2.8869915078
 06/14  19:00:00,286.536408602,22.5645859083,150.672907801,0.0,80.527626,29.818365,6.09478391209,0.0,3.20568,2.88910391209
 06/14  20:00:00,255.985032196,17.2914453458,121.133570044,0.0,80.527626,29.818365,6.09403605055,0.0,3.20568,2.88835605055
 06/14  21:00:00,76.0088940002,2.11580912024,17.7260154219,0.0,15.863942322,29.242365,6.09385546906,0.0,3.20568,2.88817546906
 06/14  22:00:00,73.5841579584,1.96202293827,15.6647370756,0.0,15.863942322,29.242365,6.09045205907,0.0,3.20568,2.88477205907
 06/14  23:00:00,56.6797290505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  24:00:00,55.9576437027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9474383637,0.0,0.0,0.0,15.863942322,29.242365,6.08789405479,0.0,3.20568,2.88221405479
 06/15  02:00:00,55.9148506251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.8942173859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  04:00:00,56.1539312671,0.0,0.0,0.0,15.863942322,29.242365,6.0879129205,0.0,3.20568,2.8822329205
 06/15  05:00:00,56.1050155498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  06:00:00,83.8236766466,8.47598576687,24.5038528664,0.0,15.863942322,29.818365,3.24091468272,0.0152346827183,3.20568,0.02
 06/15  07:00:00,151.61568706,8.05365032545,30.7478278165,0.0,80.527626,29.818365,6.08955787426,0.0,3.20568,2.88387787426
 06/15  08:00:00,235.473246297,12.7117529206,64.5876199674,0.0,80.527626,75.0917375,29.8146541573,0.00758544094262,24.0426,5.76446871638
 06/15  09:00:00,260.026125516,14.7368894414,87.0380564563,0.0,80.527626,75.0917375,29.8260465399,0.0,24.0426,5.7834465399
 06/15  10:00:00,287.917017325,16.9667502618,108.672742504,0.0,80.527626,79.0911225,40.7244167647,0.0,32.0568,8.66761676472
 06/15  11:00:00,312.498763637,20.017750561,129.473734843,0.0,80.527626,79.0911225,43.6186251187,0.0,32.0568,11.5618251187
 06/15  12:00:00,330.187533093,23.4212433577,144.461200347,0.0,80.527626,79.0911225,40.7412568143,0.0,32.0568,8.6844568143
 06/15  13:00:00,337.849353323,25.5710856714,153.943650036,0.0,80.527626,75.0917375,27.605792585,0.0,16.0284,11.577392585
 06/15  14:00:00,357.881449813,27.3177786294,172.227553592,0.0,80.527626,75.0917375,24.6923124127,0.0,16.0284,8.6639124127
 06/15  15:00:00,369.11114977,29.3244944293,183.455850361,0.0,80.527626,73.092045,11.873186988,0.0,3.20568,8.66750698802
 06/15  16:00:00,376.168776411,29.6167986254,190.326734282,0.0,80.527626,73.092045,6.0896912774,0.0,3.20568,2.8840112774
 06/15  17:00:00,328.065970249,26.0084118858,189.105835501,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/15  18:00:00,327.299131775,25.9092605455,188.434033004,0.0,80.527626,29.818365,6.09279908086,0.0,3.20568,2.88711908086
 06/15  19:00:00,309.94674284,24.0552206912,172.599988658,0.0,80.527626,29.818365,6.09504642309,0.0,3.20568,2.88936642309
 06/15  20:00:00,284.868178761,18.7021125959,148.608069699,0.0,80.527626,29.818365,6.09397976661,0.0,3.20568,2.88829976661
 06/15  21:00:00,82.424896104,3.62666225019,22.6050060745,0.0,15.863942322,29.242365,6.09396274475,0.0,3.20568,2.88828274475
 06/15  22:00:00,87.9154086295,4.62418862906,27.3143059919,0.0,15.863942322,29.242365,6.09043257395,0.0,3.20568,2.88475257395
 06/15  23:00:00,76.8383292123,2.85254515206,17.2664647959,0.0,15.863942322,29.242365,6.08913234876,0.0,3.20568,2.88345234876
 06/15  24:00:00,66.0044053999,0.905698082442,9.0993345437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.9823704569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.960141561,0.0,0.0,0.0,15.863942322,29.242365,6.08789279118,0.0,3.20568,2.88221279118
 06/16  03:00:00,55.938751608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,57.3550971228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,57.067396558,0.0,0.0,0.0,15.863942322,29.242365,6.08790312046,0.0,3.20568,2.88222312046
 06/16  06:00:00,89.3039277507,8.73605869713,29.2468758945,0.0,15.863942322,29.818365,3.24918395802,0.0235039580206,3.20568,0.02
 06/16  07:00:00,157.272866075,8.19612632659,36.2263252327,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/16  08:00:00,245.31361291,13.8942444852,73.1867632138,0.0,80.527626,75.0917375,29.8266581469,0.0190428762704,24.0426,5.76501527063
 06/16  09:00:00,278.790592752,16.4224269596,104.057057888,0.0,80.527626,75.0917375,32.7217126767,0.0142645854243,24.0426,8.66484809128
 06/16  10:00:00,309.219872811,19.0150347304,127.862239375,0.0,80.527626,79.0911225,40.7360847021,0.0121676039977,32.0568,8.66711709812
 06/16  11:00:00,329.174860064,22.0631681161,144.053891343,0.0,80.527626,79.0911225,40.7494466981,0.0162085054414,32.0568,8.67643819262
 06/16  12:00:00,341.541434441,25.0722655248,154.122390932,0.0,80.527626,79.0911225,43.6440850573,0.016607296974,32.0568,11.5706777603
 06/16  13:00:00,352.755291841,26.5815234782,167.829064267,0.0,80.527626,75.0917375,27.6164525106,0.0111872114817,16.0284,11.5768652992
 06/16  14:00:00,373.290915115,28.3678024753,186.5791994,0.0,80.527626,75.0917375,21.8242178634,0.0126883623359,16.0284,5.78312950109
 06/16  15:00:00,385.747313447,31.3539725411,198.049362456,0.0,80.527626,73.092045,11.8802508104,0.0044855335442,3.20568,8.67008527683
 06/16  16:00:00,392.884249896,31.8871994264,204.684700183,0.0,80.527626,73.092045,6.09084376007,0.00115899491036,3.20568,2.88400476516
 06/16  17:00:00,354.720077049,32.3911858337,209.360120612,0.0,80.527626,29.818365,6.08953734125,0.0,3.20568,2.88385734125
 06/16  18:00:00,351.164697088,31.3737316948,206.825901338,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/16  19:00:00,329.5468616,27.1156697759,189.467483242,0.0,80.527626,29.818365,8.96426668997,0.0,3.20568,5.75858668997
 06/16  20:00:00,303.187234565,21.2814134187,164.656897772,0.0,80.527626,29.818365,6.09376898537,0.0,3.20568,2.88808898537
 06/16  21:00:00,86.4908479672,4.20234355529,26.3392835736,0.0,15.863942322,29.242365,6.09390824893,0.0,3.20568,2.88822824893
 06/16  22:00:00,93.0584889967,5.55948674702,31.5194769505,0.0,15.863942322,29.242365,5.40139052789,0.0,3.20568,2.19571052789
 06/16  23:00:00,80.4354984456,3.65050283364,20.0685773011,0.0,15.863942322,29.242365,3.9139800273,0.0,3.20568,0.708300027297
 06/16  24:00:00,75.2159678302,2.88529851058,16.3345195263,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.9756550045,0.0,0.0,0.0,15.863942322,29.242365,6.08714620653,0.0,3.20568,2.88146620653
 06/17  02:00:00,55.946004475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.9251271329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1789733267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,56.1584919888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,50.4170054929,0.0,0.0,0.0,15.863942322,29.242365,6.08718292141,0.0,3.20568,2.88150292141
 06/17  07:00:00,47.4830271958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,55.6333560711,2.14531663916,5.95118621221,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,62.7607137728,3.37378183183,11.7992062407,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  10:00:00,80.2570095023,5.13104821173,27.4998316279,0.0,15.863942322,29.242365,6.08790939992,0.0,3.20568,2.88222939992
 06/17  11:00:00,86.6779480053,4.96186935858,33.4093733882,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,85.1718315652,5.16364934409,32.3790302925,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,94.8729671455,5.32402025516,41.9197758885,0.0,15.863942322,29.242365,6.08720537656,0.0,3.20568,2.88152537656
 06/17  14:00:00,94.7053203585,5.66227121263,41.4132869771,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,109.649698107,6.8044971143,55.2179580669,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,107.072699559,7.03098379137,52.4339856489,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,121.12301035,8.20865580325,65.3159107779,0.0,15.863942322,29.242365,6.08720681197,0.0,3.20568,2.88152681197
 06/17  18:00:00,112.189312357,7.81184240133,56.7824518196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,116.93009288,8.35113549255,60.6580402645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,100.414675455,6.60541967367,41.6197629757,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,104.169357635,6.09797362577,41.7647835817,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  22:00:00,91.3742763771,5.46184301831,29.8598564844,0.0,15.863942322,29.242365,6.08720808294,0.0,3.20568,2.88152808294
 06/17  23:00:00,85.9922224336,4.66685762495,24.6566874544,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,72.9753924956,2.37363820776,14.6736339756,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  01:00:00,58.4700903679,0.268804975126,2.30935050621,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8788400728,0.0,0.0,0.0,15.863942322,29.242365,6.08715290156,0.0,3.20568,2.88147290156
 06/18  03:00:00,55.8647965602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,56.1239365107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,56.1000027667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  06:00:00,50.3912804326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.4767280004,0.0,0.0,0.0,15.863942322,29.242365,6.08718255341,0.0,3.20568,2.88150255341
 06/18  08:00:00,52.4889209935,0.505308813221,4.44645336533,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  09:00:00,59.8513891692,3.18346641538,9.07715963028,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,77.6636879381,4.62195668147,25.4180610949,0.0,15.863942322,29.242365,6.08790091944,0.0,3.20568,2.88222091944
 06/18  11:00:00,80.0465684432,4.66982018323,27.0709434593,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,91.7818160596,5.36319304636,38.7907170807,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,89.1388386466,5.11267677179,36.3981050489,0.0,15.863942322,29.242365,6.08789478982,0.0,3.20568,2.88221478982
 06/18  14:00:00,101.604535668,5.80112105332,48.1746185461,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,100.532164131,5.91812524935,46.9841988594,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,116.379606185,7.52891674433,61.2244080723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,109.722681112,7.07792738973,55.0377267157,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,122.301208481,8.56732586785,66.1349988332,0.0,15.863942322,29.242365,6.08720051759,0.0,3.20568,2.88152051759
 06/18  19:00:00,106.780001027,7.25571170473,51.6006330689,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  20:00:00,107.362048201,7.06424469775,48.1036719829,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,94.4190519059,5.55566918564,32.5677712095,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,92.8333799739,5.31288367212,31.4807861795,0.0,15.863942322,29.242365,6.08721214005,0.0,3.20568,2.88153214005
 06/18  23:00:00,79.90737859,3.79483621974,19.3888713923,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,73.2166893454,2.68741031535,14.5420931612,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,63.7397416033,0.7647042116,7.01378455745,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.9582768763,0.0,0.0,0.0,15.863942322,29.242365,6.08781557581,0.0,3.20568,2.88213557581
 06/19  03:00:00,55.9446044755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.2087368354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  05:00:00,56.1437484774,0.0,0.0,0.0,15.863942322,29.242365,6.08780182663,0.0,3.20568,2.88212182663
 06/19  06:00:00,91.9238547219,8.96028117677,32.0813533884,0.0,15.863942322,29.818365,3.2469045932,0.021224593197,3.20568,0.02
 06/19  07:00:00,160.938726357,8.34649744176,39.7229063969,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/19  08:00:00,247.879399798,14.4538002969,75.1973829253,0.0,80.527626,75.0917375,29.8202855853,0.0135466357146,24.0426,5.76413894957
 06/19  09:00:00,277.032902728,16.7096305059,102.034334506,0.0,80.527626,75.0917375,32.7194714079,0.0138842194234,24.0426,8.66298718845
 06/19  10:00:00,307.109296402,19.0235403385,125.760432343,0.0,80.527626,79.0911225,40.7372174263,0.0144395238387,32.0568,8.66597790247
 06/19  11:00:00,337.757965047,22.2762464077,152.423751705,0.0,80.527626,79.0911225,40.7475559259,0.0146447773431,32.0568,8.67611114859
 06/19  12:00:00,363.880079627,25.4388804869,176.089380389,0.0,80.527626,79.0911225,43.6377352962,0.011547640404,32.0568,11.5693876558
 06/19  13:00:00,375.171883078,27.3166161313,189.50299588,0.0,80.527626,75.0917375,24.7214632825,0.00593015159661,16.0284,8.68713313091
 06/19  14:00:00,394.698499428,31.5458845049,204.800550881,0.0,80.527626,75.0917375,24.6952123971,0.00272887891945,16.0284,8.66408351814
 06/19  15:00:00,405.569185598,32.9562842328,216.260643686,0.0,80.527626,73.092045,11.8730388104,0.0,3.20568,8.66735881038
 06/19  16:00:00,410.932481984,33.584342079,220.997070402,0.0,80.527626,73.092045,6.089467258,0.0,3.20568,2.883787258
 06/19  17:00:00,369.529150042,33.7667529056,222.685504331,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/19  18:00:00,368.057996145,33.940941255,221.04606234,0.0,80.527626,29.818365,6.09252670589,0.0,3.20568,2.88684670589
 06/19  19:00:00,359.124238766,33.0904257283,212.695597633,0.0,80.527626,29.818365,6.09742853543,0.0028424203674,3.20568,2.88890611506
 06/19  20:00:00,344.31105453,28.3324399078,198.378606543,0.0,80.527626,29.818365,6.097944984,0.00439431982055,3.20568,2.88787066418
 06/19  21:00:00,100.961493231,5.16617303876,39.5731089425,0.0,15.863942322,29.242365,8.96279214484,0.000832458683266,3.20568,5.75627968616
 06/19  22:00:00,103.136806184,6.11192050408,41.0319234975,0.0,15.863942322,29.242365,3.22612012691,0.000440126908183,3.20568,0.02
 06/19  23:00:00,90.4506822266,4.85000632591,28.884148252,0.0,15.863942322,29.242365,6.08927833917,0.0,3.20568,2.88359833917
 06/19  24:00:00,88.581324647,4.8762668601,27.7014074105,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,76.3786866418,2.86723571843,17.5120908509,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,60.2690613697,0.39002649847,3.8856079162,0.0,15.863942322,29.242365,6.08783427208,0.0,3.20568,2.88215427208
 06/20  03:00:00,55.9949968539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,57.5016305517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,57.1868181473,0.0,0.0,0.0,15.863942322,29.242365,6.08781278858,0.0,3.20568,2.88213278858
 06/20  06:00:00,103.929019686,9.47040263635,43.0532821877,0.0,15.863942322,29.818365,3.2595256367,0.0338456367001,3.20568,0.02
 06/20  07:00:00,175.26804741,8.74377678891,53.5902243417,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/20  08:00:00,272.381359042,16.3307084873,97.7668240124,0.0,80.527626,75.0917375,29.8229952232,0.0159360103487,24.0426,5.76445921286
 06/20  09:00:00,302.255646394,19.3419364996,124.584995575,0.0,80.527626,75.0917375,32.718194463,0.0126357047829,24.0426,8.66295875819
 06/20  10:00:00,335.689370327,21.9745892127,151.366489487,0.0,80.527626,79.0911225,40.7307178239,0.00909395773864,32.0568,8.66482386619
 06/20  11:00:00,359.492329855,24.8126869492,171.621006926,0.0,80.527626,79.0911225,40.7421317791,0.0105652980439,32.0568,8.67476648104
 06/20  12:00:00,371.417405374,26.5296691445,182.537481903,0.0,80.527626,79.0911225,40.7506613562,0.0115420423476,32.0568,8.68231931387
 06/20  13:00:00,379.395113003,27.794718711,193.252475232,0.0,80.527626,75.0917375,27.6123423348,0.00897644671845,16.0284,11.574965888
 06/20  14:00:00,384.303932189,29.2526410826,196.705243781,0.0,80.527626,75.0917375,24.6943662274,0.00344141705071,16.0284,8.66252481039
 06/20  15:00:00,388.184293831,32.0875631515,199.751590709,0.0,80.527626,73.092045,11.8778929303,0.00313658734182,3.20568,8.66907634297
 06/20  16:00:00,388.548784707,32.1599312315,200.044607738,0.0,80.527626,73.092045,3.2281350264,0.00245502640213,3.20568,0.02
 06/20  17:00:00,330.498439945,29.3013551369,188.16157617,0.0,80.527626,29.818365,6.0977620407,0.00817606540038,3.20568,2.8839059753
 06/20  18:00:00,315.280796894,27.4856568547,174.806988797,0.0,80.527626,29.818365,6.10528744694,0.0125675695043,3.20568,2.88703987744
 06/20  19:00:00,297.289812177,24.7914389021,159.508260527,0.0,80.527626,29.818365,6.10767540835,0.0131683882919,3.20568,2.88882702006
 06/20  20:00:00,270.350929978,19.2941933623,133.778471135,0.0,80.527626,29.818365,6.10695541669,0.0135390059423,3.20568,2.88773641075
 06/20  21:00:00,77.8696199018,3.06650637941,18.8518824581,0.0,15.863942322,29.242365,6.09379187613,0.0,3.20568,2.88811187613
 06/20  22:00:00,83.5300325897,4.21509249234,23.3340814312,0.0,15.863942322,29.242365,6.09032425258,0.0,3.20568,2.88464425258
 06/20  23:00:00,67.0358848343,1.29039301726,9.05560939122,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  24:00:00,55.9655761024,0.0,0.0,0.0,15.863942322,29.242365,6.08779056054,0.0,3.20568,2.88211056054
 06/21  01:00:00,55.9528264863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.9305921488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.9068621652,0.0,0.0,0.0,15.863942322,29.242365,6.08787871556,0.0,3.20568,2.88219871556
 06/21  04:00:00,56.1659423332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.1243739464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  06:00:00,95.1360522188,8.75267954411,35.4862774226,0.0,15.863942322,29.818365,6.10897765958,0.0211279630729,3.20568,2.88216969651
 06/21  07:00:00,167.456232198,8.24802365759,46.3102090179,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/21  08:00:00,275.035549811,14.3975401795,102.373229209,0.0,80.527626,75.0917375,29.822536029,0.0157910724367,24.0426,5.76414495653
 06/21  09:00:00,312.245806456,16.9081540373,137.02037106,0.0,80.527626,75.0917375,29.8324801965,0.00905299036748,24.0426,5.78082720616
 06/21  10:00:00,355.113832149,20.7810218784,171.981379149,0.0,80.527626,79.0911225,40.7300651909,0.00701442700951,32.0568,8.66625076391
 06/21  11:00:00,387.237996656,27.3266480023,196.85435167,0.0,80.527626,79.0911225,43.6188658016,0.00168248780378,32.0568,11.5603833138
 06/21  12:00:00,401.301201271,31.8472183245,207.093619668,0.0,80.527626,79.0911225,40.7380686192,0.0,32.0568,8.6812686192
 06/21  13:00:00,408.08200787,32.4323810662,217.287439679,0.0,80.527626,75.0917375,27.6030580048,0.0,16.0284,11.5746580048
 06/21  14:00:00,415.527023147,34.5779260546,222.587658458,0.0,80.527626,75.0917375,24.6915725708,0.0,16.0284,8.66317257078
 06/21  15:00:00,420.344266896,38.1701650259,225.813241093,0.0,80.527626,73.092045,11.8720947938,0.0,3.20568,8.6664147938
 06/21  16:00:00,422.145038512,38.6472886612,227.138144093,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/21  17:00:00,374.392339176,37.7363298216,223.571340564,0.0,80.527626,29.818365,6.08957729624,0.0,3.20568,2.88389729624
 06/21  18:00:00,364.245733399,36.3849033413,214.777914362,0.0,80.527626,29.818365,6.09258760566,0.0,3.20568,2.88690760566
 06/21  19:00:00,355.450417955,34.7601288124,207.281360826,0.0,80.527626,29.818365,6.09455674377,0.0,3.20568,2.88887674377
 06/21  20:00:00,344.701243509,31.2433008093,195.783751829,0.0,80.527626,29.818365,6.09572899593,0.0019651933554,3.20568,2.88808380257
 06/21  21:00:00,100.603881536,5.32459212212,38.9708255377,0.0,15.863942322,29.242365,6.09422250343,0.000455329785073,3.20568,2.88808717365
 06/21  22:00:00,100.105707331,5.96355994742,38.0699809682,0.0,15.863942322,29.242365,6.0911161337,0.00081197785897,3.20568,2.88462415584
 06/21  23:00:00,90.3045899003,4.94285809817,28.6486976241,0.0,15.863942322,29.242365,3.22580936318,0.000129363179331,3.20568,0.02
 06/21  24:00:00,83.9738093529,4.29831348024,23.6813320404,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,70.2070815197,1.98664442138,12.2429041614,0.0,15.863942322,29.242365,6.08786597793,0.0,3.20568,2.88218597793
 06/22  02:00:00,57.5319277872,0.152859925255,1.43356741142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.9147423129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  04:00:00,56.1755837382,0.0,0.0,0.0,15.863942322,29.242365,6.08782903823,0.0,3.20568,2.88214903823
 06/22  05:00:00,56.1154839337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,87.1585718995,8.88587143611,27.4085493119,0.0,15.863942322,29.818365,3.25531286605,0.0296328660451,3.20568,0.02
 06/22  07:00:00,160.950942434,8.54526484623,39.5560374466,0.0,80.527626,29.818365,6.08953148833,0.0,3.20568,2.88385148833
 06/22  08:00:00,243.563256172,14.7694538873,70.6111214415,0.0,80.527626,75.0917375,26.9342606901,0.0,24.0426,2.89166069011
 06/22  09:00:00,260.294209179,16.5819364602,85.4729714089,0.0,80.527626,75.0917375,32.7042545625,0.0,24.0426,8.66165456248
 06/22  10:00:00,288.307379426,18.7728805025,107.26535413,0.0,80.527626,79.0911225,40.722136445,0.0,32.0568,8.66533644498
 06/22  11:00:00,317.76880543,21.7741775514,132.984472341,0.0,80.527626,79.0911225,40.7304249045,0.0,32.0568,8.67362490449
 06/22  12:00:00,337.965369865,24.6919261234,150.965812789,0.0,80.527626,79.0911225,43.6244128832,0.0,32.0568,11.5676128832
 06/22  13:00:00,346.246722242,26.052854172,161.858006936,0.0,80.527626,75.0917375,24.7133062065,0.0,16.0284,8.68490620653
 06/22  14:00:00,360.361235162,27.5697890064,174.454747297,0.0,80.527626,75.0917375,24.6917527347,0.0,16.0284,8.66335273472
 06/22  15:00:00,365.931580879,29.5851683828,180.010377724,0.0,80.527626,73.092045,11.8719899584,0.0,3.20568,8.66630995844
 06/22  16:00:00,367.562936306,29.6973169379,181.637312065,0.0,80.527626,73.092045,6.08951699653,0.0,3.20568,2.88383699653
 06/22  17:00:00,314.419405607,26.3778962394,175.088443771,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/22  18:00:00,311.068195028,25.5539082787,172.560147008,0.0,80.527626,29.818365,6.09265777878,0.0,3.20568,2.88697777878
 06/22  19:00:00,301.863373251,23.7664895964,164.813967816,0.0,80.527626,29.818365,6.0947603099,0.0,3.20568,2.8890803099
 06/22  20:00:00,274.324171063,18.3242596307,138.451725721,0.0,80.527626,29.818365,6.0936587069,0.0,3.20568,2.8879787069
 06/22  21:00:00,76.9977525924,2.99594389993,17.8335312535,0.0,15.863942322,29.242365,6.09373401189,0.0,3.20568,2.88805401189
 06/22  22:00:00,80.8463693186,3.70804435997,21.1735018615,0.0,15.863942322,29.242365,6.09027816444,0.0,3.20568,2.88459816444
 06/22  23:00:00,67.1894473452,1.30534041165,9.18176993853,0.0,15.863942322,29.242365,6.08920141207,0.0,3.20568,2.88352141207
 06/22  24:00:00,64.5553457945,0.806414925377,7.7759781351,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.9589970826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  02:00:00,55.9499817515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.9301402633,0.0,0.0,0.0,15.863942322,29.242365,6.08786941486,0.0,3.20568,2.88218941486
 06/23  04:00:00,57.3230694784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,57.0680196024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  06:00:00,88.9736902992,8.66404734597,28.99294397,0.0,15.863942322,29.818365,6.10488296714,0.0170568306343,3.20568,2.88214613651
 06/23  07:00:00,157.269822251,8.16081126804,36.2644334336,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/23  08:00:00,240.646448328,13.4921267478,68.946285055,0.0,80.527626,75.0917375,29.8063380125,0.0,24.0426,5.76373801253
 06/23  09:00:00,260.778451347,15.5642388995,86.9407100389,0.0,80.527626,75.0917375,32.7034604479,0.0,24.0426,8.66086044789
 06/23  10:00:00,286.861328111,17.704283761,106.849147478,0.0,80.527626,79.0911225,37.8406809752,0.0,32.0568,5.78388097518
 06/23  11:00:00,312.550417056,20.6548888214,128.853156959,0.0,80.527626,79.0911225,43.6157734778,0.0,32.0568,11.5589734778
 06/23  12:00:00,330.045138071,24.0812558104,143.633789294,0.0,80.527626,79.0911225,40.7372838305,0.0,32.0568,8.68048383053
 06/23  13:00:00,334.046829774,25.8708377168,149.831497797,0.0,80.527626,75.0917375,27.618800298,0.017556499599,16.0284,11.5728437984
 06/23  14:00:00,345.010699945,27.5339206146,159.133199735,0.0,80.527626,75.0917375,24.7055166998,0.0149730277709,16.0284,8.66214367208
 06/23  15:00:00,353.9836406,29.0218021529,168.618545957,0.0,80.527626,73.092045,9.0029400843,0.0137469023272,3.20568,5.78351318197
 06/23  16:00:00,352.795011046,27.0976226692,169.389549233,0.0,80.527626,73.092045,6.09563723949,0.00606120655265,3.20568,2.88389603293
 06/23  17:00:00,301.414271754,23.0872354952,165.350957369,0.0,80.527626,29.818365,6.08950508904,0.0,3.20568,2.88382508904
 06/23  18:00:00,302.860066829,22.8833918527,167.000542297,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/23  19:00:00,290.972962679,20.0957759706,157.895841139,0.0,80.527626,29.818365,8.96364656907,0.0,3.20568,5.75796656907
 06/23  20:00:00,271.483365364,16.5819000125,137.6291067,0.0,80.527626,29.818365,6.1063934709,0.0129964567475,3.20568,2.88771701416
 06/23  21:00:00,79.5650428834,3.16911874508,20.4217207086,0.0,15.863942322,29.242365,6.09370256873,0.0,3.20568,2.88802256873
 06/23  22:00:00,85.3385084508,3.88915139045,25.4343169967,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  23:00:00,77.5560372258,2.42515137473,18.3872396407,0.0,15.863942322,29.242365,6.08869441539,0.0,3.20568,2.88301441539
 06/23  24:00:00,65.4555708338,0.807325622165,8.61698262127,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  01:00:00,56.0174850193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,56.0026662981,0.0,0.0,0.0,15.863942322,29.242365,6.08713586386,0.0,3.20568,2.88145586386
 06/24  03:00:00,55.9857753515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.2729409256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,56.2310475812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,50.4715745043,0.0,0.0,0.0,15.863942322,29.242365,6.08712756667,0.0,3.20568,2.88144756667
 06/24  07:00:00,53.4864225275,0.917912436024,5.05622516381,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,62.6936270378,3.44281339833,11.6950698763,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,75.6003709221,4.51969426442,23.4854714917,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,82.0578285933,5.00110175318,29.4336161333,0.0,15.863942322,29.242365,6.08785814286,0.0,3.20568,2.88217814286
 06/24  11:00:00,84.7709085578,4.90200643825,31.5632921517,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,89.6673585926,5.30440068008,36.73329035,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,90.1213934687,5.2108805977,37.2809679608,0.0,15.863942322,29.242365,3.2259816257,0.000301625695857,3.20568,0.02
 06/24  14:00:00,96.5860789722,5.87125157422,43.0849161827,0.0,15.863942322,29.242365,6.08732807931,0.000155146074323,3.20568,2.88149293324
 06/24  15:00:00,96.5705770198,6.11490383508,42.8280940754,0.0,15.863942322,29.242365,3.22594707162,0.000267071624,3.20568,0.02
 06/24  16:00:00,104.515935169,7.39791908352,49.5077564317,0.0,15.863942322,29.242365,3.2258078844,0.000127884398819,3.20568,0.02
 06/24  17:00:00,99.9176695354,6.92576160249,45.3896495768,0.0,15.863942322,29.242365,3.22598020902,0.000300209020304,3.20568,0.02
 06/24  18:00:00,105.946635109,7.85231742787,50.4953729011,0.0,15.863942322,29.242365,6.08717666337,0.0,3.20568,2.88149666337
 06/24  19:00:00,97.2166541379,6.74667870122,42.5427237168,0.0,15.863942322,29.242365,3.22597305629,0.000293056292569,3.20568,0.02
 06/24  20:00:00,100.401407422,6.56309122672,41.6398936899,0.0,15.863942322,29.242365,3.22578121503,0.000101215034523,3.20568,0.02
 06/24  21:00:00,93.1324676648,5.30196294101,31.5463746667,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,87.4769155748,5.23885203229,26.2211192524,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,79.1945332226,2.94210685891,19.5423406501,0.0,15.863942322,29.242365,6.08716199236,0.0,3.20568,2.88148199236
 06/24  24:00:00,67.8686583339,2.04907270497,9.81453724543,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,61.2489185533,0.511248021814,4.77567168501,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.932700045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.8880235495,0.0,0.0,0.0,15.863942322,29.242365,6.08711973856,0.0,3.20568,2.88143973856
 06/25  04:00:00,56.1009398676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,56.0465184838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,50.3087500448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.3994700561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  08:00:00,47.4410012574,0.0,0.0,0.0,15.863942322,29.242365,6.08785190009,0.0,3.20568,2.88217190009
 06/25  09:00:00,47.4773690136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  10:00:00,47.5015261248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.2110018279,0.0,0.0,0.0,15.863942322,29.242365,6.08779500664,0.0,3.20568,2.88211500664
 06/25  12:00:00,47.5477788963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,49.084945237,0.121221523344,1.40844675087,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  14:00:00,59.7131360522,1.00247995212,11.1515467931,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
