Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/25  15:00:00,65.5311053343,1.47932216737,16.4916581168,0.0,15.863942322,29.242365,6.08717788744,0.0,3.20568,2.88149788744
 06/25  16:00:00,51.7575696478,0.323266773918,3.86152144115,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,66.4165077638,1.50391879437,17.331581111,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,74.8612915757,2.28953850185,25.005008988,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  19:00:00,71.3297343325,2.06670337022,21.4602075643,0.0,15.863942322,29.242365,6.08718012279,0.0,3.20568,2.88150012279
 06/25  20:00:00,64.115217075,1.1138922959,10.9806947372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  21:00:00,56.0944707511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.8478713016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.4959424387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.7892037621,0.0,0.0,0.0,15.863942322,29.242365,6.08714823252,0.0,3.20568,2.88146823252
 06/26  01:00:00,55.7807480894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.7679891263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.7605192598,0.0,0.0,0.0,15.863942322,29.242365,6.08783155644,0.0,3.20568,2.88215155644
 06/26  04:00:00,56.0173922246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,55.9666692677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,79.4823162932,7.88010379003,20.8378349104,0.0,15.863942322,29.818365,8.0056045832,1.91783621583,3.20568,2.88208836737
 06/26  07:00:00,151.916895391,7.88318957905,31.2219446989,0.0,80.527626,29.818365,3.23723519653,0.0115551965335,3.20568,0.02
 06/26  08:00:00,232.34302012,10.1875830095,63.9626971848,0.0,80.527626,75.0917375,29.8162963228,0.0102041064486,24.0426,5.76349221632
 06/26  09:00:00,262.291725849,11.803683342,92.2359514034,0.0,80.527626,75.0917375,29.8239668797,0.0,24.0426,5.78136687974
 06/26  10:00:00,294.396422943,13.6633058326,118.437830919,0.0,80.527626,79.0911225,40.7228411807,0.00248067334668,32.0568,8.66356050734
 06/26  11:00:00,320.109737302,16.1370720921,140.947625132,0.0,80.527626,79.0911225,40.7356824928,0.00658982320294,32.0568,8.67229266958
 06/26  12:00:00,345.215789581,19.9809184795,162.888134708,0.0,80.527626,79.0911225,43.626711089,0.00320983384132,32.0568,11.5667012551
 06/26  13:00:00,359.049366492,24.4343355779,176.259349802,0.0,80.527626,75.0917375,24.7156004427,0.00332692908192,16.0284,8.68387351358
 06/26  14:00:00,369.301271435,27.8314770391,183.114575712,0.0,80.527626,75.0917375,24.6907152465,0.0,16.0284,8.66231524654
 06/26  15:00:00,376.921366324,31.3983980499,189.16789258,0.0,80.527626,73.092045,11.871198739,0.000622555308584,3.20568,8.66489618373
 06/26  16:00:00,380.286294408,31.743723381,192.188108783,0.0,80.527626,73.092045,6.09132175948,0.00184471466726,3.20568,2.88379704481
 06/26  17:00:00,329.191067551,30.1737324112,185.936345899,0.0,80.527626,29.818365,3.22729865995,0.00161865995185,3.20568,0.02
 06/26  18:00:00,324.333899246,27.8738464722,183.379203413,0.0,80.527626,29.818365,6.0946454461,0.00231064079476,3.20568,2.88665480531
 06/26  19:00:00,306.288078073,21.9135069305,170.966589999,0.0,80.527626,29.818365,6.10127401111,0.00690666089197,3.20568,2.88868735021
 06/26  20:00:00,267.055404636,15.942889818,133.453567403,0.0,80.527626,29.818365,6.100713862,0.00746270023363,3.20568,2.88757116177
 06/26  21:00:00,70.2294619245,1.14262914387,12.8738571247,0.0,15.863942322,29.242365,6.09356454121,0.0,3.20568,2.88788454121
 06/26  22:00:00,70.4320858517,1.2635752149,13.1937134265,0.0,15.863942322,29.242365,6.09022495991,0.0,3.20568,2.88454495991
 06/26  23:00:00,56.6606245234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  24:00:00,55.9199696698,0.0,0.0,0.0,15.863942322,29.242365,6.08784786393,0.0,3.20568,2.88216786393
 06/27  01:00:00,55.8802387456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  02:00:00,55.8505568664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.8361594682,0.0,0.0,0.0,15.863942322,29.242365,6.08777648099,0.0,3.20568,2.88209648099
 06/27  04:00:00,57.1394140815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,56.945491952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,83.2056636834,8.22074364544,23.7141549869,0.0,15.863942322,29.818365,3.24230378973,0.0166237897334,3.20568,0.02
 06/27  07:00:00,154.405092524,7.94878372325,33.6175449981,0.0,80.527626,29.818365,6.08951134055,0.0,3.20568,2.88383134055
 06/27  08:00:00,237.581272727,12.1105965552,67.2388729775,0.0,80.527626,75.0917375,29.8256954328,0.019825527388,24.0426,5.76326990536
 06/27  09:00:00,264.871624556,14.312559349,92.2679303904,0.0,80.527626,75.0917375,29.8371703655,0.0135390606157,24.0426,5.7810313049
 06/27  10:00:00,292.906888779,16.6882781614,113.895904308,0.0,80.527626,79.0911225,40.7310396398,0.0112316914982,32.0568,8.66300794828
 06/27  11:00:00,316.704408209,19.8592423711,133.789039233,0.0,80.527626,79.0911225,40.7445527534,0.0161418527025,32.0568,8.67161090071
 06/27  12:00:00,335.22829677,23.4798690804,149.40042915,0.0,80.527626,79.0911225,43.6400966007,0.0176534004414,32.0568,11.5656432003
 06/27  13:00:00,344.377915302,25.7484568908,160.283677765,0.0,80.527626,75.0917375,24.7236280565,0.0122899776604,16.0284,8.68293807884
 06/27  14:00:00,359.644169169,27.4188692496,173.881570765,0.0,80.527626,75.0917375,24.6995359066,0.00971304459044,16.0284,8.66142286197
 06/27  15:00:00,372.528238658,29.6031770168,186.582713674,0.0,80.527626,73.092045,11.8750328901,0.00324454669796,3.20568,8.6661083434
 06/27  16:00:00,382.049282178,29.91974772,195.808397389,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/27  17:00:00,337.339170958,27.9450850009,196.428336338,0.0,80.527626,29.818365,6.08950235507,0.0,3.20568,2.88382235507
 06/27  18:00:00,338.828575098,27.5803639319,198.283349181,0.0,80.527626,29.818365,6.09238646802,0.0,3.20568,2.88670646802
 06/27  19:00:00,324.165260185,24.6165985886,186.589073952,0.0,80.527626,29.818365,6.09450078969,0.0,3.20568,2.88882078969
 06/27  20:00:00,285.040629889,18.6798104236,149.115324413,0.0,80.527626,29.818365,6.0933305429,0.0,3.20568,2.8876505429
 06/27  21:00:00,77.6468932196,3.19798287096,18.506075679,0.0,15.863942322,29.242365,6.09359739503,0.0,3.20568,2.88791739503
 06/27  22:00:00,80.7983014401,3.79011817493,21.0442358564,0.0,15.863942322,29.242365,6.09018328341,0.0,3.20568,2.88450328341
 06/27  23:00:00,65.7741560423,1.25263131865,7.83583338857,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  24:00:00,55.9542503225,0.0,0.0,0.0,15.863942322,29.242365,6.08776287362,0.0,3.20568,2.88208287362
 06/28  01:00:00,55.932173291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  02:00:00,55.9087485335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.8796473571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  04:00:00,56.1235920092,0.0,0.0,0.0,15.863942322,29.242365,6.0878012149,0.0,3.20568,2.8821212149
 06/28  05:00:00,56.0796716785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,76.4463454905,8.36738355727,17.301190587,0.0,15.863942322,29.818365,3.26527635694,0.0395963569368,3.20568,0.02
 06/28  07:00:00,140.494650913,7.93387466103,19.8262412591,0.0,80.527626,29.818365,6.08947360703,0.0,3.20568,2.88379360703
 06/28  08:00:00,217.772253817,11.6841582752,47.9712639177,0.0,80.527626,75.0917375,26.9421597889,0.0079091255056,24.0426,2.8916506634
 06/28  09:00:00,238.508518322,13.2670156866,67.0424297923,0.0,80.527626,75.0917375,32.7032560138,0.0,24.0426,8.66065601379
 06/28  10:00:00,262.159406677,15.0481650952,84.8745308401,0.0,80.527626,79.0911225,40.7205614846,0.0,32.0568,8.66376148459
 06/28  11:00:00,290.122343512,17.5848063433,109.545482649,0.0,80.527626,79.0911225,40.7299393136,0.0,32.0568,8.67313931364
 06/28  12:00:00,313.707700807,21.0433995307,130.370329955,0.0,80.527626,79.0911225,40.7358235883,0.0,32.0568,8.67902358831
 06/28  13:00:00,331.970028215,24.7077824953,148.922844249,0.0,80.527626,75.0917375,27.5994759137,0.0,16.0284,11.5710759137
 06/28  14:00:00,352.888663162,26.7484768441,167.800932294,0.0,80.527626,75.0917375,24.6901510825,0.0,16.0284,8.66175108249
 06/28  15:00:00,363.830736278,28.9241353013,178.567396183,0.0,80.527626,73.092045,11.8710518046,0.0,3.20568,8.66537180457
 06/28  16:00:00,369.707854015,29.1981502298,184.26002806,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 06/28  17:00:00,315.610291235,24.2917640685,178.364017092,0.0,80.527626,29.818365,6.08944774661,0.0,3.20568,2.88376774661
 06/28  18:00:00,310.93908572,24.2757009576,173.710378333,0.0,80.527626,29.818365,6.0925103126,0.0,3.20568,2.8868303126
 06/28  19:00:00,298.420759301,22.785419967,162.35354301,0.0,80.527626,29.818365,6.09436121161,0.0,3.20568,2.88868121161
 06/28  20:00:00,267.867576279,17.4616752424,132.866889847,0.0,80.527626,29.818365,6.09353101958,0.0,3.20568,2.88785101958
 06/28  21:00:00,72.7485140318,2.04558854764,14.5491661394,0.0,15.863942322,29.242365,6.09322013537,0.0,3.20568,2.88754013537
 06/28  22:00:00,76.706771992,2.83566823358,17.9141005247,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  23:00:00,74.4716052703,1.67123733778,16.1253789693,0.0,15.863942322,29.242365,6.08913175449,0.0,3.20568,2.88345175449
 06/28  24:00:00,55.9341885341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.9106543677,0.0,0.0,0.0,15.863942322,29.242365,6.08775108183,0.0,3.20568,2.88207108183
 06/29  02:00:00,55.8900407143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.8682404591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  04:00:00,56.128642177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,56.1023535876,0.0,0.0,0.0,15.863942322,29.242365,6.08778600654,0.0,3.20568,2.88210600654
 06/29  06:00:00,81.6925429523,8.34630692659,22.5260600913,0.0,15.863942322,29.818365,3.23447111221,0.00879111220554,3.20568,0.02
 06/29  07:00:00,146.993565988,7.92834020778,26.2924302317,0.0,80.527626,29.818365,6.08935946717,0.0,3.20568,2.88367946717
 06/29  08:00:00,229.325155581,11.91839055,59.2556114836,0.0,80.527626,75.0917375,26.9428370816,0.0086425975551,24.0426,2.89159448405
 06/29  09:00:00,256.159487318,13.9580867277,83.9562572716,0.0,80.527626,75.0917375,32.7032079119,0.0,24.0426,8.66060791194
 06/29  10:00:00,283.37107686,16.0454617837,105.046764193,0.0,80.527626,79.0911225,40.7194644716,0.0,32.0568,8.66266447157
 06/29  11:00:00,306.719733775,18.8083217274,124.901533888,0.0,80.527626,79.0911225,40.7282872991,0.0,32.0568,8.67148729907
 06/29  12:00:00,329.073321053,22.5084551928,144.252699376,0.0,80.527626,79.0911225,40.7361779907,0.0,32.0568,8.67937799071
 06/29  13:00:00,343.034627446,25.3623716818,159.332541336,0.0,80.527626,75.0917375,27.5989003292,0.0,16.0284,11.5705003292
 06/29  14:00:00,358.630622431,26.9797190551,173.314238288,0.0,80.527626,75.0917375,21.8088823771,0.0,16.0284,5.78048237712
 06/29  15:00:00,365.991360656,29.1045287605,180.552361778,0.0,80.527626,73.092045,11.87211435,0.0,3.20568,8.66643434997
 06/29  16:00:00,366.498078392,29.2570117241,181.017119996,0.0,80.527626,73.092045,6.08936511876,0.0,3.20568,2.88368511876
 06/29  17:00:00,308.71195601,24.2408809968,171.522794636,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/29  18:00:00,302.539649548,23.8066135646,165.783694763,0.0,80.527626,29.818365,6.09226652815,0.0,3.20568,2.88658652815
 06/29  19:00:00,289.260099052,22.0498901804,153.933493863,0.0,80.527626,29.818365,6.09449714448,0.0,3.20568,2.88881714448
 06/29  20:00:00,259.743352843,16.8744854511,125.34467747,0.0,80.527626,29.818365,6.09341726381,0.0,3.20568,2.88773726381
 06/29  21:00:00,74.5976046731,1.72432256979,16.726995331,0.0,15.863942322,29.242365,8.96133661395,0.0,3.20568,5.75565661395
 06/29  22:00:00,72.5570470707,1.89828182803,14.7125090646,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  23:00:00,56.65628536,0.0,0.0,0.0,15.863942322,29.242365,6.08903117406,0.0,3.20568,2.88335117406
 06/29  24:00:00,55.9269682458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.9224375786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.8984954173,0.0,0.0,0.0,15.863942322,29.242365,6.08773475116,0.0,3.20568,2.88205475116
 06/30  03:00:00,55.8524507489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,57.1363131884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,56.9469690489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,78.3484714377,8.32418301996,18.8114564231,0.0,15.863942322,29.818365,6.11538169035,0.0275593214864,3.20568,2.88214236886
 06/30  07:00:00,145.644916193,7.89505657816,24.9890899012,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 06/30  08:00:00,228.680725511,11.8340260411,58.7008411887,0.0,80.527626,75.0917375,29.8143035571,0.00855232084131,24.0426,5.76315123631
 06/30  09:00:00,256.906736531,14.1502583762,84.5098664913,0.0,80.527626,75.0917375,29.8220984087,0.0,24.0426,5.77949840874
 06/30  10:00:00,293.71497067,16.6388732404,114.780127901,0.0,80.527626,79.0911225,40.7202827026,0.0,32.0568,8.66348270258
 06/30  11:00:00,328.215223574,19.8405373538,145.346505185,0.0,80.527626,79.0911225,40.728603956,0.0,32.0568,8.67180395603
 06/30  12:00:00,360.038934612,24.0941006343,173.623025909,0.0,80.527626,79.0911225,43.62259108,0.000375972502588,32.0568,11.5654151075
 06/30  13:00:00,374.066270343,26.3507878783,189.37374877,0.0,80.527626,75.0917375,24.7109079551,0.0,16.0284,8.68250795507
 06/30  14:00:00,387.095224351,28.3955539409,200.359083017,0.0,80.527626,75.0917375,24.6893813778,0.0,16.0284,8.66098137778
 06/30  15:00:00,400.975496619,32.137549736,212.497156165,0.0,80.527626,73.092045,11.87107131,0.0,3.20568,8.66539130997
 06/30  16:00:00,407.078963662,32.7042323977,218.100530872,0.0,80.527626,73.092045,3.22603292396,0.000352923955383,3.20568,0.02
 06/30  17:00:00,362.351127569,32.68533278,216.692681569,0.0,80.527626,29.818365,6.08941928044,0.0,3.20568,2.88373928044
 06/30  18:00:00,360.557544303,32.7409901347,214.842677259,0.0,80.527626,29.818365,6.09225017481,0.0,3.20568,2.88657017481
 06/30  19:00:00,356.373398844,31.5334967728,211.864561956,0.0,80.527626,29.818365,6.09431791523,0.0,3.20568,2.88863791523
 06/30  20:00:00,318.646004946,24.1525351434,177.224422934,0.0,80.527626,29.818365,6.09762061787,0.00427482728387,3.20568,2.88766579058
 06/30  21:00:00,94.1685075182,4.87959371363,33.3182073895,0.0,15.863942322,29.242365,6.09347904676,0.0,3.20568,2.88779904676
 06/30  22:00:00,96.1455884661,5.50097053569,34.6453304541,0.0,15.863942322,29.242365,6.09014586884,0.0,3.20568,2.88446586884
 06/30  23:00:00,81.6770685678,4.15940017206,20.7779811724,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  24:00:00,77.6053835588,3.73967621104,17.845566611,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,61.5111228963,1.78277650176,10.9284612434,0.0,15.863942322,22.030085,6.08714553768,0.0,3.20568,2.88146553768
 07/01  02:00:00,48.7811826288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.7544850217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,49.0252209245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,48.9774099862,0.0,0.0,0.0,15.863942322,22.030085,6.08713460053,0.0,3.20568,2.88145460053
 07/01  06:00:00,43.2364790923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.2825026346,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,48.1458776328,1.74228502015,6.09472838553,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,51.1780907112,3.09374351042,7.73348639463,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,66.6667157743,4.45578926029,21.8307275207,0.0,15.863942322,22.030085,6.08782392524,0.0,3.20568,2.88214392524
 07/01  11:00:00,67.7557849132,4.28442395682,22.3939073364,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,70.3122233746,4.6916827546,25.2188272447,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,73.1230858608,4.66930744866,28.0403188495,0.0,15.863942322,22.030085,6.08714513599,0.0,3.20568,2.88146513599
 07/01  14:00:00,83.66574385,5.47280717098,37.776661118,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,82.5981574859,5.19556566016,36.9855640636,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,90.1243651822,5.87678060565,43.8297540342,0.0,15.863942322,22.030085,3.22586206502,0.000182065024795,3.20568,0.02
 07/01  17:00:00,88.6143364563,6.17556130724,42.0232497019,0.0,15.863942322,22.030085,3.22586465153,0.000184651532148,3.20568,0.02
 07/01  18:00:00,91.0511387557,6.09286534529,44.5541708661,0.0,15.863942322,22.030085,6.08697606091,0.000410929854808,3.20568,2.88088513106
 07/01  19:00:00,85.6886063608,5.57052059908,39.3816441911,0.0,15.863942322,22.030085,3.2258974491,0.000217449104976,3.20568,0.02
 07/01  20:00:00,89.2437259535,5.59514296653,38.641474706,0.0,15.863942322,22.030085,3.22589506523,0.000215065226798,3.20568,0.02
 07/01  21:00:00,83.0091945051,4.833670054,29.0725239428,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,79.7199949927,4.91183116516,25.9569132606,0.0,15.863942322,22.030085,6.08715577092,0.0,3.20568,2.88147577092
 07/01  23:00:00,70.0584625851,2.83229792236,17.7126217948,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,63.6687950948,2.4550726186,12.3909077677,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,49.6364371556,0.4130603212,0.414972566914,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.7938910467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.7792800441,0.0,0.0,0.0,15.863942322,22.030085,6.08710756506,0.0,3.20568,2.88142756506
 07/02  04:00:00,49.0614523361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,49.0233767303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,43.2358919174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,40.2905695984,0.0,0.0,0.0,15.863942322,22.030085,6.08714195827,0.0,3.20568,2.88146195827
 07/02  08:00:00,48.6527399303,1.74522685913,6.57412508414,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,53.9991241687,3.66991621986,9.96554354996,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,67.8897483107,4.25161661817,23.2583365927,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,69.8491424069,4.78868705871,23.9844612997,0.0,15.863942322,22.030085,6.08779092554,0.0,3.20568,2.88211092554
 07/02  12:00:00,71.8781578573,4.41296899033,27.0517487511,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  13:00:00,79.9638210368,5.38009640126,34.1680011951,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,80.8642043972,4.89766757443,35.5502892192,0.0,15.863942322,22.030085,6.08714822761,0.0,3.20568,2.88146822761
 07/02  15:00:00,89.5285075886,6.00437188847,43.1070476093,0.0,15.863942322,22.030085,3.22581516314,0.000135163139895,3.20568,0.02
 07/02  16:00:00,85.841465476,5.31746109942,40.1061866193,0.0,15.863942322,22.030085,3.22584070647,0.000160706470167,3.20568,0.02
 07/02  17:00:00,96.1480803737,6.6076062388,49.1222321453,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,89.3838234607,5.70278604736,43.2626237335,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,94.5971741367,6.77392844359,47.077290672,0.0,15.863942322,22.030085,6.08730170096,0.000156873491894,3.20568,2.88146482746
 07/02  20:00:00,86.8444675573,5.24227326499,36.5902605754,0.0,15.863942322,22.030085,3.22580942418,0.000129424183127,3.20568,0.02
 07/02  21:00:00,89.9446538271,5.72125093721,35.1199965816,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,77.9038281723,4.44570783475,24.6148615158,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,70.6760971942,3.32181164535,17.8569897539,0.0,15.863942322,22.030085,6.08714969395,0.0,3.20568,2.88146969395
 07/02  24:00:00,65.9216270404,1.91697911557,15.2041706059,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.7799148769,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  02:00:00,48.7567667403,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.7358366414,0.0,0.0,0.0,15.863942322,22.030085,6.08779486627,0.0,3.20568,2.88211486627
 07/03  04:00:00,49.003735821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.9661672693,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  06:00:00,81.6720996862,7.87935567794,30.0336641442,0.0,15.863942322,22.606085,6.08780775025,0.0,3.20568,2.88212775025
 07/03  07:00:00,87.6596584973,7.87935567794,38.9707580819,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/03  08:00:00,148.359160133,8.22329386902,51.0763485593,0.0,44.73757,41.8366005,18.9121588519,0.0,16.0284,2.88375885189
 07/03  09:00:00,163.330504551,8.64588403783,65.5678492934,0.0,44.73757,41.8366005,16.0571737133,0.00877371332622,16.0284,0.02
 07/03  10:00:00,178.669145748,9.15027549922,77.5693671055,0.0,44.73757,44.63617,26.938756005,0.0125322232075,24.0426,2.88362378178
 07/03  11:00:00,199.059525414,9.96622759111,96.41757578,0.0,44.73757,44.63617,24.0676557444,0.00505574435171,24.0426,0.02
 07/03  12:00:00,220.942598008,11.1720436624,117.806221852,0.0,44.73757,44.63617,26.9262834398,0.0,24.0426,2.88368343977
 07/03  13:00:00,236.093080595,12.6404208562,134.290384054,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/03  14:00:00,251.204231534,14.4976043108,147.544238218,0.0,44.73757,41.8366005,18.9121430596,0.0,16.0284,2.88374305957
 07/03  15:00:00,255.75015788,16.2434894537,151.544356798,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/03  16:00:00,261.272168328,17.4231096191,155.887527641,0.0,44.73757,40.636785,6.08928796494,0.0,3.20568,2.88360796494
 07/03  17:00:00,239.132025006,16.2422697732,152.959707482,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/03  18:00:00,165.712919616,7.91689796753,87.8839983866,0.0,44.73757,22.606085,6.09241506078,0.0,3.20568,2.88673506078
 07/03  19:00:00,164.490248892,7.93751608142,86.4127071574,0.0,44.73757,22.606085,6.09434552561,0.0,3.20568,2.88866552561
 07/03  20:00:00,132.689339587,7.87935567794,79.3981804394,0.0,15.863942322,22.606085,6.09320402584,0.0,3.20568,2.88752402584
 07/03  21:00:00,83.2654495538,4.50615987463,29.7708945926,0.0,15.863942322,22.030085,6.09342284764,0.0,3.20568,2.88774284764
 07/03  22:00:00,76.1357966183,4.07953671293,23.2652442004,0.0,15.863942322,22.030085,6.09006108841,0.0,3.20568,2.88438108841
 07/03  23:00:00,68.6459605185,2.51268879295,16.6290051392,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  24:00:00,48.7693444693,0.0,0.0,0.0,15.863942322,22.030085,6.08778824336,0.0,3.20568,2.88210824336
 07/04  01:00:00,48.739582883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.7096283303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.6942626257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.9418056227,0.0,0.0,0.0,15.863942322,22.030085,6.08708442504,0.0,3.20568,2.88140442504
 07/04  05:00:00,48.8790273394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,43.149858153,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.2434271642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.2909548295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,47.2609053195,1.41242301551,5.51503753812,0.0,15.863942322,22.030085,6.08771483266,0.0,3.20568,2.88203483266
 07/04  10:00:00,51.1094977205,2.88593418539,7.84280019499,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,61.1776270712,4.13641902985,15.9528997919,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  12:00:00,71.7248496428,4.5301799083,26.7800446085,0.0,15.863942322,22.030085,6.08779274692,0.0,3.20568,2.88211274692
 07/04  13:00:00,75.2857272342,5.17863643363,29.6923474607,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,78.5012115295,4.79378566044,33.2920901704,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,86.1383467628,5.71430661332,40.007946061,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  16:00:00,87.1325156143,5.26626645528,41.4493747705,0.0,15.863942322,22.030085,6.08714685212,0.0,3.20568,2.88146685212
 07/04  17:00:00,90.7782592948,6.05884746696,44.3019456056,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,89.9166597335,5.71408320226,43.7848265559,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,88.6130422465,6.13858690735,41.7291566222,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,86.9322283029,5.20220745465,36.7187715067,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  21:00:00,85.0891766598,5.44315728518,30.5599306604,0.0,15.863942322,22.030085,6.08713912727,0.0,3.20568,2.88145912727
 07/04  22:00:00,69.4203217649,2.97183362107,17.6251628565,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,59.4895755151,1.60089716587,8.41496828413,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.7799545853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.7651569697,0.0,0.0,0.0,15.863942322,22.030085,6.08780010933,0.0,3.20568,2.88212010933
 07/05  02:00:00,48.7587033759,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  03:00:00,48.7159782503,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.9449937267,0.0,0.0,0.0,15.863942322,22.030085,6.08715436904,0.0,3.20568,2.88147436904
 07/05  05:00:00,48.9305438191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,70.0302730891,7.87935567794,18.437449837,0.0,15.863942322,22.606085,3.24576953716,0.0200895371636,3.20568,0.02
 07/05  07:00:00,73.6373895776,7.87935567794,25.1213732809,0.0,15.863942322,22.606085,6.08942692378,0.0,3.20568,2.88374692378
 07/05  08:00:00,137.05024324,8.04087187433,40.0731490205,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  09:00:00,154.795461124,8.28873501534,57.4759163602,0.0,44.73757,41.8366005,18.9120011145,0.0,16.0284,2.88360111448
 07/05  10:00:00,175.688888756,8.63957357529,75.1622588998,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  11:00:00,196.591564727,9.32012653341,94.6557367385,0.0,44.73757,44.63617,26.9262492652,0.0,24.0426,2.88364926516
 07/05  12:00:00,210.320626784,10.225402486,108.19918759,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/05  13:00:00,225.725312709,11.5370661264,125.054565618,0.0,44.73757,41.8366005,18.9120974648,0.0,16.0284,2.88369746478
 07/05  14:00:00,240.956389758,13.2513107713,138.558322849,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/05  15:00:00,257.895470069,15.4223399004,154.53955945,0.0,44.73757,40.636785,6.08942564279,0.0,3.20568,2.88374564279
 07/05  16:00:00,273.130100025,17.2588416571,168.037141802,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/05  17:00:00,245.135909939,16.0490462806,159.283945531,0.0,44.73757,22.606085,6.08928007946,0.0,3.20568,2.88360007946
 07/05  18:00:00,166.782091064,7.87935567794,89.0999838469,0.0,44.73757,22.606085,6.09208542395,0.0,3.20568,2.88640542395
 07/05  19:00:00,164.509757581,7.87935567794,86.4981633601,0.0,44.73757,22.606085,6.09418216793,0.0,3.20568,2.88850216793
 07/05  20:00:00,129.681588362,7.87935567794,76.3936012093,0.0,15.863942322,22.606085,6.09332386635,0.0,3.20568,2.88764386635
 07/05  21:00:00,73.8319918529,3.79760810064,21.0529432751,0.0,15.863942322,22.030085,6.0933757236,0.0,3.20568,2.8876957236
 07/05  22:00:00,72.1256632318,3.30028296494,20.0468380164,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  23:00:00,59.9137611481,0.955035515309,9.46396738932,0.0,15.863942322,22.030085,6.08911326613,0.0,3.20568,2.88343326613
 07/05  24:00:00,48.743980554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.7246976373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.7078984938,0.0,0.0,0.0,15.863942322,22.030085,6.08777183592,0.0,3.20568,2.88209183592
 07/06  03:00:00,48.6754990951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.9234045367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,48.8888826105,0.0,0.0,0.0,15.863942322,22.030085,6.08777081102,0.0,3.20568,2.88209081102
 07/06  06:00:00,73.6956763951,7.87935567794,22.1870881438,0.0,15.863942322,22.606085,3.2339669932,0.00828699319526,3.20568,0.02
 07/06  07:00:00,79.9900720096,7.87935567794,31.4295262169,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/06  08:00:00,140.664040246,8.03577358197,43.6526600323,0.0,44.73757,41.8366005,18.9121547884,0.0,16.0284,2.8837547884
 07/06  09:00:00,154.332499868,8.31630038813,56.9604805467,0.0,44.73757,41.8366005,18.9120003979,0.0,16.0284,2.8836003979
 07/06  10:00:00,168.378067031,8.63245437597,67.8485665963,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  11:00:00,179.549244508,9.14971146465,77.7786285762,0.0,44.73757,44.63617,26.9262432623,0.0,24.0426,2.88364326234
 07/06  12:00:00,193.341263331,9.96810128295,91.4584538566,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/06  13:00:00,206.156926781,11.1104219495,105.895968327,0.0,44.73757,41.8366005,18.9120861894,0.0,16.0284,2.88368618936
 07/06  14:00:00,219.878268279,12.5101633077,118.204141367,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/06  15:00:00,233.069027047,14.2524086009,130.86680053,0.0,44.73757,40.636785,6.08940910465,0.0,3.20568,2.88372910465
 07/06  16:00:00,242.610603893,15.8320808824,138.929224036,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/06  17:00:00,221.197667,14.9896068499,136.387251484,0.0,44.73757,22.606085,6.08925875254,0.0,3.20568,2.88357875254
 07/06  18:00:00,157.087129236,7.88502558983,79.3806531056,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/06  19:00:00,155.707953789,7.90490543197,77.6525463086,0.0,44.73757,22.606085,8.96279658337,0.0,3.20568,5.75711658337
 07/06  20:00:00,124.722830871,7.87935567794,71.4190660541,0.0,15.863942322,22.606085,6.09326984303,0.0,3.20568,2.88758984303
 07/06  21:00:00,76.5246805638,3.99450912231,23.5391691652,0.0,15.863942322,22.030085,6.09331271085,0.0,3.20568,2.88763271085
 07/06  22:00:00,74.0232250702,3.33622152656,21.8989085319,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  23:00:00,56.8640115447,1.54659539783,5.79853658373,0.0,15.863942322,22.030085,6.08902865269,0.0,3.20568,2.88334865269
 07/06  24:00:00,61.2699978447,1.12159088607,11.3535448532,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.7614234718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.7176895702,0.0,0.0,0.0,15.863942322,22.030085,6.08778769287,0.0,3.20568,2.88210769287
 07/07  03:00:00,48.6968876725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.1409008812,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,49.9010663404,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,79.5116814435,7.87935567794,27.4745134823,0.0,15.863942322,22.606085,6.09307254762,0.00528886981151,3.20568,2.88210367781
 07/07  07:00:00,88.8633052389,7.87935567794,40.2391738439,0.0,15.863942322,22.606085,3.23815911747,0.0124791174658,3.20568,0.02
 07/07  08:00:00,147.445766356,7.88188727653,50.5312505137,0.0,44.73757,41.8366005,18.9120852064,0.0,16.0284,2.88368520635
 07/07  09:00:00,152.185444973,7.96452376281,55.1408674445,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,168.328763765,8.44970311158,67.9684111675,0.0,44.73757,44.63617,26.9263228964,0.0,24.0426,2.88372289638
 07/07  11:00:00,181.319415747,8.97761086677,79.7076680987,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/07  12:00:00,191.289988846,9.64097908316,89.7095231206,0.0,44.73757,44.63617,26.9375163722,0.0113484596881,24.0426,2.88356791254
 07/07  13:00:00,202.852207635,10.7977470007,102.886330708,0.0,44.73757,41.8366005,16.0636472768,0.0152472768151,16.0284,0.02
 07/07  14:00:00,215.868416725,12.1208314999,114.574765399,0.0,44.73757,41.8366005,18.9278067409,0.0158008366165,16.0284,2.8836059043
 07/07  15:00:00,223.205124438,13.5037327201,121.730187451,0.0,44.73757,40.636785,3.2345456509,0.00886565090444,3.20568,0.02
 07/07  16:00:00,231.60143864,14.863546415,128.816907479,0.0,44.73757,40.636785,6.0983037937,0.00897987531941,3.20568,2.88364391839
 07/07  17:00:00,211.90115758,14.2322552643,127.829673513,0.0,44.73757,22.606085,3.23525669288,0.00957669287746,3.20568,0.02
 07/07  18:00:00,151.277457851,7.87938608316,73.5539834982,0.0,44.73757,22.606085,6.09232420078,0.0,3.20568,2.88664420078
 07/07  19:00:00,152.23901915,7.87935567794,74.5143639012,0.0,44.73757,22.606085,6.09423378703,0.0,3.20568,2.88855378703
 07/07  20:00:00,117.002207247,7.87935567794,63.9951585546,0.0,15.863942322,22.606085,6.09312992414,0.0,3.20568,2.88744992414
 07/07  21:00:00,64.7500154751,2.27157368528,13.7566018627,0.0,15.863942322,22.030085,6.09332351839,0.0,3.20568,2.88764351839
 07/07  22:00:00,48.7189066278,0.0,0.0,0.0,15.863942322,22.030085,6.09004711,0.0,3.20568,2.88436711
 07/07  23:00:00,49.4276176819,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  24:00:00,48.69570002,0.0,0.0,0.0,15.863942322,22.030085,6.0877522553,0.0,3.20568,2.8820722553
 07/08  01:00:00,48.6646160168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6487948528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6405611368,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.909228216,0.0,0.0,0.0,15.863942322,22.030085,6.08713691406,0.0,3.20568,2.88145691406
 07/08  05:00:00,48.8849100695,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,43.1650474241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.2404369626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2648718764,0.0,0.0,0.0,15.863942322,22.030085,6.08706628038,0.0,3.20568,2.88138628038
 07/08  09:00:00,40.2917794269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,49.1037156764,2.03986409294,6.73912165517,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,53.2486121656,3.34879565015,8.86733679097,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,68.752122605,4.26656729054,24.1136115032,0.0,15.863942322,22.030085,6.08724829531,0.0,3.20568,2.88156829531
 07/08  13:00:00,71.0296345356,4.62422460603,26.0120519427,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,80.0098590642,5.14692119422,34.4544418659,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,77.0102623125,5.11150380319,31.4838501836,0.0,15.863942322,22.030085,3.22635825752,0.000678257519823,3.20568,0.02
 07/08  16:00:00,83.3994968037,5.42150759392,37.5623878536,0.0,15.863942322,22.030085,6.08735652835,0.000227058811793,3.20568,2.88144946954
 07/08  17:00:00,80.1601033224,5.2973222713,34.4466593673,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,83.261985179,5.41917763375,37.4264680144,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  19:00:00,79.6526949335,5.27511001412,33.6337013506,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,82.5408524635,4.91942314781,32.617432638,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,74.2400364492,4.0834948681,21.0740764251,0.0,15.863942322,22.030085,6.08712398163,0.0,3.20568,2.88144398163
 07/08  22:00:00,69.3962665058,2.75643296438,17.8032007358,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,60.8882717897,1.65467745863,9.73708157852,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7998146152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.7793159405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.764606827,0.0,0.0,0.0,15.863942322,22.030085,6.08713294623,0.0,3.20568,2.88145294623
 07/09  03:00:00,48.7498294716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,49.0225978175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.9959518146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,43.2068596484,0.0,0.0,0.0,15.863942322,22.030085,6.0870593721,0.0,3.20568,2.8813793721
 07/09  07:00:00,40.2571566734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,42.6444145872,0.418714356707,1.91600335685,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,52.4660878689,3.16904369174,8.94111353496,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,53.0584445433,3.10009470686,9.57968887534,0.0,15.863942322,22.030085,6.08775372209,0.0,3.20568,2.88207372209
 07/09  11:00:00,69.855084421,4.89527451576,23.8847842935,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,67.0149158887,4.14098100382,22.4649509978,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,76.043735227,5.21802816936,30.4108914458,0.0,15.863942322,22.030085,6.0877864729,0.0,3.20568,2.8821064729
 07/09  14:00:00,79.0945914252,4.81281795434,33.8663508564,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  15:00:00,87.5428129525,5.9591712536,41.1674278883,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,83.0648225752,5.06020352977,37.5876010481,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,93.7219789421,6.56973918848,46.7345947949,0.0,15.863942322,22.030085,3.22583108286,0.000151082857816,3.20568,0.02
 07/09  18:00:00,84.8801702734,5.35172371152,39.1106414719,0.0,15.863942322,22.030085,6.08712909479,0.0,3.20568,2.88144909479
 07/09  19:00:00,92.5466087443,6.65764359897,45.1435703811,0.0,15.863942322,22.030085,3.2258338356,0.000153835596413,3.20568,0.02
 07/09  20:00:00,84.6342915062,5.0372490388,34.5856468531,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,90.1409330279,5.72871538443,35.3090577516,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,78.4278694387,4.34037202408,25.2444739975,0.0,15.863942322,22.030085,6.08712074089,0.0,3.20568,2.88144074089
 07/09  23:00:00,63.4570790572,2.62945583882,11.3305554462,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.7919856983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7737326301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  02:00:00,48.764927241,0.0,0.0,0.0,15.863942322,22.030085,6.08776412648,0.0,3.20568,2.88208412648
 07/10  03:00:00,48.7584830213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,49.0195568921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.9659514353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,73.8747029306,7.87935567794,20.8331343679,0.0,15.863942322,22.606085,6.10077867067,0.0130299625984,3.20568,2.88206870807
 07/10  07:00:00,72.6390136313,7.87935567794,24.0295599805,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/10  08:00:00,134.116332714,8.00967364322,37.1680482577,0.0,44.73757,41.8366005,18.9121059999,0.0,16.0284,2.88370599994
 07/10  09:00:00,151.071048782,8.23110606385,53.8171360381,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  10:00:00,167.014686238,8.64216916878,66.5127965569,0.0,44.73757,44.63617,26.9261388711,0.0,24.0426,2.88353887114
 07/10  11:00:00,178.428532503,9.2094013263,76.6322507727,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/10  12:00:00,197.692183331,10.1970363078,95.5947698749,0.0,44.73757,44.63617,26.9261636789,0.0,24.0426,2.88356367888
 07/10  13:00:00,210.841116424,11.5752225484,110.113966283,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/10  14:00:00,217.701699559,12.9843128877,115.552597267,0.0,44.73757,41.8366005,18.9119885452,0.0,16.0284,2.8835885452
 07/10  15:00:00,231.569253696,14.5880691845,129.029814888,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/10  16:00:00,238.331937822,15.7634226952,134.721780665,0.0,44.73757,40.636785,6.08929341419,0.0,3.20568,2.88361341419
 07/10  17:00:00,216.425200248,14.6949838967,131.913953666,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/10  18:00:00,156.173469526,7.88781568636,78.4609231036,0.0,44.73757,22.606085,6.0921973267,0.0,3.20568,2.8865173267
 07/10  19:00:00,155.019465564,7.91424483258,76.9507664894,0.0,44.73757,22.606085,6.09395323299,0.0,3.20568,2.88827323299
 07/10  20:00:00,123.962435074,7.87935567794,70.6549748551,0.0,15.863942322,22.606085,6.0932206435,0.0,3.20568,2.8875406435
 07/10  21:00:00,74.8149142706,3.40503625115,22.4252406674,0.0,15.863942322,22.030085,6.09324731931,0.0,3.20568,2.88756731931
 07/10  22:00:00,73.228319851,3.14915143304,21.3040662723,0.0,15.863942322,22.030085,6.08946899897,0.0,3.20568,2.88378899897
 07/10  23:00:00,56.3435970399,1.3538339146,5.46302044692,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  24:00:00,62.2233121876,1.17007949541,12.2447820582,0.0,15.863942322,22.030085,6.08768263829,0.0,3.20568,2.88200263829
 07/11  01:00:00,48.7829717299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.7551300824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.716512226,0.0,0.0,0.0,15.863942322,22.030085,6.08777562012,0.0,3.20568,2.88209562012
 07/11  04:00:00,50.120188957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,49.8868755394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,78.342723873,7.87935567794,24.9126876839,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/11  07:00:00,75.3707920072,7.87935567794,26.8202517062,0.0,15.863942322,22.606085,6.09502010736,0.00562815058752,3.20568,2.88371195677
 07/11  08:00:00,135.976556737,7.97011056158,39.0432928327,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  09:00:00,152.130195424,8.3157979649,54.7659633637,0.0,44.73757,41.8366005,18.9120020741,0.0,16.0284,2.88360207412
 07/11  10:00:00,169.305794932,8.78666075465,68.6394448073,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  11:00:00,186.43994378,9.45054185408,84.364826855,0.0,44.73757,44.63617,26.9262232804,0.0,24.0426,2.88362328037
 07/11  12:00:00,203.202404035,10.4423315467,100.840919913,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/11  13:00:00,219.046013885,11.7086577892,118.180282552,0.0,44.73757,41.8366005,18.9120443748,0.0,16.0284,2.88364437477
 07/11  14:00:00,233.684162942,13.3826077163,131.135928464,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  15:00:00,243.92183169,15.3139631799,140.6466129,0.0,44.73757,40.636785,6.08934541401,0.0,3.20568,2.88366541401
 07/11  16:00:00,253.042217656,16.8665049564,148.317018694,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/11  17:00:00,237.075505729,16.1100754057,151.137644978,0.0,44.73757,22.606085,6.08936641845,0.0,3.20568,2.88368641845
 07/11  18:00:00,164.678488036,7.90631266394,86.944336545,0.0,44.73757,22.606085,6.09215276935,0.0,3.20568,2.88647276935
 07/11  19:00:00,164.572683433,7.95170614449,86.7945380238,0.0,44.73757,22.606085,6.09409761627,0.0,3.20568,2.88841761627
 07/11  20:00:00,131.429410994,7.87935567794,78.4293642478,0.0,15.863942322,22.606085,6.09327987408,0.0,3.20568,2.88759987408
 07/11  21:00:00,84.1171092756,4.46291293555,30.8893250784,0.0,15.863942322,22.030085,6.09328989146,0.0,3.20568,2.88760989146
 07/11  22:00:00,77.6682710073,3.98053328152,24.8779174651,0.0,15.863942322,22.030085,6.09001521271,0.0,3.20568,2.88433521271
 07/11  23:00:00,67.3876999731,2.38286238025,15.4905821233,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  24:00:00,48.7761870396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.7504019539,0.0,0.0,0.0,15.863942322,22.030085,6.08775623418,0.0,3.20568,2.88207623418
 07/12  02:00:00,48.7267577782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.7033198618,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.9562413987,0.0,0.0,0.0,15.863942322,22.030085,6.08773392182,0.0,3.20568,2.88205392182
 07/12  05:00:00,48.9019262271,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,75.3665065479,7.87935567794,22.4280579658,0.0,15.863942322,22.606085,3.23596342037,0.0102834203735,3.20568,0.02
 07/12  07:00:00,80.0684117963,7.87935567794,31.5159854021,0.0,15.863942322,22.606085,6.08930444996,0.0,3.20568,2.88362444996
 07/12  08:00:00,141.476664686,7.89282577521,44.6108694767,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  09:00:00,155.885811815,8.12431850751,58.7150609288,0.0,44.73757,41.8366005,18.9120417521,0.0,16.0284,2.8836417521
 07/12  10:00:00,172.588358951,8.56199908433,72.1569500304,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  11:00:00,186.904689182,9.23318317765,85.0782705067,0.0,44.73757,44.63617,26.926259188,0.0,24.0426,2.88365918801
 07/12  12:00:00,204.375455292,10.1646171134,102.317843649,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/12  13:00:00,224.650868635,11.5310926191,123.98530979,0.0,44.73757,41.8366005,18.9120766596,0.0,16.0284,2.8836766596
 07/12  14:00:00,238.854439526,13.0229227421,136.681816944,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  15:00:00,249.958260004,14.9384358956,147.08613901,0.0,44.73757,40.636785,6.0893741317,0.0,3.20568,2.8836941317
 07/12  16:00:00,259.362022432,16.5863399727,154.939235922,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/12  17:00:00,243.377660482,15.9905374179,157.577887612,0.0,44.73757,22.606085,6.08931542978,0.0,3.20568,2.88363542978
 07/12  18:00:00,168.002776478,7.9156691468,90.276745926,0.0,44.73757,22.606085,6.09206871799,0.0,3.20568,2.88638871799
 07/12  19:00:00,168.299022463,7.9603425308,90.1991402522,0.0,44.73757,22.606085,6.09419330787,0.0,3.20568,2.88851330787
 07/12  20:00:00,134.941527918,7.87935567794,81.6514628877,0.0,15.863942322,22.606085,6.09326860016,0.0,3.20568,2.88758860016
 07/12  21:00:00,82.3284149152,4.30188867034,29.0395785503,0.0,15.863942322,22.030085,6.09327789282,0.0,3.20568,2.88759789282
 07/12  22:00:00,75.018936484,3.45457437801,22.7749369358,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  23:00:00,70.1002761779,2.8265595827,17.7576104844,0.0,15.863942322,22.030085,6.08903051031,0.0,3.20568,2.88335051031
 07/12  24:00:00,48.7999358095,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.7931890418,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.7809931716,0.0,0.0,0.0,15.863942322,22.030085,6.08767291752,0.0,3.20568,2.88199291752
