Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  03:00:00,48.7578179325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  04:00:00,49.0321259976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.9877549301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,83.3505785467,7.87935567794,30.2973705216,0.0,15.863942322,22.606085,6.09892065781,0.0111586433405,3.20568,2.88208201447
 07/13  07:00:00,87.2568183313,7.87935567794,38.632249555,0.0,15.863942322,22.606085,3.26598218705,0.0403021870456,3.20568,0.02
 07/13  08:00:00,149.540231276,8.34861827725,52.1710264796,0.0,44.73757,41.8366005,18.9120215884,0.0,16.0284,2.88362158839
 07/13  09:00:00,163.340091328,8.87470430768,65.3853545676,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  10:00:00,177.963074831,9.28296881576,76.7700189934,0.0,44.73757,44.63617,26.926235719,0.0,24.0426,2.883635719
 07/13  11:00:00,190.945695657,9.70117330534,88.6117958663,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/13  12:00:00,208.020667685,10.9955387671,105.106424231,0.0,44.73757,44.63617,26.926249968,0.0,24.0426,2.88364996796
 07/13  13:00:00,209.825744962,11.3236126882,109.349588304,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  14:00:00,211.465960828,11.621186125,110.681557473,0.0,44.73757,41.8366005,18.9120642495,0.0,16.0284,2.88366424947
 07/13  15:00:00,212.594412061,11.6045267432,113.047492512,0.0,44.73757,40.636785,3.24107917784,0.0153991778395,3.20568,0.02
 07/13  16:00:00,211.746845019,11.7948608419,112.11171794,0.0,44.73757,40.636785,6.08935853277,0.0,3.20568,2.88367853277
 07/13  17:00:00,198.137415482,11.6007100415,116.727797159,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/13  18:00:00,155.866343863,7.87935567794,78.1670715268,0.0,44.73757,22.606085,6.09223459108,0.0,3.20568,2.88655459108
 07/13  19:00:00,154.238048431,7.87935567794,76.2081881307,0.0,44.73757,22.606085,6.09396944163,0.0,3.20568,2.88828944163
 07/13  20:00:00,123.950972256,7.87935567794,70.6472709992,0.0,15.863942322,22.606085,6.09323016243,0.0,3.20568,2.88755016243
 07/13  21:00:00,63.696154959,2.01155601963,12.7011374571,0.0,15.863942322,22.030085,6.09324044907,0.0,3.20568,2.88756044907
 07/13  22:00:00,63.3390376905,2.00771704917,12.5462314679,0.0,15.863942322,22.030085,6.09002159183,0.0,3.20568,2.88434159183
 07/13  23:00:00,66.5585835716,2.40926045901,14.6272347016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.8015397483,0.0,0.0,0.0,15.863942322,22.030085,6.08768974757,0.0,3.20568,2.88200974757
 07/14  01:00:00,48.7950862103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.7812606355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.7528299636,0.0,0.0,0.0,15.863942322,22.030085,6.08766173336,0.0,3.20568,2.88198173336
 07/14  04:00:00,50.1887426595,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.9222316208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  06:00:00,83.6554018394,7.87935567794,30.1497255339,0.0,15.863942322,22.606085,3.23456513008,0.00888513008478,3.20568,0.02
 07/14  07:00:00,87.0257425297,7.87935567794,38.401759171,0.0,15.863942322,22.606085,6.11188023703,0.0225176576964,3.20568,2.88368257933
 07/14  08:00:00,145.483203016,7.96463159666,48.4945626115,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  09:00:00,159.492611696,8.38778193234,62.0080242485,0.0,44.73757,41.8366005,18.9119756116,0.0,16.0284,2.88357561162
 07/14  10:00:00,174.706675721,8.93257936874,73.8513214821,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  11:00:00,192.102383066,9.70729583684,89.7530701623,0.0,44.73757,44.63617,26.9261872501,0.0,24.0426,2.88358725009
 07/14  12:00:00,211.733065157,10.8806063159,108.923592138,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/14  13:00:00,224.169095232,12.1589075163,122.849561315,0.0,44.73757,41.8366005,18.9119987768,0.0,16.0284,2.88359877683
 07/14  14:00:00,240.979010071,13.9404813236,137.87285168,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  15:00:00,251.61510216,16.1098989598,147.54517352,0.0,44.73757,40.636785,6.08929025557,0.0,3.20568,2.88361025557
 07/14  16:00:00,258.212329215,17.7474971073,152.610686086,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/14  17:00:00,234.794451593,16.3945462701,148.576478669,0.0,44.73757,22.606085,6.08930170922,0.0,3.20568,2.88362170922
 07/14  18:00:00,163.172100121,7.91116540798,85.4370074974,0.0,44.73757,22.606085,6.09206445858,0.0,3.20568,2.88638445858
 07/14  19:00:00,161.587042724,7.93142969767,83.8332585009,0.0,44.73757,22.606085,6.09398894969,0.0,3.20568,2.88830894969
 07/14  20:00:00,126.310969632,7.87935567794,73.313510611,0.0,15.863942322,22.606085,6.09315332739,0.0,3.20568,2.88747332739
 07/14  21:00:00,79.821121486,4.2914951176,26.7711863734,0.0,15.863942322,22.030085,6.0932401026,0.0,3.20568,2.8875601026
 07/14  22:00:00,77.15866162,3.57869649703,24.7895801745,0.0,15.863942322,22.030085,6.09000389194,0.0,3.20568,2.88432389194
 07/14  23:00:00,61.6191809619,2.01923396054,10.080074239,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  24:00:00,53.0704977404,0.39002649847,3.87520923876,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  01:00:00,48.8008456329,0.0,0.0,0.0,15.863942322,22.030085,6.08706442134,0.0,3.20568,2.88138442134
 07/15  02:00:00,48.7851045413,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.7470159743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,49.0209532454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.9730615478,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,44.6617879852,0.0,0.0,0.0,15.863942322,22.030085,6.08705845335,0.0,3.20568,2.88137845335
 07/15  07:00:00,40.2899942577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,45.0191782157,0.832171852037,3.85446054167,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,52.3465717846,2.79309217858,9.1729852266,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,66.9692436894,4.39401033806,22.1627065563,0.0,15.863942322,22.030085,6.08776697573,0.0,3.20568,2.88208697573
 07/15  11:00:00,73.845759861,4.71744867096,28.0368178649,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,73.1691764547,4.70250214106,28.0510246455,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,86.3868426484,5.46078293458,40.5103491529,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,83.9771881176,5.26190318197,38.2989981554,0.0,15.863942322,22.030085,6.0871081661,0.0,3.20568,2.8814281661
 07/15  15:00:00,93.1876261689,5.78386827367,46.9866212241,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  16:00:00,93.1000561479,6.33012075947,46.3518262369,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,96.8418207896,6.64340585713,49.7913141411,0.0,15.863942322,22.030085,3.22582081733,0.000140817330227,3.20568,0.02
 07/15  18:00:00,90.5411577107,6.55702773193,43.5878944223,0.0,15.863942322,22.030085,3.22595083034,0.000270830338479,3.20568,0.02
 07/15  19:00:00,92.7590295396,6.06373195079,45.9677945627,0.0,15.863942322,22.030085,6.0872493544,0.000147402952517,3.20568,2.88142195145
 07/15  20:00:00,89.1708884275,5.55580448197,38.6164856723,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,94.0162852691,5.5793344242,39.3327985888,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  22:00:00,75.7226268871,4.14566949723,22.7112698937,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,77.2984447159,4.05567181597,23.7122561846,0.0,15.863942322,22.030085,6.08709572449,0.0,3.20568,2.88141572449
 07/15  24:00:00,69.8093549749,3.04630171242,17.9263371342,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,55.1152361144,1.21614714087,5.06854305029,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.8220885619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.7995355617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,49.0913454712,0.0,0.0,0.0,15.863942322,22.030085,6.08704706686,0.0,3.20568,2.88136706686
 07/16  05:00:00,49.0608285772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  06:00:00,44.7006568986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.3043578477,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,52.0632578038,2.79142887017,8.92909358048,0.0,15.863942322,22.030085,6.08775849281,0.0,3.20568,2.88207849281
 07/16  09:00:00,65.5142229549,4.28651314584,20.8398493924,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,68.3714727477,4.5181796041,23.4434203303,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,75.652163013,4.86394546856,29.6962559452,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,75.5846345786,4.85285541886,30.3154673404,0.0,15.863942322,22.030085,6.087749455,0.0,3.20568,2.882069455
 07/16  13:00:00,84.7330720774,5.3154091456,39.0014163172,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,85.9734518829,5.45793311123,40.0988018781,0.0,15.863942322,22.030085,3.22575566202,7.56620228763e-05,3.20568,0.02
 07/16  15:00:00,91.0843489282,5.75783703584,44.9090526523,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,93.5206378148,6.46452846621,46.637820385,0.0,15.863942322,22.030085,6.08725580872,0.00014454052744,3.20568,2.8814312682
 07/16  17:00:00,97.7017086218,6.89990005556,50.3989688978,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  18:00:00,97.7016351082,7.42899182629,49.8794811972,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,95.2898408627,6.51947369381,48.0510315839,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,91.8732425632,6.03230112722,40.849747896,0.0,15.863942322,22.030085,6.08711954504,0.0,3.20568,2.88143954504
 07/16  21:00:00,92.7859726815,5.54128924848,38.144003406,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,81.5472973646,4.70586900341,27.9790356506,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,78.3258208241,4.1643799518,24.6193528989,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  24:00:00,69.9044006759,3.06902311987,17.9862919445,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,57.1398798203,1.06449769755,7.24713377572,0.0,15.863942322,22.030085,6.08774709369,0.0,3.20568,2.88206709369
 07/17  02:00:00,48.7999146955,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.7793972888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  04:00:00,49.0615492899,0.0,0.0,0.0,15.863942322,22.030085,6.08766776014,0.0,3.20568,2.88198776014
 07/17  05:00:00,49.0124662409,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  06:00:00,80.3701113315,7.87935567794,27.2801726772,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/17  07:00:00,86.5425604223,7.89741372557,37.8331874586,0.0,15.863942322,22.606085,6.10277332006,0.013445503852,3.20568,2.88364781621
 07/17  08:00:00,153.748540804,8.56732930189,56.1473945211,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  09:00:00,173.006470928,9.10502080537,74.7904761129,0.0,44.73757,41.8366005,18.912052182,0.0,16.0284,2.88365218205
 07/17  10:00:00,193.448991374,9.64846044379,91.8632156554,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  11:00:00,217.848774564,10.6456560887,114.573180543,0.0,44.73757,44.63617,26.9262566276,0.0,24.0426,2.88365662763
 07/17  12:00:00,239.261309996,12.222814937,135.125255249,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/17  13:00:00,254.170496399,14.1621750556,150.857550352,0.0,44.73757,41.8366005,18.9120610992,0.0,16.0284,2.88366109919
 07/17  14:00:00,271.195658579,16.3480028786,165.683335074,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/17  15:00:00,281.122790207,18.58151856,174.588381413,0.0,44.73757,40.636785,6.08934557612,0.0,3.20568,2.88366557612
 07/17  16:00:00,287.38831057,20.2734483654,179.263131996,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/17  17:00:00,263.179514794,18.4425504295,174.916992789,0.0,44.73757,22.606085,6.08935005172,0.0,3.20568,2.88367005172
 07/17  18:00:00,177.150965026,7.95598855126,99.3757769123,0.0,44.73757,22.606085,6.09199502758,0.0,3.20568,2.88631502758
 07/17  19:00:00,176.379428823,8.03320378221,98.1959289433,0.0,44.73757,22.606085,6.09409026691,0.0,3.20568,2.88841026691
 07/17  20:00:00,139.19362882,7.88144051866,85.8909279716,0.0,15.863942322,22.606085,6.09315789154,0.0,3.20568,2.88747789154
 07/17  21:00:00,88.3492158223,5.2362568057,34.1319574646,0.0,15.863942322,22.030085,6.09315403225,0.0,3.20568,2.88747403225
 07/17  22:00:00,80.8187086822,4.57081958338,27.4584446858,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  23:00:00,71.6156978427,3.32876939309,18.7558090452,0.0,15.863942322,22.030085,6.08900875526,0.0,3.20568,2.88332875526
 07/17  24:00:00,64.7673780965,1.72196586633,14.2376059887,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.7948356245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.7592994486,0.0,0.0,0.0,15.863942322,22.030085,6.08767507598,0.0,3.20568,2.88199507598
 07/18  03:00:00,48.7325807016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.1341082189,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.8557924571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,77.5409226967,7.87935567794,24.1162676818,0.0,15.863942322,22.606085,6.08775355536,0.0,3.20568,2.88207355536
 07/18  07:00:00,81.5852246889,7.87935567794,33.0036950606,0.0,15.863942322,22.606085,3.22964692289,0.00396692289487,3.20568,0.02
 07/18  08:00:00,147.849397741,8.2472484604,50.5976135271,0.0,44.73757,41.8366005,18.9120707267,0.0,16.0284,2.88367072671
 07/18  09:00:00,168.928041829,8.68477429127,71.1534266546,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  10:00:00,196.131748759,9.32617830549,94.8777882391,0.0,44.73757,44.63617,26.9262733569,0.0,24.0426,2.88367335691
 07/18  11:00:00,224.591917177,10.4624801337,121.504142992,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/18  12:00:00,252.802433081,12.2634674281,148.628262905,0.0,44.73757,44.63617,26.926276077,0.0,24.0426,2.88367607696
 07/18  13:00:00,268.370160518,14.2781485853,164.946125645,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  14:00:00,290.352951524,16.7080045947,184.489763053,0.0,44.73757,41.8366005,18.9120788276,0.0,16.0284,2.88367882763
 07/18  15:00:00,306.669961887,19.4563157178,199.271802401,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/18  16:00:00,315.888304997,23.1692477275,204.876775272,0.0,44.73757,40.636785,6.08936158535,0.0,3.20568,2.88368158535
 07/18  17:00:00,288.236098737,19.1635815195,199.260952677,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/18  18:00:00,193.807141561,7.99673561973,115.997259996,0.0,44.73757,22.606085,6.09218449135,0.0,3.20568,2.88650449135
 07/18  19:00:00,193.842550987,8.13360609027,115.895021688,0.0,44.73757,22.606085,6.09415320202,0.0,3.20568,2.88847320202
 07/18  20:00:00,149.772334261,7.88518992622,96.7815728894,0.0,15.863942322,22.606085,6.09298332339,0.0,3.20568,2.88730332339
 07/18  21:00:00,90.8271406079,5.61442671824,36.4768036405,0.0,15.863942322,22.030085,6.09317211838,0.0,3.20568,2.88749211838
 07/18  22:00:00,81.5512155568,4.8572796271,27.9356271932,0.0,15.863942322,22.030085,6.08995906651,0.0,3.20568,2.88427906651
 07/18  23:00:00,74.8996646467,4.21378240093,21.1915817009,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  24:00:00,64.6951035304,2.38501615434,13.5500011331,0.0,15.863942322,22.030085,6.08775434284,0.0,3.20568,2.88207434284
 07/19  01:00:00,49.6133938944,0.4130603212,0.471168057967,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.7535711734,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.7409343511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9708700451,0.0,0.0,0.0,15.863942322,22.030085,6.08773940947,0.0,3.20568,2.88205940947
 07/19  05:00:00,48.9201938082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,77.9968131671,7.87935567794,25.0307763945,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/19  07:00:00,79.8826835444,7.87935567794,31.3300739309,0.0,15.863942322,22.606085,6.09751148084,0.00816264137765,3.20568,2.88366883946
 07/19  08:00:00,142.79114014,8.06018236364,45.7607528148,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  09:00:00,164.702762943,8.5399697655,67.0845201651,0.0,44.73757,41.8366005,18.9120703485,0.0,16.0284,2.88367034853
 07/19  10:00:00,194.82186308,9.23313120122,93.6555084419,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  11:00:00,225.657622719,10.3455924224,122.68721634,0.0,44.73757,44.63617,26.9262717706,0.0,24.0426,2.88367177057
 07/19  12:00:00,249.547165095,12.0223586056,145.622315835,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/19  13:00:00,263.46119904,13.7478615693,160.573688151,0.0,44.73757,41.8366005,18.9120731628,0.0,16.0284,2.88367316282
 07/19  14:00:00,287.847298396,15.9294552798,182.764513285,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  15:00:00,304.235594654,18.3858910867,197.911694365,0.0,44.73757,40.636785,6.08935454344,0.0,3.20568,2.88367454344
 07/19  16:00:00,322.846610819,24.7264124967,210.277819077,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/19  17:00:00,293.358133634,20.9949943699,202.548328349,0.0,44.73757,22.606085,6.08935591758,0.0,3.20568,2.88367591758
 07/19  18:00:00,192.221410684,7.95849097473,114.445756305,0.0,44.73757,22.606085,6.0920433409,0.0,3.20568,2.8863633409
 07/19  19:00:00,191.942275425,8.04104786746,113.759132404,0.0,44.73757,22.606085,6.09403925711,0.0,3.20568,2.88835925711
 07/19  20:00:00,149.194067449,7.88091868828,95.8998607554,0.0,15.863942322,22.606085,6.09315098284,0.0,3.20568,2.88747098284
 07/19  21:00:00,88.8368472397,5.34973522221,34.511153838,0.0,15.863942322,22.030085,6.09322604233,0.0,3.20568,2.88754604233
 07/19  22:00:00,82.3216199991,4.48436996515,29.0475676827,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  23:00:00,82.0917551574,4.59052587213,27.9576214973,0.0,15.863942322,22.030085,6.08844199683,0.0,3.20568,2.88276199683
 07/19  24:00:00,65.2056298157,2.54469546673,13.8373959434,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,60.2877183649,1.81270379994,9.65829090171,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  02:00:00,48.8090492675,0.0,0.0,0.0,15.863942322,22.030085,6.0877085859,0.0,3.20568,2.8820285859
 07/20  03:00:00,48.7715221935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  04:00:00,49.038980858,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,49.0046543433,0.0,0.0,0.0,15.863942322,22.030085,6.08767183299,0.0,3.20568,2.88199183299
 07/20  06:00:00,87.2471271055,7.87935567794,34.1633552692,0.0,15.863942322,22.606085,3.23661598359,0.0109359835876,3.20568,0.02
 07/20  07:00:00,93.5392281915,7.9084902021,44.8509742527,0.0,15.863942322,22.606085,3.26791999943,0.0422399994262,3.20568,0.02
 07/20  08:00:00,158.915464769,8.71402769976,61.1388104086,0.0,44.73757,41.8366005,18.9120542582,0.0,16.0284,2.88365425821
 07/20  09:00:00,182.466392354,9.38490621859,83.935700449,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  10:00:00,203.735428739,10.0445117118,101.739157455,0.0,44.73757,44.63617,26.9262543306,0.0,24.0426,2.8836543306
 07/20  11:00:00,226.707880113,11.1979160243,122.870442372,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/20  12:00:00,246.369313714,12.7492998721,141.69485962,0.0,44.73757,44.63617,26.9262545486,0.0,24.0426,2.88365454863
 07/20  13:00:00,260.204539381,14.6164492765,156.425832427,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/20  14:00:00,278.917184876,16.5959891828,173.155304483,0.0,44.73757,41.8366005,18.912054819,0.0,16.0284,2.88365481903
 07/20  15:00:00,295.437611549,18.578415625,188.901682828,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/20  16:00:00,303.496590608,19.7255716418,195.917951904,0.0,44.73757,40.636785,6.08933510637,0.0,3.20568,2.88365510637
 07/20  17:00:00,278.584900462,18.0688620738,190.693374177,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/20  18:00:00,188.79574411,7.9213937143,111.05010559,0.0,44.73757,22.606085,6.09223828986,0.0,3.20568,2.88655828986
 07/20  19:00:00,187.565463477,7.94731766011,109.466919432,0.0,44.73757,22.606085,6.0940700898,0.0,3.20568,2.8883900898
 07/20  20:00:00,149.746218078,7.87935567794,96.4454998282,0.0,15.863942322,22.606085,6.09294706333,0.0,3.20568,2.88726706333
 07/20  21:00:00,91.4896292643,5.20768427759,37.2946444503,0.0,15.863942322,22.030085,6.09317124945,0.0,3.20568,2.88749124945
 07/20  22:00:00,84.6681512834,4.69579284166,31.1725009079,0.0,15.863942322,22.030085,6.08997528106,0.0,3.20568,2.88429528106
 07/20  23:00:00,78.6567724614,4.09896468908,25.0160034133,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  24:00:00,72.2083282288,3.15189706756,20.2228996566,0.0,15.863942322,22.030085,6.08772415231,0.0,3.20568,2.88204415231
 07/21  01:00:00,63.4673511181,2.18615361002,12.450449197,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,57.7711475431,0.78005299694,8.18840557623,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  03:00:00,48.7760728383,0.0,0.0,0.0,15.863942322,22.030085,6.08774204657,0.0,3.20568,2.88206204657
 07/21  04:00:00,50.2603912513,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  05:00:00,50.0427909173,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,95.987611778,7.87935567794,42.3635976072,0.0,15.863942322,22.606085,3.23631253919,0.0106325391944,3.20568,0.02
 07/21  07:00:00,100.506146148,7.95931273608,51.7247064644,0.0,15.863942322,22.606085,6.13312366955,0.0437783588544,3.20568,2.8836653107
 07/21  08:00:00,163.741163315,8.9486993299,65.7118072744,0.0,44.73757,41.8366005,16.0572163728,0.00881637275869,16.0284,0.02
 07/21  09:00:00,179.068020494,9.54667519343,80.3827062016,0.0,44.73757,41.8366005,18.9226023481,0.0105792008418,16.0284,2.88362314727
 07/21  10:00:00,197.213646047,10.1503469102,95.0998954648,0.0,44.73757,44.63617,24.0788698227,0.0162698227497,24.0426,0.02
 07/21  11:00:00,214.029880243,11.1264842051,110.242711091,0.0,44.73757,44.63617,26.9405499922,0.014327079038,24.0426,2.88362291316
 07/21  12:00:00,228.044991499,12.350319084,123.742797528,0.0,44.73757,44.63617,24.0699065273,0.0073065272624,24.0426,0.02
 07/21  13:00:00,240.078961293,13.8027906614,137.103300257,0.0,44.73757,41.8366005,18.9203304263,0.00830789114202,16.0284,2.8836225352
 07/21  14:00:00,255.827579194,15.6427685823,151.012052835,0.0,44.73757,41.8366005,16.0583766746,0.00997667455974,16.0284,0.02
 07/21  15:00:00,277.257289017,18.1633128426,171.122604564,0.0,44.73757,40.636785,6.09907595093,0.00977384537607,3.20568,2.88362210556
 07/21  16:00:00,292.031539764,19.8565545713,184.241434089,0.0,44.73757,40.636785,3.23610992374,0.0104299237399,3.20568,0.02
 07/21  17:00:00,266.694174917,18.1714134602,178.672066291,0.0,44.73757,22.606085,6.10145541781,0.0121537602753,3.20568,2.88362165753
 07/21  18:00:00,173.084444404,7.9210745343,95.3125297044,0.0,44.73757,22.606085,6.09529683072,0.00326235375958,3.20568,2.88635447696
 07/21  19:00:00,169.025551051,7.9562800749,91.2186337446,0.0,44.73757,22.606085,6.09490381431,0.000969967515692,3.20568,2.8882538468
 07/21  20:00:00,138.436216037,7.87935567794,83.9809011706,0.0,15.863942322,22.606085,6.09309049297,0.0,3.20568,2.88741049297
 07/21  21:00:00,90.7887155784,5.10734953988,36.9070871848,0.0,15.863942322,22.030085,6.09316417131,0.0,3.20568,2.88748417131
 07/21  22:00:00,83.7077990808,4.48234977179,30.4053587593,0.0,15.863942322,22.030085,6.09000380933,0.0,3.20568,2.88432380933
 07/21  23:00:00,76.3243809335,3.76069709374,23.0158394424,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  24:00:00,69.5494921099,2.98924042969,17.7252657897,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,62.3274757259,1.12159088607,12.3833458946,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  02:00:00,48.807627021,0.0,0.0,0.0,15.863942322,22.030085,6.08711803749,0.0,3.20568,2.88143803749
 07/22  03:00:00,48.7956943266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,49.096231713,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,49.0525790289,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,44.7256889375,0.0,0.0,0.0,15.863942322,22.030085,6.08707209447,0.0,3.20568,2.88139209447
 07/22  07:00:00,40.3193298491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,40.3376540737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,54.4192751114,1.51216243382,12.5377546103,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,66.5990597898,3.87753241077,22.3290116006,0.0,15.863942322,22.030085,6.08774389549,0.0,3.20568,2.88206389549
 07/22  11:00:00,74.4880053272,4.80348274109,28.5946086128,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,73.5413218119,4.62775737148,28.4990678001,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,81.758459576,5.32283668046,36.0208421736,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,80.5784199664,5.14119141253,35.021956902,0.0,15.863942322,22.030085,6.08711952925,0.0,3.20568,2.88143952925
 07/22  15:00:00,85.9976634,5.66069598945,39.9211216249,0.0,15.863942322,22.030085,3.22584692607,0.000166926072383,3.20568,0.02
 07/22  16:00:00,84.2245476293,5.43735428004,38.3708753359,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  17:00:00,90.0491258636,5.8521557866,43.7802991574,0.0,15.863942322,22.030085,3.22606170201,0.000381702005783,3.20568,0.02
 07/22  18:00:00,88.1800099128,5.73916201167,42.0239560447,0.0,15.863942322,22.030085,3.22586593635,0.000185936347221,3.20568,0.02
 07/22  19:00:00,90.9423606137,5.9919660661,44.2057519147,0.0,15.863942322,22.030085,6.08729891292,0.000185720298504,3.20568,2.88143319263
 07/22  20:00:00,89.3105441126,5.41140979936,37.4591046841,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,91.0877907258,5.34688911142,36.6327417876,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,81.7394773196,4.46057542292,28.4069586199,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,81.0152552987,4.31653442376,27.1647545171,0.0,15.863942322,22.030085,3.41003528501,0.0,3.20568,0.204355285011
 07/22  24:00:00,61.2596809402,2.45956690696,9.98221957384,0.0,15.863942322,22.030085,5.90262154364,0.0,3.20568,2.69694154364
 07/23  01:00:00,60.4510691504,1.06677459635,10.5878219428,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.8019724008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.8016338386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,49.0988685816,0.0,0.0,0.0,15.863942322,22.030085,6.08710670725,0.0,3.20568,2.88142670725
 07/23  05:00:00,49.0713915968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,44.7179717925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.3312905817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  08:00:00,43.3922600845,0.58390941201,2.45213190082,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,66.1296879331,3.93473073278,21.8177673654,0.0,15.863942322,22.030085,6.08775911397,0.0,3.20568,2.88207911397
 07/23  10:00:00,68.4279059688,4.41498573178,23.6105498521,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,73.0415097496,4.74496481331,27.2055135755,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,78.4210537446,5.00861298314,32.9968482605,0.0,15.863942322,22.030085,6.0877440213,0.0,3.20568,2.8820640213
 07/23  13:00:00,85.0224275468,5.45766819349,39.1491042659,0.0,15.863942322,22.030085,3.22585442577,0.000174425772008,3.20568,0.02
 07/23  14:00:00,87.0333572947,5.4382802387,41.1788588802,0.0,15.863942322,22.030085,3.22586144621,0.000181446208522,3.20568,0.02
 07/23  15:00:00,90.6567798304,5.97048159121,44.2692791602,0.0,15.863942322,22.030085,3.22607474533,0.000394745333018,3.20568,0.02
 07/23  16:00:00,93.2797879531,6.22236120695,46.6395022348,0.0,15.863942322,22.030085,6.08732677369,0.000206875450508,3.20568,2.88143989824
 07/23  17:00:00,99.6411015746,7.01282077523,52.2167550991,0.0,15.863942322,22.030085,3.22603006101,0.000350061012101,3.20568,0.02
 07/23  18:00:00,97.8286790071,7.07612474266,50.3508195714,0.0,15.863942322,22.030085,3.22585842383,0.000178423826118,3.20568,0.02
 07/23  19:00:00,95.1610021289,6.66819017521,47.7642464993,0.0,15.863942322,22.030085,3.22608748506,0.000407485063703,3.20568,0.02
 07/23  20:00:00,94.3819912566,5.89689103502,42.0562009747,0.0,15.863942322,22.030085,3.22590577486,0.000225774859288,3.20568,0.02
 07/23  21:00:00,95.2407168857,5.65016499397,40.4857933745,0.0,15.863942322,22.030085,6.08757002943,0.000463503176925,3.20568,2.88142652625
 07/23  22:00:00,89.4561193152,5.15624462092,35.4293018645,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,82.2305136721,4.66105422933,28.0191625526,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,72.1123529767,2.99539239011,20.2607805984,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,65.6264502604,2.42264028942,14.3673514693,0.0,15.863942322,22.030085,6.08773721367,0.0,3.20568,2.88205721367
 07/24  02:00:00,57.5163738373,1.42523684802,7.26079857504,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.813730997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,49.0992078181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,49.0609311031,0.0,0.0,0.0,15.863942322,22.030085,6.08775433304,0.0,3.20568,2.88207433304
 07/24  06:00:00,90.39039678,7.87935567794,37.2449321842,0.0,15.863942322,22.606085,3.23677147523,0.0110914752252,3.20568,0.02
 07/24  07:00:00,98.9749757247,7.94125502779,50.164734164,0.0,15.863942322,22.606085,6.13026988408,0.0410891552545,3.20568,2.88350072882
 07/24  08:00:00,166.173973987,8.91351126372,68.1406995194,0.0,44.73757,41.8366005,16.0579176965,0.00951769649532,16.0284,0.02
 07/24  09:00:00,187.973663601,9.56440932873,89.2462679778,0.0,44.73757,41.8366005,18.9271001248,0.0152004553361,16.0284,2.88349966947
 07/24  10:00:00,213.42070462,10.4228657664,111.026432523,0.0,44.73757,44.63617,24.0733219858,0.0107219858238,24.0426,0.02
 07/24  11:00:00,242.763753331,11.9590071198,138.125486288,0.0,44.73757,44.63617,26.9330338764,0.00693515793714,24.0426,2.88349871851
 07/24  12:00:00,266.592304111,13.9478992508,160.672182647,0.0,44.73757,44.63617,24.0728212752,0.0102212752463,24.0426,0.02
 07/24  13:00:00,289.40044884,16.4192238444,183.808956088,0.0,44.73757,41.8366005,18.9230292792,0.0111314719257,16.0284,2.88349780728
 07/24  14:00:00,299.067909798,18.3745369769,191.521619688,0.0,44.73757,41.8366005,16.0597631538,0.0113631538223,16.0284,0.02
 07/24  15:00:00,299.373654678,20.0973696897,191.306266909,0.0,44.73757,40.636785,6.10041451691,0.0112376070703,3.20568,2.88349690984
 07/24  16:00:00,311.977790019,22.5711443267,201.437275017,0.0,44.73757,40.636785,3.2385773164,0.0128973164018,3.20568,0.02
 07/24  17:00:00,289.799336399,20.4507041767,199.410396811,0.0,44.73757,22.606085,6.10079865818,0.0116226405194,3.20568,2.88349601766
 07/24  18:00:00,185.011430172,7.87935567794,107.255485883,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/24  19:00:00,173.127146976,7.87935567794,95.0778643799,0.0,44.73757,22.606085,8.96558100382,0.00331796952023,3.20568,5.7565830343
 07/24  20:00:00,133.834702644,7.87935567794,79.0786334043,0.0,15.863942322,22.606085,6.09295403263,0.0,3.20568,2.88727403263
 07/24  21:00:00,84.0111156219,4.92716192356,30.0801168651,0.0,15.863942322,22.030085,6.0931975651,0.0,3.20568,2.8875175651
 07/24  22:00:00,87.8574443662,4.81440960141,34.2272377524,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  23:00:00,75.8675799799,4.16558946598,22.1527707852,0.0,15.863942322,22.030085,6.08903201317,0.0,3.20568,2.88335201317
 07/24  24:00:00,67.1835988881,2.79422718045,15.5538539114,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.816179323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.8032931378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.7884981978,0.0,0.0,0.0,15.863942322,22.030085,6.08769564395,0.0,3.20568,2.88201564395
 07/25  04:00:00,50.3141136149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,50.0513704364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  06:00:00,92.0066705001,7.87935567794,38.4125750622,0.0,15.863942322,22.606085,6.09830856506,0.010650430655,3.20568,2.8819781344
 07/25  07:00:00,97.9139584982,7.93802865527,49.1688526482,0.0,15.863942322,22.606085,3.26924844083,0.0435684408303,3.20568,0.02
 07/25  08:00:00,165.891409422,8.95041806433,67.8532071216,0.0,44.73757,41.8366005,18.9235350113,0.0114877906324,16.0284,2.88364722066
 07/25  09:00:00,184.768686629,9.57500302621,86.0370652961,0.0,44.73757,41.8366005,16.0609378103,0.0125378103079,16.0284,0.02
 07/25  10:00:00,210.249669557,10.3583114053,107.920177812,0.0,44.73757,44.63617,26.9403051298,0.0140585251165,24.0426,2.88364660472
 07/25  11:00:00,233.752042936,11.6776254822,129.42020983,0.0,44.73757,44.63617,24.0704034068,0.00780340684602,24.0426,0.02
 07/25  12:00:00,252.907125924,13.4205218851,147.547587711,0.0,44.73757,44.63617,26.9297739309,0.00352794219672,24.0426,2.88364598868
 07/25  13:00:00,273.529061424,15.6385437469,168.727523731,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/25  14:00:00,289.376948919,18.0898937743,182.120784542,0.0,44.73757,41.8366005,18.912045373,0.0,16.0284,2.88364537299
 07/25  15:00:00,301.678160762,20.528879803,193.183044755,0.0,44.73757,40.636785,3.22619761204,0.000517612036304,3.20568,0.02
 07/25  16:00:00,313.525915328,23.7511528388,201.914774269,0.0,44.73757,40.636785,6.08932475543,0.0,3.20568,2.88364475543
 07/25  17:00:00,286.975582708,20.0836863405,197.068713961,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/25  18:00:00,190.245946439,7.95369442653,112.468006197,0.0,44.73757,22.606085,6.09210596644,0.0,3.20568,2.88642596644
 07/25  19:00:00,189.722708148,8.06424278473,111.833793877,0.0,44.73757,22.606085,6.09391272054,0.0,3.20568,2.88823272054
 07/25  20:00:00,151.465395838,7.88000680539,97.0390860464,0.0,15.863942322,22.606085,6.09311545883,0.0,3.20568,2.88743545883
 07/25  21:00:00,95.1852580632,5.82004779201,40.6155534798,0.0,15.863942322,22.030085,6.09309383985,0.0,3.20568,2.88741383985
 07/25  22:00:00,86.6527347219,4.78340272239,33.0955184876,0.0,15.863942322,22.030085,6.08948881414,0.0,3.20568,2.88380881414
 07/25  23:00:00,82.1635701247,4.47245404942,28.1622517834,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,71.6306125224,3.07354801493,19.7389660888,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,61.0520961344,2.01923396054,10.2243667907,0.0,15.863942322,22.030085,6.08775452297,0.0,3.20568,2.88207452297
 07/26  02:00:00,48.7946384421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.7918796926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  04:00:00,49.1082758126,0.0,0.0,0.0,15.863942322,22.030085,6.08771686341,0.0,3.20568,2.88203686341
 07/26  05:00:00,49.072182445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,96.6435470664,7.87935567794,42.079858968,0.0,15.863942322,22.606085,3.23664753487,0.0109675348723,3.20568,0.02
 07/26  07:00:00,99.4099780986,7.87935567794,50.7139418661,0.0,15.863942322,22.606085,6.13331293538,0.0440222996449,3.20568,2.88361063573
 07/26  08:00:00,161.505100425,8.51779935518,63.9040579243,0.0,44.73757,41.8366005,16.0515257551,0.00312575511458,16.0284,0.02
 07/26  09:00:00,192.261077958,9.48712981686,93.6182235001,0.0,44.73757,41.8366005,18.9248665255,0.0128557151155,16.0284,2.88361081043
 07/26  10:00:00,220.677660228,10.4527885372,118.251112512,0.0,44.73757,44.63617,24.0688299104,0.0062299104159,24.0426,0.02
 07/26  11:00:00,240.540056356,11.6549682838,136.207937863,0.0,44.73757,44.63617,26.9331005972,0.00688963175095,24.0426,2.88361096541
 07/26  12:00:00,249.228879408,12.8229164812,144.448297173,0.0,44.73757,44.63617,24.070414209,0.00781420903689,24.0426,0.02
 07/26  13:00:00,260.425359391,14.4326642237,156.820461867,0.0,44.73757,41.8366005,18.9208216384,0.00881052485547,16.0284,2.88361111353
 07/26  14:00:00,283.125031864,16.9064627786,177.047490306,0.0,44.73757,41.8366005,16.0574859735,0.00908597345604,16.0284,0.02
 07/26  15:00:00,295.329795494,19.220286152,188.13955067,0.0,44.73757,40.636785,6.09883014693,0.00953888864152,3.20568,2.88361125829
 07/26  16:00:00,299.705911652,20.7699995173,191.020119881,0.0,44.73757,40.636785,3.23564975006,0.00996975006287,3.20568,0.02
 07/26  17:00:00,274.166728292,19.3123853005,185.013773693,0.0,44.73757,22.606085,6.10271382772,0.0134224267797,3.20568,2.88361140094
 07/26  18:00:00,178.737500827,7.89940876365,100.997016852,0.0,44.73757,22.606085,6.09666672211,0.00455208321354,3.20568,2.8864346389
 07/26  19:00:00,178.128981519,7.98939896402,99.9711969389,0.0,44.73757,22.606085,6.09482655629,0.00104531840511,3.20568,2.88810123788
 07/26  20:00:00,142.450482263,7.87935567794,87.7011390376,0.0,15.863942322,22.606085,6.09571391808,0.00282262009339,3.20568,2.88721129799
 07/26  21:00:00,93.050250136,5.43963607565,38.6106353545,0.0,15.863942322,22.030085,6.09318976634,0.0,3.20568,2.88750976634
 07/26  22:00:00,88.0867937433,5.00858748787,34.2899891967,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  23:00:00,83.4982463139,4.64051424826,29.3287846868,0.0,15.863942322,22.030085,6.08903171684,0.0,3.20568,2.88335171684
 07/26  24:00:00,76.418147705,3.37600738645,24.2131499452,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,58.2692977562,1.75042898541,7.69444607688,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,62.8278276616,1.17007949541,12.8378656702,0.0,15.863942322,22.030085,6.08758203186,0.0,3.20568,2.88190203186
 07/27  03:00:00,48.8140729261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,49.1186431432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  05:00:00,49.0748215678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,100.099073752,7.87935567794,45.5159720677,0.0,15.863942322,22.606085,6.09821334069,0.0104628951427,3.20568,2.88207044555
 07/27  07:00:00,103.858619856,7.98971483979,55.0302738663,0.0,15.863942322,22.606085,3.26903440619,0.0433544061919,3.20568,0.02
 07/27  08:00:00,170.650913323,9.1969084484,72.3542658903,0.0,44.73757,41.8366005,18.9239606419,0.0119741646141,16.0284,2.88358647725
 07/27  09:00:00,191.948914979,9.86145986123,92.9252856803,0.0,44.73757,41.8366005,16.0640044505,0.0156044504574,16.0284,0.02
 07/27  10:00:00,215.030767352,10.6680981341,112.390253623,0.0,44.73757,44.63617,26.9352560726,0.00906849835997,24.0426,2.88358757425
 07/27  11:00:00,236.982749043,11.9414740549,132.374784181,0.0,44.73757,44.63617,24.0707811077,0.00818110774273,24.0426,0.02
 07/27  12:00:00,249.698160307,13.4988219071,144.249888758,0.0,44.73757,44.63617,26.9354793358,0.00929060154689,24.0426,2.88358873428
 07/27  13:00:00,265.341496922,15.5796463887,160.590623201,0.0,44.73757,41.8366005,16.0570355547,0.00863555470915,16.0284,0.02
 07/27  14:00:00,284.177403307,17.7629827294,177.243203258,0.0,44.73757,41.8366005,18.9222283689,0.0102384526811,16.0284,2.88358991625
 07/27  15:00:00,299.047453956,20.1510331252,190.925193276,0.0,44.73757,40.636785,3.23619796591,0.0105179659118,3.20568,0.02
 07/27  16:00:00,311.752304034,22.0507834549,201.780660045,0.0,44.73757,40.636785,6.10069146522,0.0114203598907,3.20568,2.88359110533
 07/27  17:00:00,281.90726002,20.2421760336,191.824787427,0.0,44.73757,22.606085,3.23825565164,0.0125756516389,3.20568,0.02
 07/27  18:00:00,175.564945553,7.89309111971,97.8307489009,0.0,44.73757,22.606085,6.09710512553,0.00498995032099,3.20568,2.88643517521
 07/27  19:00:00,167.481882226,7.91008802024,89.3993681675,0.0,44.73757,22.606085,6.09592338444,0.00209967061553,3.20568,2.88814371383
 07/27  20:00:00,135.722503308,7.87935567794,80.9609406829,0.0,15.863942322,22.606085,6.09307389343,0.0,3.20568,2.88739389343
 07/27  21:00:00,91.3841459552,5.35006505588,37.029882149,0.0,15.863942322,22.030085,6.09322389355,0.0,3.20568,2.88754389355
 07/27  22:00:00,85.2016479812,4.81126492111,31.5960227899,0.0,15.863942322,22.030085,6.08999118583,0.0,3.20568,2.88431118583
 07/27  23:00:00,82.8310207985,4.5907695038,28.7094836859,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  24:00:00,73.8518622164,3.18294889311,21.838035941,0.0,15.863942322,22.030085,6.08775518217,0.0,3.20568,2.88207518217
 07/28  01:00:00,57.2536318035,1.41998072845,7.01603813618,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.8049819062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.7821306328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  04:00:00,50.3013603324,0.0,0.0,0.0,15.863942322,22.030085,6.08771950879,0.0,3.20568,2.88203950879
 07/28  05:00:00,50.07177625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,105.370265752,7.87935567794,50.2741093711,0.0,15.863942322,22.606085,3.23645298329,0.0107729832911,3.20568,0.02
 07/28  07:00:00,108.809857474,7.88147737157,60.0601301233,0.0,15.863942322,22.606085,6.13185971077,0.0426073595245,3.20568,2.88357235125
 07/28  08:00:00,169.730438141,8.51399965181,72.1089855661,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/28  09:00:00,189.08534494,9.32378603853,90.6130549123,0.0,44.73757,41.8366005,18.9140119002,0.00203663181966,16.0284,2.88357526836
 07/28  10:00:00,211.030888627,10.1552540754,108.900775802,0.0,44.73757,44.63617,24.0651122228,0.00251222275106,24.0426,0.02
 07/28  11:00:00,233.809536074,11.5423765376,129.589466544,0.0,44.73757,44.63617,26.933597392,0.00741945131928,24.0426,2.88357794064
 07/28  12:00:00,250.027005808,13.1908904775,144.883919242,0.0,44.73757,44.63617,24.0721308327,0.0095308326868,24.0426,0.02
 07/28  13:00:00,271.269983744,15.404851831,166.694783713,0.0,44.73757,41.8366005,18.9212835125,0.00930298777031,16.0284,2.88358052474
 07/28  14:00:00,290.656002924,17.7394135963,183.745814195,0.0,44.73757,41.8366005,16.0586618301,0.0102618300806,16.0284,0.02
 07/28  15:00:00,301.876922465,20.0109323588,193.89638366,0.0,44.73757,40.636785,6.1004313065,0.0111682305396,3.20568,2.88358307596
 07/28  16:00:00,310.016568961,21.5090345326,200.604019589,0.0,44.73757,40.636785,3.23704470493,0.0113647049269,3.20568,0.02
 07/28  17:00:00,278.165556473,19.3951261966,188.931160485,0.0,44.73757,22.606085,6.10252583598,0.0132602243297,3.20568,2.88358561165
 07/28  18:00:00,179.204277098,7.91725883427,101.446016676,0.0,44.73757,22.606085,6.09690229746,0.00475705316386,3.20568,2.88646524429
 07/28  19:00:00,174.049790572,7.95282522117,96.2551752508,0.0,44.73757,22.606085,6.09884166846,0.00469792939404,3.20568,2.88846373906
 07/28  20:00:00,137.993507937,7.87935567794,83.546479199,0.0,15.863942322,22.606085,6.09666369915,0.00378247345934,3.20568,2.88720122569
 07/28  21:00:00,87.8564450752,5.02681934725,34.0615512396,0.0,15.863942322,22.030085,6.09318254102,0.0,3.20568,2.88750254102
 07/28  22:00:00,81.1245095945,4.45094245103,27.8590302405,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  23:00:00,74.0789513408,3.62664912013,20.9166132141,0.0,15.863942322,22.030085,6.08867416763,0.0,3.20568,2.88299416763
 07/28  24:00:00,64.0902057089,2.27485797145,12.9970299685,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  01:00:00,49.7252577127,0.4130603212,0.513630558512,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.776476668,0.0,0.0,0.0,15.863942322,22.030085,6.08711843397,0.0,3.20568,2.88143843397
 07/29  03:00:00,48.7548517891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,49.056921223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,49.0501196525,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,46.1914813031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.3645053357,0.0,0.0,0.0,15.863942322,22.030085,6.08710852958,0.0,3.20568,2.88142852958
 07/29  08:00:00,42.9345809055,0.417233737039,2.15140790075,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,68.7920690976,4.43295276086,23.972799383,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  10:00:00,68.1962129948,4.14639549043,23.6373004761,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,75.3401160491,5.03964773573,29.2086524117,0.0,15.863942322,22.030085,6.08775625242,0.0,3.20568,2.88207625242
 07/29  12:00:00,78.4295094226,4.74685453391,33.2665100164,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,84.7431510978,5.6804210621,38.6466900528,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  14:00:00,85.6291106759,5.21654264288,39.996122451,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,91.8659236432,6.03308555166,45.415598785,0.0,15.863942322,22.030085,6.08710955544,0.0,3.20568,2.88142955544
 07/29  16:00:00,94.1296617355,6.17084228198,47.5407754932,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,96.078224798,6.7734080429,48.8875204887,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,97.8305841123,6.8246535567,50.6038691888,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  19:00:00,97.1679425456,6.93485360512,49.5105766516,0.0,15.863942322,22.030085,6.08711617849,0.0,3.20568,2.88143617849
 07/29  20:00:00,95.141338348,5.83108327825,42.8886286817,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,93.0569602345,5.80903290326,38.1466312724,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,85.0486938419,4.6742890432,31.507144957,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,81.9787497446,4.81926528407,27.6087333049,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,72.1447119091,3.24741622143,20.0339194998,0.0,15.863942322,22.030085,6.08712282275,0.0,3.20568,2.88144282275
 07/30  01:00:00,70.1619356641,3.17436283547,18.1453301817,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,58.3782196954,0.838025521875,8.70978207298,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.8056211157,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,49.091579808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
