Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  08:00:00,160.217386963,8.46493815839,62.6776265488,0.0,44.73757,41.8366005,18.9141467448,0.00197575984921,16.0284,2.88377098495
 08/16  09:00:00,179.885205148,9.02910148967,81.7186534641,0.0,44.73757,41.8366005,16.0562896725,0.00788967251173,16.0284,0.02
 08/16  10:00:00,197.88528102,9.69054780026,96.2391409148,0.0,44.73757,44.63617,26.9349880104,0.00872949523026,24.0426,2.88365851521
 08/16  11:00:00,221.052038253,10.9158686007,117.455049394,0.0,44.73757,44.63617,24.0647696214,0.00216962143878,24.0426,0.02
 08/16  12:00:00,244.828389422,12.8180982134,140.03376819,0.0,44.73757,44.63617,26.9326978775,0.00635508088409,24.0426,2.88374279661
 08/16  13:00:00,259.084941769,15.0600194681,154.849098409,0.0,44.73757,41.8366005,16.0572277009,0.00882770085918,16.0284,0.02
 08/16  14:00:00,270.427498235,17.1851152418,164.067957215,0.0,44.73757,41.8366005,18.9212459273,0.00971201440456,16.0284,2.88313391294
 08/16  15:00:00,278.888749474,19.279802898,171.635922891,0.0,44.73757,40.636785,3.23447250222,0.00879250222368,3.20568,0.02
 08/16  16:00:00,289.330056184,20.6350357776,180.741542842,0.0,44.73757,40.636785,6.10102383771,0.0116293659283,3.20568,2.88371447178
 08/16  17:00:00,268.200501114,18.842597378,179.510633362,0.0,44.73757,22.606085,3.23600894017,0.0103289401701,3.20568,0.02
 08/16  18:00:00,174.519139176,7.87935567794,96.7903771543,0.0,44.73757,22.606085,6.09703734456,0.00452507002776,3.20568,2.88683227454
 08/16  19:00:00,169.905591337,7.87935567794,91.8535556101,0.0,44.73757,22.606085,6.0974786116,0.00295977368019,3.20568,2.88883883792
 08/16  20:00:00,137.282376473,7.87935567794,79.673206229,0.0,15.863942322,22.606085,6.09540340281,0.00196543714943,3.20568,2.88775796566
 08/16  21:00:00,77.4699239939,4.21343880367,24.2542384657,0.0,15.863942322,22.030085,8.96131697114,0.0,3.20568,5.75563697114
 08/16  22:00:00,78.8413978495,4.20218146172,25.8387637022,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  23:00:00,73.4546632752,3.23303162813,20.6921892883,0.0,15.863942322,22.030085,6.08916286999,0.0,3.20568,2.88348286999
 08/16  24:00:00,57.2281188657,1.53862235134,6.87035893833,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  01:00:00,59.3570072301,1.235304667,9.31314116333,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.7855790585,0.0,0.0,0.0,15.863942322,22.030085,6.08776582211,0.0,3.20568,2.88208582211
 08/17  03:00:00,48.7670163179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,49.0583695382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  05:00:00,49.0140458208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,92.5662561116,7.87935567794,36.611511575,0.0,15.863942322,22.606085,6.09847575639,0.0106696885722,3.20568,2.88212606781
 08/17  07:00:00,93.029100741,7.87935567794,44.3635749494,0.0,15.863942322,22.606085,3.2715457408,0.0458657408018,3.20568,0.02
 08/17  08:00:00,151.871610581,8.35050225328,54.4766012557,0.0,44.73757,41.8366005,18.9120858061,0.0,16.0284,2.88368580607
 08/17  09:00:00,167.817606458,8.91776180969,69.790222412,0.0,44.73757,41.8366005,16.0609567103,0.0125567103025,16.0284,0.02
 08/17  10:00:00,188.444491583,9.63043471158,86.8667037098,0.0,44.73757,44.63617,26.9407404555,0.014363152242,24.0426,2.88377730323
 08/17  11:00:00,210.575334973,10.9234175903,106.982411987,0.0,44.73757,44.63617,24.0775693969,0.0149693968534,24.0426,0.02
 08/17  12:00:00,230.980863829,12.7176580449,126.309928465,0.0,44.73757,44.63617,26.9339452217,0.00767386458004,24.0426,2.88367135715
 08/17  13:00:00,246.695015529,14.7338193187,142.787407195,0.0,44.73757,41.8366005,16.0581491086,0.00974910860429,16.0284,0.02
 08/17  14:00:00,265.185604835,16.8885189986,159.1230534,0.0,44.73757,41.8366005,18.9205114608,0.00834866072852,16.0284,2.88376280003
 08/17  15:00:00,275.00400253,18.9039369801,168.126621482,0.0,44.73757,40.636785,3.23880273305,0.0131227330514,3.20568,0.02
 08/17  16:00:00,285.294375653,20.1146598739,177.224593813,0.0,44.73757,40.636785,6.09990156966,0.0105646999597,3.20568,2.8836568697
 08/17  17:00:00,259.913290403,18.1650786282,171.89026277,0.0,44.73757,22.606085,3.23516520151,0.00948520150957,3.20568,0.02
 08/17  18:00:00,169.527632521,7.88034420899,91.7958776816,0.0,44.73757,22.606085,6.09253181188,0.0,3.20568,2.88685181188
 08/17  19:00:00,166.487444994,7.87935567794,88.4306529593,0.0,44.73757,22.606085,8.96275240541,0.0,3.20568,5.75707240541
 08/17  20:00:00,139.099857823,7.87935567794,81.4845949998,0.0,15.863942322,22.606085,6.09330154794,0.0,3.20568,2.88762154794
 08/17  21:00:00,81.7333854449,4.42720543033,28.2992632777,0.0,15.863942322,22.030085,6.0935579648,0.0,3.20568,2.8878779648
 08/17  22:00:00,81.1607963759,4.18535479784,28.1659715554,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  23:00:00,69.2975982597,2.54575386695,17.2239789016,0.0,15.863942322,22.030085,6.08916448386,0.0,3.20568,2.88348448386
 08/17  24:00:00,58.0361903934,1.74515251194,7.46779019034,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.8111690899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.7901667553,0.0,0.0,0.0,15.863942322,22.030085,6.08783343877,0.0,3.20568,2.88215343877
 08/18  03:00:00,48.7694231318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,50.2538928708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,50.0175287137,0.0,0.0,0.0,15.863942322,22.030085,6.08776240719,0.0,3.20568,2.88208240719
 08/18  06:00:00,98.0340786926,7.87935567794,41.5711403564,0.0,15.863942322,22.606085,3.23732675452,0.0116467545159,3.20568,0.02
 08/18  07:00:00,99.7924030781,7.88303191058,51.0888323752,0.0,15.863942322,22.606085,3.2674698055,0.0417898055018,3.20568,0.02
 08/18  08:00:00,168.134376064,8.50091188884,70.5384160879,0.0,44.73757,41.8366005,18.9120906158,0.0,16.0284,2.88369061579
 08/18  09:00:00,185.125882569,9.09849423862,86.8867891039,0.0,44.73757,41.8366005,16.0489124203,0.000512420277054,16.0284,0.02
 08/18  10:00:00,204.843867334,9.84212061286,103.037134213,0.0,44.73757,44.63617,26.9290032614,0.00261372745013,24.0426,2.88378953393
 08/18  11:00:00,227.190129907,11.1251671272,123.385725391,0.0,44.73757,44.63617,24.0649832575,0.00238325754659,24.0426,0.02
 08/18  12:00:00,242.999210829,12.8364241226,138.186072983,0.0,44.73757,44.63617,26.932375324,0.00608492448603,24.0426,2.88369039956
 08/18  13:00:00,251.514663655,14.8627274912,147.475582786,0.0,44.73757,41.8366005,16.0569286873,0.00852868727069,16.0284,0.02
 08/18  14:00:00,261.574923385,17.0089830088,155.392225236,0.0,44.73757,41.8366005,18.9213768952,0.00918759283668,16.0284,2.88378930241
 08/18  15:00:00,278.099858134,19.1897866032,170.938904688,0.0,44.73757,40.636785,6.09874452479,0.0093743616061,3.20568,2.88369016318
 08/18  16:00:00,296.994254706,20.6078850147,188.418100011,0.0,44.73757,40.636785,3.23452127253,0.0088412725339,3.20568,0.02
 08/18  17:00:00,270.355234738,18.3686418854,182.128157091,0.0,44.73757,22.606085,6.09951340592,0.010044341977,3.20568,2.88378906394
 08/18  18:00:00,171.870173254,7.87935567794,94.139211404,0.0,44.73757,22.606085,3.22720617903,0.00152617903394,3.20568,0.02
 08/18  19:00:00,167.051348112,7.87935567794,89.3213164131,0.0,44.73757,22.606085,8.96329076741,0.0,3.20568,5.75761076741
 08/18  20:00:00,132.978755222,7.87935567794,75.6662567993,0.0,15.863942322,22.606085,6.09289937711,0.0,3.20568,2.88721937711
 08/18  21:00:00,72.1324036444,3.63273437757,19.7404808595,0.0,15.863942322,22.030085,6.09348267187,0.0,3.20568,2.88780267187
 08/18  22:00:00,50.4104723959,0.8261206424,0.819192175152,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  23:00:00,49.4683046899,0.0,0.0,0.0,15.863942322,22.030085,6.08914841537,0.0,3.20568,2.88346841537
 08/18  24:00:00,48.7512573969,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.7420519629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.7343810361,0.0,0.0,0.0,15.863942322,22.030085,6.08710807372,0.0,3.20568,2.88142807372
 08/19  03:00:00,48.7192353805,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,49.0015367613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.9880348419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,47.5478015802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.2865843472,0.0,0.0,0.0,15.863942322,22.030085,6.08716968699,0.0,3.20568,2.88148968699
 08/19  08:00:00,40.2958576674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,40.3126741379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.3376868762,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.9966444698,0.0,0.0,0.0,15.863942322,22.030085,6.08780174613,0.0,3.20568,2.88212174613
 08/19  12:00:00,56.1538806877,1.28287591504,14.5576459009,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,65.9899979027,2.83669424823,22.8056086163,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,72.4132835618,4.37516022736,27.6617812271,0.0,15.863942322,22.030085,6.08716473229,0.0,3.20568,2.88148473229
 08/19  15:00:00,78.2173036186,5.12145311133,32.7124989,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,76.465610849,5.17305521674,30.8996799737,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,79.335951321,5.32224849473,33.6138223585,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  18:00:00,73.7403942754,4.74223248193,28.5979703859,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,75.6479093478,4.70535063358,30.2182896547,0.0,15.863942322,22.030085,6.08716005115,0.0,3.20568,2.88148005115
 08/19  20:00:00,73.0055290211,4.0138489814,19.724218634,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,66.5949999064,2.6500437541,14.8893243931,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,58.0034150855,0.822244345799,8.37300434222,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.4730235302,0.0,0.0,0.0,15.863942322,22.030085,6.08712146763,0.0,3.20568,2.88144146763
 08/19  24:00:00,48.7891968334,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.7615425654,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.7152694058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.7098830391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,49.0044860176,0.0,0.0,0.0,15.863942322,22.030085,6.08710522325,0.0,3.20568,2.88142522325
 08/20  05:00:00,48.9699557668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,47.5257251457,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.2949082914,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.3128117003,0.0,0.0,0.0,15.863942322,22.030085,6.08781618131,0.0,3.20568,2.88213618131
 08/20  09:00:00,48.9535384871,1.68573658678,6.92796068253,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,58.8809530742,4.02441285819,14.4845095197,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,74.3936988973,4.539063677,28.7798909323,0.0,15.863942322,22.030085,6.0878525978,0.0,3.20568,2.8821725978
 08/20  12:00:00,77.3191753669,5.28121287656,31.6258389658,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,83.2705793609,5.20977773567,37.6464040928,0.0,15.863942322,22.030085,3.2264087544,0.000728754395125,3.20568,0.02
 08/20  14:00:00,84.8261890422,5.77345680903,38.6378872601,0.0,15.863942322,22.030085,3.22653620888,0.000856208884525,3.20568,0.02
 08/20  15:00:00,89.6776549563,5.62571823094,43.6362881076,0.0,15.863942322,22.030085,6.08738620483,0.000211994202564,3.20568,2.88149421062
 08/20  16:00:00,89.2876648252,6.11719918709,42.7540114897,0.0,15.863942322,22.030085,3.22579720072,0.000117200721643,3.20568,0.02
 08/20  17:00:00,89.2070033125,5.7945286314,42.9954717052,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,87.0460228344,5.98087732646,40.6479368295,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,85.2000895307,5.32199063068,39.1336075116,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,85.9376616085,5.26462650995,31.375204588,0.0,15.863942322,22.030085,6.08717497913,0.0,3.20568,2.88149497913
 08/20  21:00:00,82.1381209755,4.37087989033,28.6646054431,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,73.2634885014,3.56912992921,20.8438393616,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,64.1000208313,2.46618879318,12.1344705945,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,52.9201621628,0.39002649847,3.72196259546,0.0,15.863942322,22.030085,6.0871249607,0.0,3.20568,2.8814449607
 08/21  01:00:00,48.7936935309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.779112328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  03:00:00,48.7560315388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,49.0227831174,0.0,0.0,0.0,15.863942322,22.030085,6.08780546346,0.0,3.20568,2.88212546346
 08/21  05:00:00,48.9928070794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,83.4160327565,7.87935567794,27.4728861485,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/21  07:00:00,82.3820182572,7.87935567794,33.7647917109,0.0,15.863942322,22.606085,6.10054757081,0.0110073710617,3.20568,2.88386019975
 08/21  08:00:00,140.855921822,8.10022135222,43.7642594422,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  09:00:00,152.853337869,8.40973130584,55.3813528834,0.0,44.73757,41.8366005,18.9121838171,0.0,16.0284,2.88378381714
 08/21  10:00:00,168.930272056,9.05554734057,67.9708323583,0.0,44.73757,44.63617,26.9263070548,0.0,24.0426,2.8837070548
 08/21  11:00:00,185.248661887,10.060864704,82.5598227447,0.0,44.73757,44.63617,24.0723669733,0.00976697326869,24.0426,0.02
 08/21  12:00:00,200.436062206,11.409881155,97.0967273492,0.0,44.73757,44.63617,26.9444150687,0.0179849591,24.0426,2.88383010963
 08/21  13:00:00,212.419813022,13.0641420761,110.187572354,0.0,44.73757,41.8366005,16.0538300415,0.00543004153941,16.0284,0.02
 08/21  14:00:00,228.371584988,14.9053873271,124.299888656,0.0,44.73757,41.8366005,18.9121529905,0.0,16.0284,2.88375299055
 08/21  15:00:00,236.389329028,16.4772649726,131.949378566,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/21  16:00:00,243.416616032,17.2321463698,138.337855106,0.0,44.73757,40.636785,6.08955595349,0.0,3.20568,2.88387595349
 08/21  17:00:00,218.970142149,15.3703741404,133.785221869,0.0,44.73757,22.606085,3.22620603108,0.00052603107651,3.20568,0.02
 08/21  18:00:00,151.932517018,7.87935567794,74.2311456357,0.0,44.73757,22.606085,6.09248385413,0.0,3.20568,2.88680385413
 08/21  19:00:00,149.449622334,7.87935567794,71.4191093511,0.0,44.73757,22.606085,6.09426414211,0.0,3.20568,2.88858414211
 08/21  20:00:00,120.828499689,7.87935567794,63.2426374544,0.0,15.863942322,22.606085,6.09359924427,0.0,3.20568,2.88791924427
 08/21  21:00:00,64.810630021,2.11069790157,13.7425787159,0.0,15.863942322,22.030085,6.09365394801,0.0,3.20568,2.88797394801
 08/21  22:00:00,48.7517154499,0.0,0.0,0.0,15.863942322,22.030085,6.09025644329,0.0,3.20568,2.88457644329
 08/21  23:00:00,49.4873960784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  24:00:00,48.7567385047,0.0,0.0,0.0,15.863942322,22.030085,6.08785228291,0.0,3.20568,2.88217228291
 08/22  01:00:00,48.7386158154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.7184461211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.7050043069,0.0,0.0,0.0,15.863942322,22.030085,6.08780838096,0.0,3.20568,2.88212838096
 08/22  04:00:00,50.1073693228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.8449641094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,82.9675994593,7.87935567794,26.6726994618,0.0,15.863942322,22.606085,6.08776327001,0.0,3.20568,2.88208327001
 08/22  07:00:00,79.6945674328,7.87935567794,31.1143001628,0.0,15.863942322,22.606085,3.23119840153,0.00551840152699,3.20568,0.02
 08/22  08:00:00,138.439546746,8.00884275097,41.4512485848,0.0,44.73757,41.8366005,18.9121961725,0.0,16.0284,2.8837961725
 08/22  09:00:00,151.487393055,8.25513599991,54.1660905398,0.0,44.73757,41.8366005,16.0528188009,0.00441880094016,16.0284,0.02
 08/22  10:00:00,166.955839787,8.77123441183,66.2788834033,0.0,44.73757,44.63617,26.9280645219,0.0017374681037,24.0426,2.88372705378
 08/22  11:00:00,184.299306773,9.76790376797,81.909626553,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/22  12:00:00,209.615582494,11.393308955,106.29805167,0.0,44.73757,44.63617,26.9264585921,0.0,24.0426,2.88385859213
 08/22  13:00:00,226.635418169,13.3192786004,124.157460513,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  14:00:00,234.788412985,15.0384490563,130.585755051,0.0,44.73757,41.8366005,18.912189239,0.0,16.0284,2.88378923898
 08/22  15:00:00,244.863233444,16.7154782897,140.198984014,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/22  16:00:00,258.103709217,17.7726622658,152.489246082,0.0,44.73757,40.636785,6.08939998506,0.0,3.20568,2.88371998506
 08/22  17:00:00,230.81936091,15.7593619723,145.247879047,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/22  18:00:00,158.843524384,7.87935567794,81.1524712595,0.0,44.73757,22.606085,6.09262811713,0.0,3.20568,2.88694811713
 08/22  19:00:00,156.784515861,7.87935567794,79.0943084826,0.0,44.73757,22.606085,8.96327890356,0.0,3.20568,5.75759890356
 08/22  20:00:00,124.524697621,7.87935567794,67.2547975165,0.0,15.863942322,22.606085,6.09361050617,0.0,3.20568,2.88793050617
 08/22  21:00:00,63.7118731295,2.13453296098,12.8494892206,0.0,15.863942322,22.030085,6.09354712381,0.0,3.20568,2.88786712381
 08/22  22:00:00,61.1711018625,1.97881324516,10.4222830317,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  23:00:00,49.4972105708,0.0,0.0,0.0,15.863942322,22.030085,6.0891748409,0.0,3.20568,2.8834948409
 08/22  24:00:00,48.7582560826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.7306150721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  02:00:00,48.6870852208,0.0,0.0,0.0,15.863942322,22.030085,6.08779337211,0.0,3.20568,2.88211337211
 08/23  03:00:00,48.6594307117,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  04:00:00,48.9205669787,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.8866086764,0.0,0.0,0.0,15.863942322,22.030085,6.08787336479,0.0,3.20568,2.88219336479
 08/23  06:00:00,78.2482061584,7.87935567794,22.4578921083,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  07:00:00,73.5776730248,7.87935567794,25.0558103954,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/23  08:00:00,128.682898433,7.92357758205,31.8424519572,0.0,44.73757,41.8366005,18.9123109276,0.0,16.0284,2.88391092763
 08/23  09:00:00,143.069939289,8.08597582171,45.9808779323,0.0,44.73757,41.8366005,18.9122458155,0.0,16.0284,2.88384581551
 08/23  10:00:00,164.732051942,8.41424762231,64.4522359513,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  11:00:00,189.050221324,9.41561984319,87.0179597635,0.0,44.73757,44.63617,26.9263845797,0.0,24.0426,2.88378457975
 08/23  12:00:00,210.238139379,10.7847175578,107.549427636,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/23  13:00:00,225.217673374,12.4697594411,123.610607538,0.0,44.73757,41.8366005,18.912123406,0.0,16.0284,2.88372340601
 08/23  14:00:00,243.510127713,14.6017592106,139.759934418,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/23  15:00:00,258.929821232,16.7929313896,154.204156198,0.0,44.73757,40.636785,6.08954369282,0.0,3.20568,2.88386369282
 08/23  16:00:00,267.850665984,18.011735125,162.007576311,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  17:00:00,235.835653214,15.9311603913,150.10435996,0.0,44.73757,22.606085,6.0894824088,0.0,3.20568,2.8838024088
 08/23  18:00:00,160.168815306,7.87935567794,82.4856200053,0.0,44.73757,22.606085,6.09251708975,0.0,3.20568,2.88683708975
 08/23  19:00:00,159.051396804,7.87935567794,81.0397333618,0.0,44.73757,22.606085,6.09436560295,0.0,3.20568,2.88868560295
 08/23  20:00:00,125.214766395,7.87935567794,67.659141236,0.0,15.863942322,22.606085,6.09361299813,0.0,3.20568,2.88793299813
 08/23  21:00:00,63.4946234919,2.06431988162,12.5106945234,0.0,15.863942322,22.030085,6.09355902905,0.0,3.20568,2.88787902905
 08/23  22:00:00,48.7029045462,0.0,0.0,0.0,15.863942322,22.030085,6.09017048726,0.0,3.20568,2.88449048726
 08/23  23:00:00,49.4032964444,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  24:00:00,48.6632226782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.6595764557,0.0,0.0,0.0,15.863942322,22.030085,6.08777217425,0.0,3.20568,2.88209217425
 08/24  02:00:00,48.6577355727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.6410225423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  04:00:00,48.8791329474,0.0,0.0,0.0,15.863942322,22.030085,6.0878597088,0.0,3.20568,2.8821797088
 08/24  05:00:00,48.8256050325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  06:00:00,69.4629609556,7.87935567794,13.7763925717,0.0,15.863942322,22.606085,3.30192329008,0.0762432900823,3.20568,0.02
 08/24  07:00:00,65.3138552735,7.87935567794,16.8815413947,0.0,15.863942322,22.606085,8.74160817013,2.65199957971,3.20568,2.88392859042
 08/24  08:00:00,121.69437035,7.88734329361,24.9460578394,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  09:00:00,135.207441773,8.00798957868,38.244757279,0.0,44.73757,41.8366005,18.9122733342,0.0,16.0284,2.88387333422
 08/24  10:00:00,156.09102637,8.18321174502,56.0730323553,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/24  11:00:00,184.081024439,8.81862802409,82.645967403,0.0,44.73757,44.63617,26.9264205666,0.0,24.0426,2.88382056662
 08/24  12:00:00,216.688250784,10.2730394176,114.512014483,0.0,44.73757,44.63617,26.9263677377,0.0,24.0426,2.8837677377
 08/24  13:00:00,239.085095191,12.2318457874,137.714989,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/24  14:00:00,253.996415776,14.3210081447,150.526952278,0.0,44.73757,41.8366005,18.9123171529,0.0,16.0284,2.88391715289
 08/24  15:00:00,266.255567383,16.5103526328,161.812579846,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/24  16:00:00,275.251655064,17.8493819275,169.568343785,0.0,44.73757,40.636785,6.08954409702,0.0,3.20568,2.88386409702
 08/24  17:00:00,248.249057674,16.0932022744,162.352574352,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/24  18:00:00,168.8526996,7.87935567794,91.1692489418,0.0,44.73757,22.606085,6.09270286697,0.0,3.20568,2.88702286697
 08/24  19:00:00,166.059066188,7.87935567794,86.6176507097,0.0,44.73757,22.606085,6.09436825119,0.0,3.20568,2.88868825119
 08/24  20:00:00,126.874506451,7.87935567794,69.3132157291,0.0,15.863942322,22.606085,6.09372205387,0.0,3.20568,2.88804205387
 08/24  21:00:00,63.4223747153,2.06431988162,12.4370245971,0.0,15.863942322,22.030085,6.09372436668,0.0,3.20568,2.88804436668
 08/24  22:00:00,48.7127312585,0.0,0.0,0.0,15.863942322,22.030085,6.09029696489,0.0,3.20568,2.88461696489
 08/24  23:00:00,49.430638593,0.0,0.0,0.0,15.863942322,22.030085,6.0891751579,0.0,3.20568,2.8834951579
 08/24  24:00:00,48.711269229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.721229233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.6955923982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.6438307492,0.0,0.0,0.0,15.863942322,22.030085,6.0878370349,0.0,3.20568,2.8821570349
 08/25  04:00:00,49.9755041054,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.726519572,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,73.994286132,7.87935567794,16.4261414709,0.0,15.863942322,22.606085,6.12566260544,0.037788852299,3.20568,2.88219375314
 08/25  07:00:00,67.3016172352,7.87935567794,18.8428515276,0.0,15.863942322,22.606085,4.33458967386,1.10890967386,3.20568,0.02
 08/25  08:00:00,126.767331865,7.89684408016,29.9924812206,0.0,44.73757,41.8366005,18.9122103815,0.0,16.0284,2.88381038154
 08/25  09:00:00,139.810393037,8.04526360643,42.8021564224,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,160.856998944,8.25984071297,60.7571497889,0.0,44.73757,44.63617,26.9263661456,0.0,24.0426,2.88376614564
 08/25  11:00:00,190.228889545,9.04399356158,88.5690665122,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/25  12:00:00,221.031141078,10.5961853559,118.536011968,0.0,44.73757,44.63617,26.9265249024,0.0,24.0426,2.88392490242
 08/25  13:00:00,242.24172701,12.6383067277,140.468507673,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  14:00:00,262.175571425,15.0336089981,157.993409012,0.0,44.73757,41.8366005,18.912280416,0.0,16.0284,2.88388041598
 08/25  15:00:00,279.20826074,17.5571627686,173.716406535,0.0,44.73757,40.636785,6.08951599919,0.0,3.20568,2.88383599919
 08/25  16:00:00,294.225479317,19.2249679162,187.163455486,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/25  17:00:00,267.080513098,17.3988417695,179.873767019,0.0,44.73757,22.606085,6.08947163072,0.0,3.20568,2.88379163072
 08/25  18:00:00,178.027050008,7.89520742025,100.324020635,0.0,44.73757,22.606085,6.09250051449,0.0,3.20568,2.88682051449
 08/25  19:00:00,173.500167088,7.88245208849,94.3805208618,0.0,44.73757,22.606085,6.09448504036,0.0,3.20568,2.88880504036
 08/25  20:00:00,131.812811668,7.87935567794,74.551170026,0.0,15.863942322,22.606085,6.09369571317,0.0,3.20568,2.88801571317
 08/25  21:00:00,65.59310302,2.48803092246,14.3952312736,0.0,15.863942322,22.030085,6.09344533189,0.0,3.20568,2.88776533189
 08/25  22:00:00,64.269292773,2.02607906299,13.4974751754,0.0,15.863942322,22.030085,3.68315887286,0.0,3.20568,0.477478872862
 08/25  23:00:00,49.4564972275,0.0,0.0,0.0,15.863942322,22.030085,5.63164131818,0.0,3.20568,2.42596131818
 08/25  24:00:00,48.7062424717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,48.6793724678,0.0,0.0,0.0,15.863942322,22.030085,6.08718051874,0.0,3.20568,2.88150051874
 08/26  02:00:00,48.6553026416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.6309335878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8864372473,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.8491383687,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,48.8255159622,0.0,0.0,0.0,15.863942322,22.030085,6.08719991065,0.0,3.20568,2.88151991065
 08/26  07:00:00,40.187747087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.2521748875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.3153987712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.3725582134,0.0,0.0,0.0,15.863942322,22.030085,6.08781439081,0.0,3.20568,2.88213439081
 08/26  11:00:00,62.5495096015,3.5501848996,17.9097474232,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,75.7872651668,4.74349182407,30.6304821292,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  13:00:00,85.858521426,5.39063447629,40.0544778004,0.0,15.863942322,22.030085,6.08720436573,0.0,3.20568,2.88152436573
 08/26  14:00:00,87.4095660554,5.31517724572,41.6801835594,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,99.3252541219,6.08357562925,52.8263543391,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,95.089379315,5.67904618161,48.9940123447,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,105.064018589,6.60641599709,58.0404605096,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,95.6811230497,5.94150014822,49.3219955271,0.0,15.863942322,22.030085,6.08661593472,0.0,3.20568,2.88093593472
 08/26  19:00:00,98.4830597423,6.29809648647,50.0106060884,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,87.6754669469,5.14831181018,33.237580024,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,84.5085123982,5.05736220556,30.3654779268,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  22:00:00,72.4953201562,3.40359615821,20.2733030655,0.0,15.863942322,22.030085,6.08718836595,0.0,3.20568,2.88150836595
 08/26  23:00:00,49.4573890807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.7570307458,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.7444636937,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.7439639812,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.7181140931,0.0,0.0,0.0,15.863942322,22.030085,6.08718462504,0.0,3.20568,2.88150462504
 08/27  04:00:00,48.9755109742,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.9275058516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,48.8543296399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,40.220962556,0.0,0.0,0.0,15.863942322,22.030085,6.08680790096,0.0,3.20568,2.88112790096
 08/27  08:00:00,40.2657247437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.3154629102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,44.7090507802,0.545820446011,3.79076342591,0.0,15.863942322,22.030085,6.08789741496,0.0,3.20568,2.88221741496
 08/27  11:00:00,70.9789004022,4.51647152949,25.3738336739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,82.3418531458,5.08746553363,36.8410287214,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,91.4331169308,5.68751645787,45.3319312739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,93.28414626,5.58277846922,47.2869567121,0.0,15.863942322,22.030085,6.0872125455,0.0,3.20568,2.8815325455
 08/27  15:00:00,102.44523066,6.27790583931,55.7518436155,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  16:00:00,100.641320415,6.10504919619,54.1197776405,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,103.603102388,6.72707092839,56.4588852056,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,98.9309942569,6.18217076306,52.3313375628,0.0,15.863942322,22.030085,6.08720567277,0.0,3.20568,2.88152567277
 08/27  19:00:00,96.6711913019,6.31535731185,48.1817098014,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,92.1126226665,5.30968710751,37.5046505827,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,86.2411444759,4.94126559891,32.1919114364,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,77.9636077167,4.21152081997,24.8957566113,0.0,15.863942322,22.030085,6.08719867247,0.0,3.20568,2.88151867247
 08/27  23:00:00,64.6392650332,2.63539150086,12.4944601651,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,62.0828228423,1.53570650197,11.7167425085,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.8219279428,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.7993879863,0.0,0.0,0.0,15.863942322,22.030085,6.08791749193,0.0,3.20568,2.88223749193
 08/28  03:00:00,48.7872325246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,49.079972797,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,49.0740920029,0.0,0.0,0.0,15.863942322,22.030085,6.08791734651,0.0,3.20568,2.88223734651
 08/28  06:00:00,98.4849353574,7.87935567794,41.0280844732,0.0,15.863942322,22.606085,3.23958468989,0.0139046898918,3.20568,0.02
 08/28  07:00:00,101.916772746,7.87935567794,53.1987648199,0.0,15.863942322,22.606085,3.26860424419,0.0429242441866,3.20568,0.02
 08/28  08:00:00,169.391248933,8.41119954488,71.8728467938,0.0,44.73757,41.8366005,18.912399655,0.0,16.0284,2.883999655
 08/28  09:00:00,184.79165127,9.0380854505,86.6078087174,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/28  10:00:00,203.278729022,9.99415708431,101.32868351,0.0,44.73757,44.63617,26.9284041873,0.00182202285812,24.0426,2.88398216449
 08/28  11:00:00,230.804356776,11.6010856103,126.523065713,0.0,44.73757,44.63617,26.9295471561,0.00298244664968,24.0426,2.88396470944
 08/28  12:00:00,251.277743983,13.4710966433,145.82894492,0.0,44.73757,44.63617,24.0672122697,0.00461226965945,24.0426,0.02
 08/28  13:00:00,272.568230656,15.925798786,167.464583563,0.0,44.73757,41.8366005,18.9200484951,0.0077012172444,16.0284,2.88394727784
 08/28  14:00:00,286.6395717,18.2771511456,179.18482629,0.0,44.73757,41.8366005,16.0567162562,0.00831625624994,16.0284,0.02
 08/28  15:00:00,293.431242657,20.6267697765,184.829053139,0.0,44.73757,40.636785,6.09956267049,0.0099528053559,3.20568,2.88392986513
 08/28  16:00:00,304.174510993,21.9640632574,194.239400274,0.0,44.73757,40.636785,3.2358207409,0.0101407409049,3.20568,0.02
 08/28  17:00:00,242.512273471,16.8699210399,155.779649707,0.0,44.73757,22.606085,6.09902921785,0.00943674826406,3.20568,2.88391246959
 08/28  18:00:00,149.051836071,7.87935567794,71.3167121262,0.0,44.73757,22.606085,6.09274688017,0.0,3.20568,2.88706688017
 08/28  19:00:00,143.325510105,7.87935567794,63.8609594603,0.0,44.73757,22.606085,6.09468805416,0.0,3.20568,2.88900805416
 08/28  20:00:00,109.705622733,7.87935567794,52.1581078229,0.0,15.863942322,22.606085,6.09355954439,0.0,3.20568,2.88787954439
 08/28  21:00:00,48.9378863361,0.0,0.0,0.0,15.863942322,22.030085,6.09375722223,0.0,3.20568,2.88807722223
 08/28  22:00:00,48.7530018931,0.0,0.0,0.0,15.863942322,22.030085,6.09030280376,0.0,3.20568,2.88462280376
 08/28  23:00:00,49.4536732816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  24:00:00,48.7393413546,0.0,0.0,0.0,15.863942322,22.030085,6.08788738362,0.0,3.20568,2.88220738362
 08/29  01:00:00,48.732668001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  02:00:00,48.7340311037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.7171746704,0.0,0.0,0.0,15.863942322,22.030085,6.0878984965,0.0,3.20568,2.8822184965
 08/29  04:00:00,50.1519180554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.9360002093,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  06:00:00,99.539759784,7.87935567794,41.6656540661,0.0,15.863942322,22.606085,3.23945067503,0.0137706750258,3.20568,0.02
 08/29  07:00:00,96.1455860358,7.87935567794,47.4675224189,0.0,15.863942322,22.606085,6.13326472601,0.043586608938,3.20568,2.88399811707
 08/29  08:00:00,146.235809615,8.04254995779,49.1732151106,0.0,44.73757,41.8366005,18.9123867621,0.0,16.0284,2.88398676211
 08/29  09:00:00,156.025328828,8.33358108808,58.6227356769,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  10:00:00,175.6062262,8.96097639659,74.7415290859,0.0,44.73757,44.63617,26.9265792502,0.0,24.0426,2.88397925018
 08/29  11:00:00,197.566012863,9.94561490512,94.9773358999,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/29  12:00:00,226.429975301,11.4769889938,122.988113824,0.0,44.73757,44.63617,26.930812981,0.00424151915203,24.0426,2.88397146183
 08/29  13:00:00,242.051439577,13.2082992438,139.665016593,0.0,44.73757,41.8366005,16.0519445423,0.00354454225684,16.0284,0.02
 08/29  14:00:00,251.503465988,14.9510606317,147.374573488,0.0,44.73757,41.8366005,18.9192277223,0.00686414820408,16.0284,2.88396357414
 08/29  15:00:00,261.553289395,16.87631928,156.700606333,0.0,44.73757,40.636785,3.23277096617,0.00709096616919,3.20568,0.02
 08/29  16:00:00,265.075394169,17.3473957473,159.752583412,0.0,44.73757,40.636785,6.099121628,0.00948597414677,3.20568,2.88395565386
 08/29  17:00:00,225.981945396,13.642020447,142.458207864,0.0,44.73757,22.606085,3.23330430464,0.00762430463982,3.20568,0.02
 08/29  18:00:00,160.599487586,7.87935567794,82.8623651609,0.0,44.73757,22.606085,6.09289981864,0.0,3.20568,2.88721981864
 08/29  19:00:00,154.347454797,7.87935567794,75.1815221183,0.0,44.73757,22.606085,8.96401124938,0.0,3.20568,5.75833124938
 08/29  20:00:00,124.930228148,7.87935567794,67.6120783377,0.0,15.863942322,22.606085,6.09364066642,0.0,3.20568,2.88796066642
 08/29  21:00:00,66.7163045815,2.22519566533,15.7159085323,0.0,15.863942322,22.030085,6.09395931774,0.0,3.20568,2.88827931774
 08/29  22:00:00,51.4163715926,0.99134477088,1.62131409754,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  23:00:00,59.6773517496,0.822244345799,9.34370107648,0.0,15.863942322,22.030085,6.08934107945,0.0,3.20568,2.88366107945
 08/29  24:00:00,48.7893654455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.7594574464,0.0,0.0,0.0,15.863942322,22.030085,6.08787232178,0.0,3.20568,2.88219232178
 08/30  02:00:00,48.7257776116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.6973033959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  04:00:00,48.9741724172,0.0,0.0,0.0,15.863942322,22.030085,6.0878887217,0.0,3.20568,2.8822087217
 08/30  05:00:00,48.9489479026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  06:00:00,89.7398947873,7.87935567794,32.4189837896,0.0,15.863942322,22.606085,3.24950652909,0.0238265290873,3.20568,0.02
 08/30  07:00:00,86.8919957878,7.87935567794,38.2688204887,0.0,15.863942322,22.606085,6.10397857622,0.0143968088145,3.20568,2.8839017674
 08/30  08:00:00,145.530966601,8.0010282616,48.5085532358,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/30  09:00:00,159.669988047,8.25599205937,62.322427119,0.0,44.73757,41.8366005,18.9123039195,0.0,16.0284,2.88390391954
 08/30  10:00:00,181.539264119,8.94156975775,80.655415791,0.0,44.73757,44.63617,24.065783776,0.00318377602269,24.0426,0.02
 08/30  11:00:00,208.537486132,10.2398921992,105.624982564,0.0,44.73757,44.63617,26.9324449722,0.00593910430656,24.0426,2.88390586791
 08/30  12:00:00,228.653072549,12.0119250709,124.67817361,0.0,44.73757,44.63617,24.0689530949,0.00635309491775,24.0426,0.02
 08/30  13:00:00,237.078642259,14.09822533,133.807766992,0.0,44.73757,41.8366005,18.9217461624,0.00943842291144,16.0284,2.88390773946
 08/30  14:00:00,250.293836347,16.4840793589,144.640485491,0.0,44.73757,41.8366005,18.9167809254,0.00447134431224,16.0284,2.8839095811
 08/30  15:00:00,260.126190498,18.6260905204,153.5348086,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/30  16:00:00,277.628710326,19.8761565554,169.874997189,0.0,44.73757,40.636785,6.09005572077,0.000464310397175,3.20568,2.88391141037
 08/30  17:00:00,255.780780467,17.7501751646,168.216462647,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,165.460970288,7.88717416155,87.7547287566,0.0,44.73757,22.606085,6.09290105083,0.0,3.20568,2.88722105083
 08/30  19:00:00,162.046108895,7.87950052559,82.5879218269,0.0,44.73757,22.606085,6.09467654236,0.0,3.20568,2.88899654236
 08/30  20:00:00,128.13831472,7.87935567794,70.547128317,0.0,15.863942322,22.606085,6.09388003194,0.0,3.20568,2.88820003194
 08/30  21:00:00,67.9191232384,2.62266577589,16.3201917648,0.0,15.863942322,22.030085,8.96224719903,0.0,3.20568,5.75656719903
 08/30  22:00:00,65.2291118985,2.38116685925,14.0779028283,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  23:00:00,60.2980154942,1.6483649882,9.1633812112,0.0,15.863942322,22.030085,6.08928795409,0.0,3.20568,2.88360795409
 08/30  24:00:00,48.7527289049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.7209464037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.6995500446,0.0,0.0,0.0,15.863942322,22.030085,6.08787779312,0.0,3.20568,2.88219779312
 08/31  03:00:00,48.6913090575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.9628141761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.9337756562,0.0,0.0,0.0,15.863942322,22.030085,6.08790287711,0.0,3.20568,2.88222287711
 08/31  06:00:00,87.4008180081,7.87935567794,30.0843649559,0.0,15.863942322,22.606085,3.23771540823,0.0120354082282,3.20568,0.02
 08/31  07:00:00,86.4325151808,7.87935567794,37.8103756435,0.0,15.863942322,22.606085,3.24403112866,0.0183511286571,3.20568,0.02
 08/31  08:00:00,145.957316419,7.9629027818,48.9705947318,0.0,44.73757,41.8366005,18.9124265775,0.0,16.0284,2.8840265775
 08/31  09:00:00,162.240258852,8.33711453053,64.7936538516,0.0,44.73757,41.8366005,18.9224129356,0.0100480444696,16.0284,2.88396489116
 08/31  10:00:00,187.490439019,9.19161780585,86.3409670643,0.0,44.73757,44.63617,24.0778630404,0.015263040378,24.0426,0.02
 08/31  11:00:00,212.220927129,10.6016510484,108.96265041,0.0,44.73757,44.63617,26.942418505,0.015841849797,24.0426,2.88397665519
 08/31  12:00:00,235.076884994,12.5892729083,130.542841709,0.0,44.73757,44.63617,24.0710487849,0.00844878486743,24.0426,0.02
 08/31  13:00:00,243.084266227,14.1014600412,139.813328407,0.0,44.73757,41.8366005,18.9166332558,0.00424488444651,16.0284,2.88398837136
 08/31  14:00:00,244.058775916,14.1533587574,140.738493038,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  15:00:00,247.004572643,15.3616196315,143.677193403,0.0,44.73757,40.636785,6.08968006186,0.0,3.20568,2.88400006186
 08/31  16:00:00,254.518802613,15.9826163574,150.670073344,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/31  17:00:00,233.965233873,14.061086753,150.079826525,0.0,44.73757,22.606085,6.08969173496,0.0,3.20568,2.88401173496
 08/31  18:00:00,168.114375089,7.87935567794,90.4170512011,0.0,44.73757,22.606085,6.0927694373,0.0,3.20568,2.8870894373
 08/31  19:00:00,163.587607286,7.87935567794,84.1276306826,0.0,44.73757,22.606085,6.09467069024,0.0,3.20568,2.88899069024
 08/31  20:00:00,130.690103163,7.87935567794,73.0991157242,0.0,15.863942322,22.606085,6.09402236165,0.0,3.20568,2.88834236165
 08/31  21:00:00,65.3234503829,2.21714502522,14.1198448313,0.0,15.863942322,22.030085,6.09398173797,0.0,3.20568,2.88830173797
 08/31  22:00:00,57.1758226289,1.34371155455,7.05468813362,0.0,15.863942322,22.030085,6.09038218203,0.0,3.20568,2.88470218203
 08/31  23:00:00,52.5343629302,0.2740814486,2.76332937178,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.767023639,0.0,0.0,0.0,15.863942322,22.030085,6.08787255768,0.0,3.20568,2.88219255768
 09/01  01:00:00,48.7406492301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.7095837188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.6793065,0.0,0.0,0.0,15.863942322,22.030085,6.08790795911,0.0,3.20568,2.88222795911
 09/01  04:00:00,50.0243085752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.7740750949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,82.8454685047,7.87935567794,25.1746019922,0.0,15.863942322,22.606085,6.1074077434,0.019465879705,3.20568,2.8822618637
 09/01  07:00:00,75.5864040989,7.87935567794,27.029998277,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 09/01  08:00:00,130.915296541,7.87935567794,34.090846653,0.0,44.73757,41.8366005,18.9123415855,0.0,16.0284,2.88394158555
 09/01  09:00:00,139.491610638,7.9421268097,42.5416578563,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  10:00:00,148.497725505,8.20813556416,48.4474824364,0.0,44.73757,44.63617,26.9265636515,0.0,24.0426,2.88396365152
 09/01  11:00:00,161.251514096,8.92671786857,59.7656320211,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  12:00:00,174.307928636,9.61914069099,72.8340738423,0.0,44.73757,44.63617,26.9265855892,0.0,24.0426,2.88398558923
 09/01  13:00:00,185.066041768,10.6360205357,85.329769538,0.0,44.73757,41.8366005,18.9325407683,0.0201333043934,16.0284,2.88400746388
 09/01  14:00:00,199.096218162,12.0099318062,97.9609737787,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 09/01  15:00:00,201.108663971,12.5948451962,100.59884332,0.0,44.73757,40.636785,6.10494789288,0.0152385931138,3.20568,2.88402929977
 09/01  16:00:00,202.043396303,12.7963758663,101.432530151,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 09/01  17:00:00,168.863852747,10.4701820408,88.626137558,0.0,44.73757,22.606085,6.08973110598,0.0,3.20568,2.88405110598
 09/01  18:00:00,127.863868644,7.87935567794,50.2244535108,0.0,44.73757,22.606085,6.09278341949,0.0,3.20568,2.88710341949
 09/01  19:00:00,127.429181843,7.87935567794,46.9358454256,0.0,44.73757,22.606085,6.09480921172,0.0,3.20568,2.88912921172
 09/01  20:00:00,98.7490090872,7.87935567794,41.5443657787,0.0,15.863942322,22.606085,6.09370058529,0.0,3.20568,2.88802058529
 09/01  21:00:00,48.650592228,0.0,0.0,0.0,15.863942322,22.030085,6.09394502763,0.0,3.20568,2.88826502763
 09/01  22:00:00,48.6623946164,0.0,0.0,0.0,15.863942322,22.030085,6.09046203027,0.0,3.20568,2.88478203027
 09/01  23:00:00,49.3957534613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  24:00:00,48.6693299071,0.0,0.0,0.0,15.863942322,22.030085,6.08791300965,0.0,3.20568,2.88223300965
 09/02  01:00:00,55.852632671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.8197662912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.7878092785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,56.0234667169,0.0,0.0,0.0,15.863942322,29.242365,6.08719586761,0.0,3.20568,2.88151586761
 09/02  05:00:00,55.9877122048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,55.9892164291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.3566662039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  08:00:00,47.3795610183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.4301843915,0.0,0.0,0.0,15.863942322,29.242365,6.087899802,0.0,3.20568,2.882219802
 09/02  10:00:00,47.4696895347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,48.1915307219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,56.4747022444,0.822244345799,8.10261410754,0.0,15.863942322,29.242365,6.087942709,0.0,3.20568,2.882262709
 09/02  13:00:00,67.7739960555,1.81944527784,18.3687765396,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,75.2947668332,2.40844513546,25.2760564141,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,84.8113898951,4.76515963133,32.4226655236,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,84.5048103453,5.01707267579,31.8630326765,0.0,15.863942322,29.242365,6.0872402648,0.0,3.20568,2.8815602648
 09/02  17:00:00,85.2950029431,5.12180485935,32.5476388007,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,82.8214370589,5.15226220916,30.0514041313,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,83.0526717488,4.42092289423,27.8486036135,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,79.4142707744,2.77127439594,20.2251381088,0.0,15.863942322,29.242365,6.08724090755,0.0,3.20568,2.88156090755
