Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  21:00:00,69.6407301758,1.33699914489,12.1241044116,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.9348659951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.5802149674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  24:00:00,55.8774747958,0.0,0.0,0.0,15.863942322,29.242365,6.08717135189,0.0,3.20568,2.88149135189
 09/03  01:00:00,55.8628229275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.84512788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  03:00:00,55.8231625116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.0698297104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,56.0269047223,0.0,0.0,0.0,15.863942322,29.242365,6.08716321074,0.0,3.20568,2.88148321074
 09/03  06:00:00,56.0063261789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.3722771216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.4276254724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.4786921948,0.0,0.0,0.0,15.863942322,29.242365,6.08795354115,0.0,3.20568,2.88227354115
 09/03  10:00:00,47.5188088586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,60.4517302802,1.1355423952,11.0652538418,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,74.6276723822,3.20526889746,23.8252797804,0.0,15.863942322,29.242365,6.08795773478,0.0,3.20568,2.88227773478
 09/03  13:00:00,83.9910529124,5.0573333394,31.315492584,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,87.0727369916,5.41380188173,34.0342353634,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,92.9690664809,6.00365999836,39.3397785219,0.0,15.863942322,29.242365,6.08723943857,0.0,3.20568,2.88155943857
 09/03  16:00:00,92.2992040159,5.72210103489,38.9504880167,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,95.5468173093,6.22150399626,41.6979691936,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,92.1184614004,5.6860962269,38.8046326535,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,92.7314306327,5.63814783708,36.2796823412,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,88.0605045272,4.68329450497,26.8999615924,0.0,15.863942322,29.242365,6.08724770101,0.0,3.20568,2.88156770101
 09/03  21:00:00,83.3633203031,4.11383421311,22.9784504151,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,75.1139772038,2.79094298058,16.2964911026,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.6612888599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.9627719673,0.0,0.0,0.0,15.863942322,29.242365,6.08716797197,0.0,3.20568,2.88148797197
 09/04  01:00:00,55.9563064759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.8871111858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.8343236771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,56.0798704357,0.0,0.0,0.0,15.863942322,29.242365,4.04834778784,0.0,3.20568,0.84266778784
 09/04  05:00:00,56.0469277722,0.0,0.0,0.0,15.863942322,29.242365,5.2640780645,0.0,3.20568,2.0583980645
 09/04  06:00:00,56.0326209051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.3962702702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.4546037773,0.0,0.0,0.0,15.863942322,29.242365,6.08789813404,0.0,3.20568,2.88221813404
 09/04  09:00:00,47.5022025404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  10:00:00,52.6093871564,0.504760909837,4.56013605507,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,67.6527739436,3.077121426,16.3071176732,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,81.7635824063,4.62478657561,29.5213566789,0.0,15.863942322,29.242365,6.08798561161,0.0,3.20568,2.88230561161
 09/04  13:00:00,87.400321721,5.48340070621,34.2921086601,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,94.6234334863,5.84784667729,41.1499352975,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,95.2411443473,6.02004179559,41.5944228578,0.0,15.863942322,29.242365,6.08725163609,0.0,3.20568,2.88157163609
 09/04  16:00:00,99.371789761,6.18427459617,45.5598779646,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,96.1359659518,6.13998061898,42.3676282778,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,98.3202567963,6.16019631809,44.5313699173,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,94.7393747057,5.73041074091,38.1944349038,0.0,15.863942322,29.242365,6.08725007945,0.0,3.20568,2.88157007945
 09/04  20:00:00,94.5714495711,5.25939185109,32.8142684524,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,87.697616576,5.08527207489,26.3243559525,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,80.0197960074,3.05476274232,20.9241951503,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,65.3794673717,0.819045529202,7.8645654158,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,61.5228936747,0.548162897199,4.97691188031,0.0,15.863942322,29.242365,6.0866462972,0.0,3.20568,2.8809662972
 09/05  01:00:00,55.9771848446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.9708122121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.9704400963,0.0,0.0,0.0,15.863942322,29.242365,6.08796239836,0.0,3.20568,2.88228239836
 09/05  04:00:00,57.3252212263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,57.0188175761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  06:00:00,93.7459933824,8.65961305592,28.0625003482,0.0,15.863942322,29.818365,6.09741651895,0.00950726560689,3.20568,2.88222925334
 09/05  07:00:00,146.072053969,7.87935567794,25.4019617862,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  08:00:00,217.527882811,11.6877785895,47.7009167344,0.0,80.527626,75.0917375,29.816277831,0.00820281416745,24.0426,5.76547501683
 09/05  09:00:00,242.310870352,14.1715782992,69.9057735906,0.0,80.527626,75.0917375,32.7090760299,0.0,24.0426,8.66647602991
 09/05  10:00:00,269.01658428,17.6039430361,89.1445529955,0.0,80.527626,79.0911225,40.7319427001,0.00555866861877,32.0568,8.66958403145
 09/05  11:00:00,297.509168416,21.5855516852,112.913366668,0.0,80.527626,79.0911225,40.7421148862,0.00667051413547,32.0568,8.67864437207
 09/05  12:00:00,319.347010577,24.1822804162,132.847081288,0.0,80.527626,79.0911225,43.6322986682,0.0,32.0568,11.5754986682
 09/05  13:00:00,326.134839229,25.5134417107,142.277536369,0.0,80.527626,75.0917375,27.6133155814,0.00339418595715,16.0284,11.5815213955
 09/05  14:00:00,334.464539061,25.6007383304,150.521035066,0.0,80.527626,75.0917375,24.6970410773,0.0,16.0284,8.66864107728
 09/05  15:00:00,337.475190538,25.9796568,155.154180394,0.0,80.527626,73.092045,11.8765968132,0.0,3.20568,8.67091681324
 09/05  16:00:00,317.099331932,21.0349360697,139.777094199,0.0,80.527626,73.092045,6.08970506689,0.0,3.20568,2.88402506689
 09/05  17:00:00,251.546786967,15.565411568,123.012640348,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  18:00:00,247.753607637,14.559489112,120.226442527,0.0,80.527626,29.818365,6.09281380223,0.0,3.20568,2.88713380223
 09/05  19:00:00,230.735247194,12.7084099471,102.215489496,0.0,80.527626,29.818365,6.09509004743,0.0,3.20568,2.88941004743
 09/05  20:00:00,218.107150193,11.2973795256,85.315545311,0.0,80.527626,29.818365,8.96239941198,0.0,3.20568,5.75671941198
 09/05  21:00:00,55.9178773281,0.0,0.0,0.0,15.863942322,29.242365,6.09346848111,0.0,3.20568,2.88778848111
 09/05  22:00:00,55.9436898772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  23:00:00,56.6643463856,0.0,0.0,0.0,15.863942322,29.242365,6.08930610782,0.0,3.20568,2.88362610782
 09/05  24:00:00,55.9398007273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  01:00:00,55.9379059544,0.0,0.0,0.0,15.863942322,29.242365,6.08789934894,0.0,3.20568,2.88221934894
 09/06  02:00:00,55.9342608599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  03:00:00,55.9280042159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.2107952705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  05:00:00,56.1675403786,0.0,0.0,0.0,15.863942322,29.242365,6.08797991528,0.0,3.20568,2.88229991528
 09/06  06:00:00,100.748089909,8.7619089592,35.36102789,0.0,15.863942322,29.818365,3.23516920941,0.00948920941415,3.20568,0.02
 09/06  07:00:00,156.057727014,7.90904456091,35.2929456888,0.0,80.527626,29.818365,6.08968137207,0.0,3.20568,2.88400137207
 09/06  08:00:00,229.257262776,12.2236245582,58.8372531493,0.0,80.527626,75.0917375,26.9546212071,0.0194869308841,24.0426,2.89253427626
 09/06  09:00:00,253.516079561,14.839011034,80.4140661826,0.0,80.527626,75.0917375,32.7210221696,0.0112043860192,24.0426,8.66721778363
 09/06  10:00:00,291.403946942,18.8491318054,110.244074069,0.0,80.527626,79.0911225,40.7388645717,0.0117790906237,32.0568,8.67028548111
 09/06  11:00:00,326.405504159,23.0385576797,140.309818231,0.0,80.527626,79.0911225,43.6344629618,0.0120340591643,32.0568,11.5656289027
 09/06  12:00:00,345.216533189,25.7983036707,157.075650117,0.0,80.527626,79.0911225,43.647194088,0.0136666926302,32.0568,11.5767273954
 09/06  13:00:00,345.328984599,27.317898812,159.665942643,0.0,80.527626,75.0917375,27.6226083994,0.0124688174766,16.0284,11.581739582
 09/06  14:00:00,343.426528154,27.0933955021,157.99005123,0.0,80.527626,75.0917375,24.7084525738,0.0135953348388,16.0284,8.66645723897
 09/06  15:00:00,340.799790506,27.2142865913,157.243091642,0.0,80.527626,73.092045,11.8903416384,0.013402788956,3.20568,8.67125884943
 09/06  16:00:00,342.03950254,26.294995291,159.442366646,0.0,80.527626,73.092045,3.22705526121,0.00137526120612,3.20568,0.02
 09/06  17:00:00,278.662116688,18.7268250923,146.961432051,0.0,80.527626,29.818365,6.08979836047,0.0,3.20568,2.88411836047
 09/06  18:00:00,260.133283046,16.4587175177,130.69818315,0.0,80.527626,29.818365,6.09283252954,0.0,3.20568,2.88715252954
 09/06  19:00:00,242.892956844,14.0702137257,112.659148336,0.0,80.527626,29.818365,6.09534718215,0.0,3.20568,2.88966718215
 09/06  20:00:00,234.611536504,12.4891841919,100.277242055,0.0,80.527626,29.818365,6.09426528181,0.0,3.20568,2.88858528181
 09/06  21:00:00,60.5198518485,0.343648478522,3.99254512545,0.0,15.863942322,29.242365,6.09429260438,0.0,3.20568,2.88861260438
 09/06  22:00:00,65.2639915755,0.78005299694,8.50176099905,0.0,15.863942322,29.242365,6.09055775915,0.0,3.20568,2.88487775915
 09/06  23:00:00,56.7075706175,0.0,0.0,0.0,15.863942322,29.242365,6.08939502048,0.0,3.20568,2.88371502048
 09/06  24:00:00,55.9911150759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.9670271063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.933576896,0.0,0.0,0.0,15.863942322,29.242365,6.08795483399,0.0,3.20568,2.88227483399
 09/07  03:00:00,55.9117007032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,56.1660139038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  05:00:00,56.1128782123,0.0,0.0,0.0,15.863942322,29.242365,6.08792023766,0.0,3.20568,2.88224023766
 09/07  06:00:00,89.9452345078,8.54752024172,24.8336923423,0.0,15.863942322,29.818365,3.2410157797,0.0153357796971,3.20568,0.02
 09/07  07:00:00,146.355798238,7.88966946379,25.6722052551,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/07  08:00:00,215.669030318,11.2868447795,46.2330996406,0.0,80.527626,75.0917375,29.8212245219,0.0129412425968,24.0426,5.76568327927
 09/07  09:00:00,238.977008875,13.3696481644,67.3767880491,0.0,80.527626,75.0917375,32.7269626278,0.0187171353811,24.0426,8.66564549239
 09/07  10:00:00,275.020069338,16.7172525793,96.0221498601,0.0,80.527626,79.0911225,40.741981599,0.016352325661,32.0568,8.66882927333
 09/07  11:00:00,311.192380548,21.1651090483,126.987979081,0.0,80.527626,79.0911225,43.6369399136,0.0135101653569,32.0568,11.5666297483
 09/07  12:00:00,340.155437125,24.5581520723,153.248855411,0.0,80.527626,79.0911225,40.7564410636,0.0126434364406,32.0568,8.68699762717
 09/07  13:00:00,354.978854484,27.0931054686,169.538441586,0.0,80.527626,75.0917375,27.6242506367,0.0122621547396,16.0284,11.5835884819
 09/07  14:00:00,366.784444771,28.7753925303,179.663664575,0.0,80.527626,75.0917375,24.709203613,0.0117475902192,16.0284,8.66905602278
 09/07  15:00:00,376.872809285,30.8279863178,189.701259597,0.0,80.527626,73.092045,14.769093482,0.00715981842601,3.20568,11.5562536636
 09/07  16:00:00,383.426086042,30.8383897264,196.250775449,0.0,80.527626,73.092045,3.229343141,0.00366314100423,3.20568,0.02
 09/07  17:00:00,330.299164725,27.6859898298,189.63780873,0.0,80.527626,29.818365,6.08967861418,0.0,3.20568,2.88399861418
 09/07  18:00:00,312.213809735,24.525612813,174.71500365,0.0,80.527626,29.818365,6.09290364323,0.0,3.20568,2.88722364323
 09/07  19:00:00,285.273062625,19.4057145507,149.710129826,0.0,80.527626,29.818365,6.09506905843,0.0,3.20568,2.88938905843
 09/07  20:00:00,261.759020477,15.7613619097,124.146663063,0.0,80.527626,29.818365,6.09399374523,0.0,3.20568,2.88831374523
 09/07  21:00:00,72.6673279303,1.43689593952,15.0398872987,0.0,15.863942322,29.242365,6.09431656502,0.0,3.20568,2.88863656502
 09/07  22:00:00,73.630700629,1.92928663375,15.7165218575,0.0,15.863942322,29.242365,6.09059231087,0.0,3.20568,2.88491231087
 09/07  23:00:00,65.2192524933,0.753730896634,7.74153862366,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  24:00:00,61.6174139432,0.50597154834,5.09373182289,0.0,15.863942322,29.242365,6.08801665837,0.0,3.20568,2.88233665837
 09/08  01:00:00,55.9825018154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  02:00:00,55.9414251484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.9188120223,0.0,0.0,0.0,15.863942322,29.242365,6.08794235429,0.0,3.20568,2.88226235429
 09/08  04:00:00,57.3347834865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,57.1019267972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  06:00:00,97.9218466324,8.80778101714,32.0545910669,0.0,15.863942322,29.818365,6.10607827851,0.0180973413285,3.20568,2.88230093718
 09/08  07:00:00,150.679919522,7.87935567794,29.9769354539,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/08  08:00:00,218.868046156,11.3562121729,49.3501784331,0.0,80.527626,75.0917375,29.8158764166,0.00712429994633,24.0426,5.76615211668
 09/08  09:00:00,247.684430407,13.92635602,75.5028348356,0.0,80.527626,75.0917375,32.7194111701,0.00898278609096,24.0426,8.66782838397
 09/08  10:00:00,284.78352074,17.1454540416,105.335092762,0.0,80.527626,79.0911225,40.7435885271,0.0161331872725,32.0568,8.67065533983
 09/08  11:00:00,313.336281876,19.9893804514,130.293512094,0.0,80.527626,79.0911225,43.6346556273,0.0111639840637,32.0568,11.5666916432
 09/08  12:00:00,337.598995148,24.3629623865,150.886501012,0.0,80.527626,79.0911225,40.7584961847,0.0130115832996,32.0568,8.68868460139
 09/08  13:00:00,342.423866924,26.5373776772,157.539068815,0.0,80.527626,75.0917375,27.6265621546,0.0140381541797,16.0284,11.5841240004
 09/08  14:00:00,353.894597039,28.3495302051,167.200907888,0.0,80.527626,75.0917375,24.7123068478,0.0144532118023,16.0284,8.66945363598
 09/08  15:00:00,371.907168861,30.4700539966,185.093620279,0.0,80.527626,73.092045,14.77299387,0.0103357710626,3.20568,11.5569780989
 09/08  16:00:00,370.690849451,30.0269891763,184.331093018,0.0,80.527626,73.092045,3.23600778434,0.0103277843444,3.20568,0.02
 09/08  17:00:00,308.149431849,25.5484033519,169.623156569,0.0,80.527626,29.818365,6.08977487045,0.0,3.20568,2.88409487045
 09/08  18:00:00,293.480106078,22.4895810463,158.011346995,0.0,80.527626,29.818365,6.09303011619,0.0,3.20568,2.88735011619
 09/08  19:00:00,274.311165817,18.3075197598,140.165568856,0.0,80.527626,29.818365,6.09522006325,0.0,3.20568,2.88954006325
 09/08  20:00:00,256.82964537,15.2108797411,120.067303128,0.0,80.527626,29.818365,6.09415072953,0.0,3.20568,2.88847072953
 09/08  21:00:00,74.1522255156,1.47765535566,16.7052160076,0.0,15.863942322,29.242365,6.09438691207,0.0,3.20568,2.88870691207
 09/08  22:00:00,68.2796509976,1.03338638648,11.2493423449,0.0,15.863942322,29.242365,6.09057465527,0.0,3.20568,2.88489465527
 09/08  23:00:00,69.2367306342,1.14051738961,11.3881455383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.9747457258,0.0,0.0,0.0,15.863942322,29.242365,6.08799926265,0.0,3.20568,2.88231926265
 09/09  01:00:00,55.9363522154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.8971955094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  03:00:00,55.8668435098,0.0,0.0,0.0,15.863942322,29.242365,6.08723968391,0.0,3.20568,2.88155968391
 09/09  04:00:00,56.1278384926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,56.0906670747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,56.0663115149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,48.8387901823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.4652956229,0.0,0.0,0.0,15.863942322,29.242365,6.08727790234,0.0,3.20568,2.88159790234
 09/09  09:00:00,47.5377363071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,53.5266964364,0.639113753399,5.30457175337,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,77.3324896886,4.69650943833,24.3499811392,0.0,15.863942322,29.242365,6.08746831118,0.0,3.20568,2.88178831118
 09/09  12:00:00,82.6975643299,4.69996670411,30.3743667616,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,90.0960002328,5.77301061568,36.6975161473,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,90.8866147878,5.39884140582,37.8616384316,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,97.0667874756,6.41984650686,43.0198590325,0.0,15.863942322,29.242365,6.08689752808,0.000113401262876,3.20568,2.88110412682
 09/09  16:00:00,95.5399816555,5.71094129596,42.2009553716,0.0,15.863942322,29.242365,3.22583283237,0.000152832371855,3.20568,0.02
 09/09  17:00:00,98.1592525483,6.50129358057,44.0291252571,0.0,15.863942322,29.242365,3.22596064818,0.000280648181788,3.20568,0.02
 09/09  18:00:00,93.8925109516,5.57114449084,40.6922407041,0.0,15.863942322,29.242365,3.2258173337,0.000137333700726,3.20568,0.02
 09/09  19:00:00,98.316557202,6.04193147537,40.0305761426,0.0,15.863942322,29.242365,6.08741057122,0.000136230101722,3.20568,2.88159434112
 09/09  20:00:00,94.1687293063,4.88590943375,32.7772427903,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,86.5561755809,4.81958016987,25.4416957452,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,81.4367372315,3.49668301447,21.8910470171,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,75.369914027,2.44203103328,16.2090734052,0.0,15.863942322,29.242365,6.08727759101,0.0,3.20568,2.88159759101
 09/09  24:00:00,59.4611594755,0.309186799655,3.12577494974,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,56.0058768962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.9829434696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.9622062405,0.0,0.0,0.0,15.863942322,29.242365,6.08728778366,0.0,3.20568,2.88160778366
 09/10  04:00:00,56.2461597038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,56.2162349132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  06:00:00,56.1146939034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,48.8810848136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.504582676,0.0,0.0,0.0,15.863942322,29.242365,6.08799916647,0.0,3.20568,2.88231916647
 09/10  09:00:00,53.1359329986,0.503492249467,5.08096784312,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,70.5014039673,4.39910359191,18.536431444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,80.175791797,5.0138633011,26.9029218642,0.0,15.863942322,29.242365,6.0880264695,0.0,3.20568,2.8823464695
 09/10  12:00:00,86.3990108571,5.57306717353,33.2267408156,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,86.7060182311,5.48891122635,33.5969436727,0.0,15.863942322,29.242365,3.22583543916,0.000155439163937,3.20568,0.02
 09/10  14:00:00,93.9492265522,6.1059705816,40.2167174052,0.0,15.863942322,29.242365,6.08756538314,0.000278515318803,3.20568,2.88160686782
 09/10  15:00:00,91.3536528537,5.7745037038,37.9517348232,0.0,15.863942322,29.242365,3.22580910873,0.000129108732261,3.20568,0.02
 09/10  16:00:00,93.9298885948,6.07508167721,40.2266203403,0.0,15.863942322,29.242365,3.22596285503,0.000282855031099,3.20568,0.02
 09/10  17:00:00,90.8181370311,5.82412754394,37.3653869821,0.0,15.863942322,29.242365,3.22584333471,0.000163334706704,3.20568,0.02
 09/10  18:00:00,93.7352235912,5.98202387483,40.1244772616,0.0,15.863942322,29.242365,6.08745425513,0.000173478625628,3.20568,2.8816007765
 09/10  19:00:00,85.673418907,5.09719798845,28.4020938544,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,82.3904688551,4.59955048513,21.426942134,0.0,15.863942322,29.242365,3.24549886923,0.0198188692304,3.20568,0.02
 09/10  21:00:00,70.356637106,1.67498833379,12.4968105667,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,58.5169337852,0.231890099741,2.31297760806,0.0,15.863942322,29.242365,6.08726855613,0.0,3.20568,2.88158855613
 09/10  23:00:00,56.6525869541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.9627867947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.956379165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.9391121949,0.0,0.0,0.0,15.863942322,29.242365,6.08795131242,0.0,3.20568,2.88227131242
 09/11  03:00:00,55.9266173188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,56.2071442202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,56.1063932379,0.0,0.0,0.0,15.863942322,29.242365,6.08795572788,0.0,3.20568,2.88227572788
 09/11  06:00:00,100.250490337,8.49729993192,35.1444613208,0.0,15.863942322,29.818365,3.22607903903,0.000399039025485,3.20568,0.02
 09/11  07:00:00,157.471868157,7.88349929622,35.3038528569,0.0,80.527626,29.818365,6.08985355093,0.0,3.20568,2.88417355093
 09/11  08:00:00,234.680177531,11.2790506911,65.2171615903,0.0,80.527626,75.0917375,26.9434228303,0.0080180511715,24.0426,2.89280477916
 09/11  09:00:00,258.218907884,13.5105410111,86.4779659372,0.0,80.527626,75.0917375,32.7189971961,0.00709084537819,24.0426,8.66930635072
 09/11  10:00:00,288.876002382,17.0004664355,109.603191079,0.0,80.527626,79.0911225,43.6265619729,0.0133153482312,32.0568,11.5564466247
 09/11  11:00:00,323.426779354,21.178674183,139.22767013,0.0,80.527626,79.0911225,40.7475356563,0.00929544944427,32.0568,8.68144020684
 09/11  12:00:00,342.535439646,23.9823028081,156.221327673,0.0,80.527626,79.0911225,43.6492954619,0.0124319541781,32.0568,11.5800635077
 09/11  13:00:00,348.081215009,26.3964127792,163.337854739,0.0,80.527626,75.0917375,27.6206512851,0.00608440233327,16.0284,11.5861668827
 09/11  14:00:00,359.23866426,28.5236267343,172.36238966,0.0,80.527626,75.0917375,24.7039614886,0.0069909141903,16.0284,8.66857057443
 09/11  15:00:00,363.139758114,30.7069578349,176.08147251,0.0,80.527626,73.092045,11.8820116523,0.00240811154227,3.20568,8.6739235408
 09/11  16:00:00,358.469224917,29.5002819586,172.621120823,0.0,80.527626,73.092045,6.09969421012,0.00977341688381,3.20568,2.88424079324
 09/11  17:00:00,295.897354854,24.6911523276,158.133912291,0.0,80.527626,29.818365,6.09929695749,0.00946150525317,3.20568,2.88415545223
 09/11  18:00:00,285.164356465,21.5598311905,150.532104917,0.0,80.527626,29.818365,6.10479523235,0.0116638676325,3.20568,2.88745136472
 09/11  19:00:00,260.781707965,17.1769072083,125.990726831,0.0,80.527626,29.818365,6.10726012728,0.0117511716908,3.20568,2.88982895559
 09/11  20:00:00,238.826687976,14.1291010314,102.861642026,0.0,80.527626,29.818365,6.09440331186,0.0,3.20568,2.88872331186
 09/11  21:00:00,68.3709492879,1.05413444554,11.1599428336,0.0,15.863942322,29.242365,6.09434415918,0.0,3.20568,2.88866415918
 09/11  22:00:00,57.2389109257,0.11594504987,1.17248177667,0.0,15.863942322,29.242365,6.0906967381,0.0,3.20568,2.8850167381
 09/11  23:00:00,56.6499767999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  24:00:00,55.9326706326,0.0,0.0,0.0,15.863942322,29.242365,6.08806142107,0.0,3.20568,2.88238142107
 09/12  01:00:00,55.9049712441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  02:00:00,55.8770646828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.8684958906,0.0,0.0,0.0,15.863942322,29.242365,6.08795073021,0.0,3.20568,2.88227073021
 09/12  04:00:00,57.1995702977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.9646350492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,87.7099722567,8.31948033116,22.4240123698,0.0,15.863942322,29.818365,6.10778443571,0.0197543325953,3.20568,2.88235010311
 09/12  07:00:00,144.7311305,7.87935567794,22.6518185909,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/12  08:00:00,212.535859783,10.5807946368,43.8128791094,0.0,80.527626,75.0917375,29.8217920935,0.0122790820555,24.0426,5.76691301142
 09/12  09:00:00,234.984296427,12.6113790516,64.1508564697,0.0,80.527626,75.0917375,32.7241504106,0.0140062150653,24.0426,8.66754419558
 09/12  10:00:00,271.215787923,16.0657240153,92.8751320055,0.0,80.527626,79.0911225,40.738381068,0.0101622531998,32.0568,8.67141881482
 09/12  11:00:00,309.259940869,20.6341767586,125.587255959,0.0,80.527626,79.0911225,43.6387680201,0.011861183541,32.0568,11.5701068366
 09/12  12:00:00,333.419506536,23.6838532682,147.388256024,0.0,80.527626,79.0911225,43.6516530209,0.0133421050332,32.0568,11.5815109159
 09/12  13:00:00,345.406153347,26.5467913185,160.511677169,0.0,80.527626,75.0917375,27.624836199,0.0100522700106,16.0284,11.586383929
 09/12  14:00:00,357.432119382,28.6834931986,170.403701076,0.0,80.527626,75.0917375,24.7098997578,0.0104103359979,16.0284,8.6710894218
 09/12  15:00:00,366.059025863,30.5675207953,179.148338831,0.0,80.527626,73.092045,11.8921042236,0.0121390275837,3.20568,8.67428519604
 09/12  16:00:00,368.829047832,30.4600107753,182.03575253,0.0,80.527626,73.092045,6.09015183569,0.00018536656133,3.20568,2.88428646913
 09/12  17:00:00,314.66546519,26.4270772231,175.26941113,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/12  18:00:00,302.025616851,23.836994257,165.219183911,0.0,80.527626,29.818365,6.09311773001,0.0,3.20568,2.88743773001
 09/12  19:00:00,276.574659497,18.4818128585,140.838201191,0.0,80.527626,29.818365,8.96546633676,0.0,3.20568,5.75978633676
 09/12  20:00:00,249.284943624,14.8557526209,112.907003812,0.0,80.527626,29.818365,6.0945257206,0.0,3.20568,2.8888457206
 09/12  21:00:00,70.5418022373,1.31473869852,13.3000102918,0.0,15.863942322,29.242365,6.09457499136,0.0,3.20568,2.88889499136
 09/12  22:00:00,65.4798357148,0.882002196155,8.63473796212,0.0,15.863942322,29.242365,6.09072236031,0.0,3.20568,2.88504236031
 09/12  23:00:00,63.1358287374,0.623255597066,5.85191989369,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  24:00:00,55.9451677416,0.0,0.0,0.0,15.863942322,29.242365,6.0879916225,0.0,3.20568,2.8823116225
 09/13  01:00:00,55.932851687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  02:00:00,55.8861979804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.8582826009,0.0,0.0,0.0,15.863942322,29.242365,6.0880202712,0.0,3.20568,2.8823402712
 09/13  04:00:00,56.1260184624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,56.0893460466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  06:00:00,85.3182060842,8.35485287492,20.4409788917,0.0,15.863942322,29.818365,6.10842517472,0.0203800708705,3.20568,2.88236510385
 09/13  07:00:00,144.633251648,7.87935567794,22.5641087112,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/13  08:00:00,212.845672924,10.7622908462,43.9491189468,0.0,80.527626,75.0917375,29.8174320304,0.00803958500424,24.0426,5.7667924454
 09/13  09:00:00,234.914613754,12.8842576524,63.8039516112,0.0,80.527626,75.0917375,32.7206204732,0.00736068199149,24.0426,8.67065979116
 09/13  10:00:00,274.207163529,16.4966143676,95.4220221747,0.0,80.527626,79.0911225,40.7391958089,0.0113580535182,32.0568,8.67103775539
 09/13  11:00:00,317.699846131,21.3588188419,133.283434167,0.0,80.527626,79.0911225,43.6399987687,0.0131543375253,32.0568,11.5700444311
 09/13  12:00:00,345.825982755,24.7182817689,158.770735006,0.0,80.527626,79.0911225,43.6520778716,0.0135251883628,32.0568,11.5817526832
 09/13  13:00:00,364.755882766,27.3773408312,179.033223436,0.0,80.527626,75.0917375,27.6304593088,0.0135635943658,16.0284,11.5884957144
 09/13  14:00:00,382.771990339,29.3084712965,195.120144026,0.0,80.527626,75.0917375,24.7050434821,0.00519433637647,16.0284,8.67144914572
 09/13  15:00:00,393.466991512,31.8213230669,205.304271399,0.0,80.527626,73.092045,11.8804654381,0.0,3.20568,8.67478543805
 09/13  16:00:00,398.62190083,32.3315992946,210.000644119,0.0,80.527626,73.092045,6.08981193783,0.0,3.20568,2.88413193783
 09/13  17:00:00,350.708484027,31.4383336973,206.311919229,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/13  18:00:00,343.282857626,28.5434788393,201.78189938,0.0,80.527626,29.818365,6.09321608028,0.0,3.20568,2.88753608028
 09/13  19:00:00,306.131473981,21.2402632025,167.317359716,0.0,80.527626,29.818365,8.96524745885,0.0,3.20568,5.75956745885
 09/13  20:00:00,264.090235043,16.2937984816,125.962381349,0.0,80.527626,29.818365,6.09422578262,0.0,3.20568,2.88854578262
 09/13  21:00:00,72.3334489861,1.61501821811,14.545298228,0.0,15.863942322,29.242365,6.09464459405,0.0,3.20568,2.88896459405
 09/13  22:00:00,73.3294392315,1.90087327393,15.4367424016,0.0,15.863942322,29.242365,6.0907383453,0.0,3.20568,2.8850583453
 09/13  23:00:00,67.6119397703,0.990826608765,9.91644535003,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  24:00:00,55.982644247,0.0,0.0,0.0,15.863942322,29.242365,6.08800718037,0.0,3.20568,2.88232718037
 09/14  01:00:00,55.9845368764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  02:00:00,55.95358162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.9186372697,0.0,0.0,0.0,15.863942322,29.242365,6.08804573215,0.0,3.20568,2.88236573215
 09/14  04:00:00,56.1722291845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,56.1185185654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,88.8123967251,8.61468020237,23.645341324,0.0,15.863942322,29.818365,6.10646188083,0.018380911923,3.20568,2.88240096891
 09/14  07:00:00,146.083527046,7.88445813934,23.9930684021,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/14  08:00:00,219.573212636,11.5039769393,49.9250871697,0.0,80.527626,75.0917375,29.8177202943,0.00797686427476,24.0426,5.76714343001
 09/14  09:00:00,249.25453927,14.1634679438,76.8396038311,0.0,80.527626,75.0917375,32.7107889072,0.0,24.0426,8.66818890716
 09/14  10:00:00,283.99728997,18.1306659438,103.56746347,0.0,80.527626,79.0911225,40.7291422421,0.0,32.0568,8.67234224211
 09/14  11:00:00,319.827230614,22.356637712,134.429878251,0.0,80.527626,79.0911225,43.6287187162,0.0,32.0568,11.5719187162
 09/14  12:00:00,354.148300264,25.6735113439,166.145983857,0.0,80.527626,79.0911225,43.6376566523,0.0,32.0568,11.5808566523
 09/14  13:00:00,378.980089035,27.8211766469,192.816225965,0.0,80.527626,75.0917375,27.6174262214,0.0,16.0284,11.5890262214
 09/14  14:00:00,396.225139178,30.4579553442,207.427058027,0.0,80.527626,75.0917375,24.6980667268,0.0,16.0284,8.66966672678
 09/14  15:00:00,400.052954974,32.3576421763,211.355653193,0.0,80.527626,73.092045,11.8811551601,0.0,3.20568,8.67547516014
 09/14  16:00:00,400.294952994,32.6128531503,211.418039773,0.0,80.527626,73.092045,6.09003116965,0.0,3.20568,2.88435116965
 09/14  17:00:00,354.648739918,32.0747951283,209.610664105,0.0,80.527626,29.818365,6.08986526348,0.0,3.20568,2.88418526348
 09/14  18:00:00,352.189134248,30.4269675603,208.798148749,0.0,80.527626,29.818365,6.09348357776,0.0,3.20568,2.88780357776
 09/14  19:00:00,319.970478607,22.8049481597,179.589583114,0.0,80.527626,29.818365,6.09543922845,0.0,3.20568,2.88975922845
 09/14  20:00:00,270.854454892,16.9732108484,132.047812764,0.0,80.527626,29.818365,6.0944070112,0.0,3.20568,2.8887270112
 09/14  21:00:00,78.1406831306,2.95832784032,18.9993602115,0.0,15.863942322,29.242365,6.09461688865,0.0,3.20568,2.88893688865
 09/14  22:00:00,78.4939034871,3.15604962217,19.3699248106,0.0,15.863942322,29.242365,6.09077801923,0.0,3.20568,2.88509801923
 09/14  23:00:00,71.2604080818,1.97634248704,12.6025302244,0.0,15.863942322,29.242365,6.08960172559,0.0,3.20568,2.88392172559
 09/14  24:00:00,55.9450708477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  01:00:00,55.9325751814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.9208270344,0.0,0.0,0.0,15.863942322,29.242365,6.08804051591,0.0,3.20568,2.88236051591
 09/15  03:00:00,55.9282635696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,57.4087015943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  05:00:00,57.2264521724,0.0,0.0,0.0,15.863942322,29.242365,6.08808631577,0.0,3.20568,2.88240631577
 09/15  06:00:00,114.029695097,9.15093742952,47.7133869815,0.0,15.863942322,29.818365,3.23545394996,0.00977394995691,3.20568,0.02
 09/15  07:00:00,166.022447025,8.05869232185,43.6531260302,0.0,80.527626,29.818365,6.08991086201,0.0,3.20568,2.88423086201
 09/15  08:00:00,256.281123089,13.811321645,84.2348638601,0.0,80.527626,75.0917375,26.9439678639,0.00779047429529,24.0426,2.89357738964
 09/15  09:00:00,295.388577868,17.6666343824,119.395311921,0.0,80.527626,75.0917375,32.7132962158,0.0,24.0426,8.67069621583
 09/15  10:00:00,336.714471478,22.3508150813,152.024072953,0.0,80.527626,79.0911225,43.6147273766,0.0,32.0568,11.5579273766
 09/15  11:00:00,363.373956235,25.5227994214,174.813165496,0.0,80.527626,79.0911225,40.740880534,0.0,32.0568,8.68408053396
 09/15  12:00:00,378.522729399,27.3642912136,188.835542233,0.0,80.527626,79.0911225,43.6387195757,0.0,32.0568,11.5819195757
 09/15  13:00:00,385.710930716,28.381039053,198.987386087,0.0,80.527626,75.0917375,27.6176606106,0.0,16.0284,11.5892606106
 09/15  14:00:00,393.099198155,30.4344134623,204.324834731,0.0,80.527626,75.0917375,27.5834460552,0.0,16.0284,11.5550460552
 09/15  15:00:00,392.520061541,32.0368280426,204.143817547,0.0,80.527626,73.092045,11.8814914706,0.0,3.20568,8.67581147061
 09/15  16:00:00,392.3368457,32.0028517531,204.07145359,0.0,80.527626,73.092045,3.22568,0.0,3.20568,0.02
 09/15  17:00:00,345.132539394,29.9638958368,202.207954212,0.0,80.527626,29.818365,6.09000439084,0.0,3.20568,2.88432439084
 09/15  18:00:00,330.956754315,26.2449551153,191.749120363,0.0,80.527626,29.818365,6.09336681034,0.0,3.20568,2.88768681034
 09/15  19:00:00,294.401713303,19.7855965636,157.364192149,0.0,80.527626,29.818365,6.09551518629,0.0,3.20568,2.88983518629
 09/15  20:00:00,259.962352806,15.6763823182,122.754246428,0.0,80.527626,29.818365,8.9635021006,0.0,3.20568,5.7578221006
 09/15  21:00:00,72.2243573223,1.50273420824,14.7953081426,0.0,15.863942322,29.242365,6.09472453653,0.0,3.20568,2.88904453653
 09/15  22:00:00,65.9143178455,0.920250667654,9.03593692342,0.0,15.863942322,29.242365,6.09080187132,0.0,3.20568,2.88512187132
 09/15  23:00:00,57.9371629185,0.11594504987,1.1123636086,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.9775597861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.9663845555,0.0,0.0,0.0,15.863942322,29.242365,6.08724821658,0.0,3.20568,2.88156821658
 09/16  02:00:00,55.9434253107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.9062828181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,56.1831541247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,56.1661314133,0.0,0.0,0.0,15.863942322,29.242365,6.08725642834,0.0,3.20568,2.88157642834
 09/16  06:00:00,56.1370502404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,48.8790088579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.4796869013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,51.0213815258,0.336815512761,3.14598357894,0.0,15.863942322,29.242365,6.08807241375,0.0,3.20568,2.88239241375
 09/16  10:00:00,70.7506271521,3.61592829922,19.5418715762,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,81.8099049464,5.16082331929,28.3462651403,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,93.086842281,5.49516893275,39.9649102552,0.0,15.863942322,29.242365,6.08810426672,0.0,3.20568,2.88242426672
 09/16  13:00:00,92.9807520937,5.94907227814,39.4049179897,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,101.525630729,6.05517795378,47.84307623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,100.764246453,6.56139441289,46.5746604242,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,109.483262862,6.61593251916,55.2383041518,0.0,15.863942322,29.242365,6.08732244671,0.0,3.20568,2.88164244671
 09/16  17:00:00,105.491287604,7.04446304101,50.8171769881,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,106.295139716,6.50433845279,52.1609090451,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,99.9656825596,6.2022887219,40.089484896,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,99.9547002173,5.36355348791,38.0805964976,0.0,15.863942322,29.242365,6.08733197724,0.0,3.20568,2.88165197724
 09/16  21:00:00,86.4068562378,4.88621906922,25.2282522536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,81.733669977,3.68825990102,22.0100034778,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,73.1580521045,2.57985028544,13.8923585126,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,60.8317393542,0.470797138652,4.36048695818,0.0,15.863942322,29.242365,6.08733533435,0.0,3.20568,2.88165533435
 09/17  01:00:00,56.0000302656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.9913380459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.9766551007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,56.2541824959,0.0,0.0,0.0,15.863942322,29.242365,6.08732378917,0.0,3.20568,2.88164378917
 09/17  05:00:00,56.2052518711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,56.1388912195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,48.8946282408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,47.4946394224,0.0,0.0,0.0,15.863942322,29.242365,6.08810025437,0.0,3.20568,2.88242025437
 09/17  09:00:00,51.138264574,0.340505076286,3.26266380909,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,71.9022337905,3.85192298171,20.4822493105,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,85.8098141573,5.69647166078,31.8297681262,0.0,15.863942322,29.242365,6.08811665589,0.0,3.20568,2.88243665589
 09/17  12:00:00,86.3219138661,5.15810954592,33.5389776904,0.0,15.863942322,29.242365,3.22573009899,5.00989933915e-05,3.20568,0.02
 09/17  13:00:00,97.6439112193,6.40866107402,43.6090881427,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  14:00:00,95.3294806643,5.85762102425,41.8450825717,0.0,15.863942322,29.242365,6.08747827734,0.00014941378594,3.20568,2.88164886356
 09/17  15:00:00,105.6906124,7.06277541816,51.0002666142,0.0,15.863942322,29.242365,3.22582223924,0.000142239242734,3.20568,0.02
 09/17  16:00:00,100.634928011,6.32306664894,46.6834253946,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  17:00:00,106.713441059,7.18567017965,51.8987032001,0.0,15.863942322,29.242365,3.22580050584,0.000120505840753,3.20568,0.02
 09/17  18:00:00,97.4864721445,6.1058180498,43.7512705615,0.0,15.863942322,29.242365,6.08732904646,0.0,3.20568,2.88164904646
 09/17  19:00:00,104.279758227,6.41870781861,44.187547667,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,94.3661938973,5.05777828976,32.8025751948,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,92.1966210375,5.26434421098,30.6372514269,0.0,15.863942322,29.242365,3.22575134843,7.13484307936e-05,3.20568,0.02
 09/17  22:00:00,78.937274712,3.2958013251,19.5923535528,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,77.8922192766,2.86501110867,18.3083120776,0.0,15.863942322,29.242365,6.08732923978,0.0,3.20568,2.88164923978
 09/17  24:00:00,67.3068802221,1.01924437495,10.2613432724,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  01:00:00,57.2375902765,0.11594504987,1.11563407471,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.9914716986,0.0,0.0,0.0,15.863942322,29.242365,6.08812657446,0.0,3.20568,2.88244657446
 09/18  03:00:00,55.9768353641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,56.2544010855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  05:00:00,56.205491531,0.0,0.0,0.0,15.863942322,29.242365,6.08807338594,0.0,3.20568,2.88239338594
 09/18  06:00:00,100.624961064,9.01222550403,34.9278124673,0.0,15.863942322,29.818365,3.24561053034,0.0199305303356,3.20568,0.02
 09/18  07:00:00,158.462865293,7.94441867213,36.192456154,0.0,80.527626,29.818365,6.09000142922,0.0,3.20568,2.88432142922
 09/18  08:00:00,240.662415866,12.7617002443,69.6918422597,0.0,80.527626,75.0917375,26.9588832715,0.0228573426057,24.0426,2.89342592885
 09/18  09:00:00,264.090754268,15.5030899052,90.3429300943,0.0,80.527626,75.0917375,35.6088197215,0.0117296229021,24.0426,11.5544900986
 09/18  10:00:00,298.594495115,19.4660470821,116.841818819,0.0,80.527626,79.0911225,40.7419461038,0.010376821584,32.0568,8.67476928224
 09/18  11:00:00,322.889195245,22.5062150648,137.370029791,0.0,80.527626,79.0911225,43.6453467799,0.0143504526259,32.0568,11.5741963273
 09/18  12:00:00,338.319520913,24.8112164804,151.183585514,0.0,80.527626,79.0911225,43.6484672673,0.00717346513667,32.0568,11.5844938022
 09/18  13:00:00,343.392773501,26.9804698067,158.066441241,0.0,80.527626,75.0917375,27.6303135022,0.0110211617906,16.0284,11.5908923404
 09/18  14:00:00,357.10370887,28.9357824784,169.816908626,0.0,80.527626,75.0917375,24.7070877804,0.00666345820068,16.0284,8.67202432216
 09/18  15:00:00,363.975598417,31.1040415129,176.52020135,0.0,80.527626,73.092045,11.8856990962,0.00278988206395,3.20568,8.6772292141
 09/18  16:00:00,364.078523261,30.7021419459,177.027234703,0.0,80.527626,73.092045,6.09268932108,0.00259904932843,3.20568,2.88441027175
 09/18  17:00:00,304.762384021,25.6287694887,166.05872931,0.0,80.527626,29.818365,6.1014617348,0.0113792693678,3.20568,2.88440246543
 09/18  18:00:00,294.218868956,22.8850020991,158.259415432,0.0,80.527626,29.818365,6.10614699061,0.0127052940744,3.20568,2.88776169654
 09/18  19:00:00,277.216224125,17.8877827023,140.23049401,0.0,80.527626,29.818365,6.10366167583,0.00776005671977,3.20568,2.89022161911
 09/18  20:00:00,252.055161458,14.6111495691,115.577525907,0.0,80.527626,29.818365,6.10803195497,0.0131334640739,3.20568,2.8892184909
 09/18  21:00:00,70.6606117622,1.14689048544,13.3144784742,0.0,15.863942322,29.242365,8.96363433242,0.0,3.20568,5.75795433242
 09/18  22:00:00,75.2763371465,1.56101183607,17.7014962641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  23:00:00,60.4198697284,0.299074774377,3.38673334704,0.0,15.863942322,29.242365,6.08970267203,0.0,3.20568,2.88402267203
 09/18  24:00:00,65.168160611,0.78005299694,8.37548362416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.9992810307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  02:00:00,55.9931438493,0.0,0.0,0.0,15.863942322,29.242365,6.08803803392,0.0,3.20568,2.88235803392
 09/19  03:00:00,55.9620898881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,57.3905101189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,57.1399144344,0.0,0.0,0.0,15.863942322,29.242365,6.08812748833,0.0,3.20568,2.88244748833
 09/19  06:00:00,110.132783753,9.09367592953,43.9119583485,0.0,15.863942322,29.818365,3.24484904245,0.0191690424519,3.20568,0.02
 09/19  07:00:00,166.315441542,7.98633518179,43.9966908801,0.0,80.527626,29.818365,6.09011263311,0.0,3.20568,2.88443263311
 09/19  08:00:00,250.281721803,13.0580705504,78.9993084789,0.0,80.527626,75.0917375,29.8225104205,0.0124357678157,24.0426,5.76747465271
 09/19  09:00:00,278.863045542,16.1769293762,104.414395828,0.0,80.527626,75.0917375,32.724017868,0.0100364340523,24.0426,8.67138143393
 09/19  10:00:00,309.685740237,20.1708018125,127.214353581,0.0,80.527626,79.0911225,40.7425360152,0.00994094351843,32.0568,8.67579507164
 09/19  11:00:00,337.887218746,23.2802761828,151.570804108,0.0,80.527626,79.0911225,43.6416998592,0.0110375202213,32.0568,11.573862339
 09/19  12:00:00,348.754142985,25.5772219157,160.838859757,0.0,80.527626,79.0911225,43.6494096022,0.00676913708746,32.0568,11.5858404651
 09/19  13:00:00,350.383042009,27.3864986594,164.646994059,0.0,80.527626,75.0917375,27.6322346782,0.0113482317799,16.0284,11.5924864464
 09/19  14:00:00,361.460085986,29.0645867907,174.045261513,0.0,80.527626,75.0917375,24.7114923893,0.0100028544931,16.0284,8.67308953483
 09/19  15:00:00,366.945388127,30.8644704698,179.733781347,0.0,80.527626,73.092045,14.7733734911,0.00463006364361,3.20568,11.5630634274
 09/19  16:00:00,363.160850848,30.6649565832,176.151329474,0.0,80.527626,73.092045,3.23768790595,0.0120079059502,3.20568,0.02
 09/19  17:00:00,303.051818367,26.4928662539,163.490850145,0.0,80.527626,29.818365,6.0901176057,0.0,3.20568,2.8844376057
 09/19  18:00:00,289.336585215,23.4856895542,152.838191041,0.0,80.527626,29.818365,6.09339141375,0.0,3.20568,2.88771141375
 09/19  19:00:00,264.391340631,17.9692825678,127.728508903,0.0,80.527626,29.818365,6.09563185807,0.0,3.20568,2.88995185807
 09/19  20:00:00,241.098133947,14.6323638265,104.93558046,0.0,80.527626,29.818365,8.96387862954,0.0,3.20568,5.75819862954
 09/19  21:00:00,68.8837898994,1.10181881071,11.8435072355,0.0,15.863942322,29.242365,6.0949394988,0.0,3.20568,2.8892594988
 09/19  22:00:00,59.0717914496,0.273296629536,2.8355959557,0.0,15.863942322,29.242365,6.09091869593,0.0,3.20568,2.88523869593
 09/19  23:00:00,65.0590427708,0.78005299694,7.60995708918,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
