Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  24:00:00,55.9624457272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.9568685998,0.0,0.0,0.0,15.863942322,29.242365,6.08804329105,0.0,3.20568,2.88236329105
 09/20  02:00:00,55.9346449277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.9215323514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  04:00:00,56.1877057932,0.0,0.0,0.0,15.863942322,29.242365,6.08814391461,0.0,3.20568,2.88246391461
 09/20  05:00:00,56.135408034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  06:00:00,96.768708585,8.69343365402,31.4747849624,0.0,15.863942322,29.818365,6.10535303612,0.0172411920803,3.20568,2.88243184404
 09/20  07:00:00,153.713488364,7.8870001097,31.5607182655,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/20  08:00:00,224.611554266,11.6906711032,54.7436350378,0.0,80.527626,75.0917375,29.8185496879,0.0080285769652,24.0426,5.76792111092
 09/20  09:00:00,245.902462823,14.1375493964,73.5401275173,0.0,80.527626,75.0917375,32.7306451983,0.0173680203043,24.0426,8.67067717799
 09/20  10:00:00,279.783837243,17.9756572436,99.5400547308,0.0,80.527626,79.0911225,40.7431684609,0.0104545864178,32.0568,8.67591387448
 09/20  11:00:00,310.436517336,21.5830241067,125.84212541,0.0,80.527626,79.0911225,43.6440607563,0.0116708928463,32.0568,11.5755898634
 09/20  12:00:00,328.772295255,24.0228590235,142.42530807,0.0,80.527626,79.0911225,43.6565957741,0.0138615616423,32.0568,11.5859342125
 09/20  13:00:00,338.311410439,26.5163217275,153.450581588,0.0,80.527626,75.0917375,30.5241471171,0.0103684454865,16.0284,14.4853786716
 09/20  14:00:00,352.506222919,28.596062638,165.560110503,0.0,80.527626,75.0917375,24.7128530994,0.0107162658272,16.0284,8.6737368336
 09/20  15:00:00,356.982148488,30.3288776914,170.30454555,0.0,80.527626,73.092045,11.8925644154,0.00872680621759,3.20568,8.67815760922
 09/20  16:00:00,355.967597362,29.1965066296,170.423305777,0.0,80.527626,73.092045,6.10125187897,0.0112924443134,3.20568,2.88427943466
 09/20  17:00:00,299.537894013,24.6524772401,161.811352905,0.0,80.527626,29.818365,6.10156349767,0.0115822890146,3.20568,2.88430120865
 09/20  18:00:00,284.056581025,21.565002367,149.476415878,0.0,80.527626,29.818365,6.10714849638,0.0135635728697,3.20568,2.88790492351
 09/20  19:00:00,261.851617558,16.804252379,126.003232995,0.0,80.527626,29.818365,6.11111702868,0.0152750702498,3.20568,2.89016195843
 09/20  20:00:00,238.300835237,13.9832374371,102.472558487,0.0,80.527626,29.818365,6.11021046863,0.0155036906534,3.20568,2.88902677798
 09/20  21:00:00,68.8827126283,1.05440312258,11.6560251875,0.0,15.863942322,29.242365,6.09492485464,0.0,3.20568,2.88924485464
 09/20  22:00:00,57.3266882877,0.11594504987,1.23266448007,0.0,15.863942322,29.242365,6.09099212208,0.0,3.20568,2.88531212208
 09/20  23:00:00,65.9324508597,0.822244345799,8.42514834682,0.0,15.863942322,29.242365,6.08974259515,0.0,3.20568,2.88406259515
 09/20  24:00:00,55.9535663455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.9331070918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.9250378191,0.0,0.0,0.0,15.863942322,29.242365,6.08813166391,0.0,3.20568,2.88245166391
 09/21  03:00:00,55.9177375629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  04:00:00,56.2062356343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,56.1705671682,0.0,0.0,0.0,15.863942322,29.242365,6.08811026921,0.0,3.20568,2.88243026921
 09/21  06:00:00,105.867943,8.75738455159,40.4593051848,0.0,15.863942322,29.818365,3.23502252944,0.00934252944279,3.20568,0.02
 09/21  07:00:00,161.750834441,7.89725084733,39.5371440319,0.0,80.527626,29.818365,6.09001084289,0.0,3.20568,2.88433084289
 09/21  08:00:00,238.508728138,12.2348145945,68.0579698248,0.0,80.527626,75.0917375,29.8303279915,0.0201348897053,24.0426,5.76759310179
 09/21  09:00:00,267.523391857,15.0698115343,94.1931552821,0.0,80.527626,75.0917375,32.7274894004,0.0127320626676,24.0426,8.67215733771
 09/21  10:00:00,302.40891363,18.8718242762,121.24298354,0.0,80.527626,79.0911225,40.7435941451,0.0103973820864,32.0568,8.67639676298
 09/21  11:00:00,330.437437007,22.3837775032,145.027809208,0.0,80.527626,79.0911225,43.6428533076,0.0101589263312,32.0568,11.5758943813
 09/21  12:00:00,347.442421214,24.9114925847,160.190508434,0.0,80.527626,79.0911225,43.6533889556,0.00968593344887,32.0568,11.5869030221
 09/21  13:00:00,351.921732211,27.0189970989,166.550695898,0.0,80.527626,75.0917375,27.6343035562,0.0119491898623,16.0284,11.5939543664
 09/21  14:00:00,362.774446863,28.7886742305,175.63495299,0.0,80.527626,75.0917375,27.595068646,0.00815605354892,16.0284,11.5585125925
 09/21  15:00:00,363.911799586,30.4928220176,177.069713949,0.0,80.527626,73.092045,11.890574387,0.00536971005324,3.20568,8.6795246769
 09/21  16:00:00,354.060493163,29.1147940044,168.599632031,0.0,80.527626,73.092045,6.10235633991,0.0122432267602,3.20568,2.88443311315
 09/21  17:00:00,293.382521253,24.2819385822,156.029139287,0.0,80.527626,29.818365,3.23710586718,0.0114258671836,3.20568,0.02
 09/21  18:00:00,271.985341042,20.1900595065,138.754687459,0.0,80.527626,29.818365,6.10637345831,0.0126350422589,3.20568,2.88805841605
 09/21  19:00:00,251.33303991,15.7195915756,116.585678565,0.0,80.527626,29.818365,8.98147877907,0.0149408530767,3.20568,5.760857926
 09/21  20:00:00,239.666542768,13.350026337,104.473530979,0.0,80.527626,29.818365,6.11031288028,0.0155982634637,3.20568,2.88903461682
 09/21  21:00:00,62.8579349709,0.548162897199,6.1358348615,0.0,15.863942322,29.242365,6.09501930338,0.0,3.20568,2.88933930338
 09/21  22:00:00,63.2608833207,0.622785638486,6.66833759633,0.0,15.863942322,29.242365,6.09094735894,0.0,3.20568,2.88526735894
 09/21  23:00:00,56.6861221145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  24:00:00,55.9607691392,0.0,0.0,0.0,15.863942322,29.242365,6.08808949514,0.0,3.20568,2.88240949514
 09/22  01:00:00,55.9386526528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.9252262321,0.0,0.0,0.0,15.863942322,29.242365,6.08808064467,0.0,3.20568,2.88240064467
 09/22  03:00:00,55.9101753904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,57.2833290079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,57.063468678,0.0,0.0,0.0,15.863942322,29.242365,6.08807016885,0.0,3.20568,2.88239016885
 09/22  06:00:00,97.9930386536,8.69528968716,32.2431274652,0.0,15.863942322,29.818365,3.2371707574,0.0114907573966,3.20568,0.02
 09/22  07:00:00,152.761362336,7.88659966421,30.6147541019,0.0,80.527626,29.818365,6.09006027967,0.0,3.20568,2.88438027967
 09/22  08:00:00,223.719607586,11.676492613,53.8694730155,0.0,80.527626,75.0917375,26.9538586431,0.0170098678345,24.0426,2.89424877525
 09/22  09:00:00,248.859395803,14.2328548969,76.392232238,0.0,80.527626,75.0917375,35.6071036283,0.00707097397112,24.0426,11.5574326543
 09/22  10:00:00,277.8182123,17.7072969922,97.8368731914,0.0,80.527626,79.0911225,40.7473470721,0.013492701535,32.0568,8.67705437053
 09/22  11:00:00,295.545585388,21.0454430762,111.501694833,0.0,80.527626,79.0911225,43.6456659967,0.0119456354714,32.0568,11.5769203613
 09/22  12:00:00,306.788484564,23.1113043405,121.371064377,0.0,80.527626,79.0911225,43.6598733736,0.0147550939182,32.0568,11.5883182797
 09/22  13:00:00,313.899508723,25.3016688008,130.272768541,0.0,80.527626,75.0917375,27.6339850187,0.0114989734527,16.0284,11.5940860453
 09/22  14:00:00,328.079953146,27.7612248383,141.980266231,0.0,80.527626,75.0917375,27.6013482351,0.0130878179131,16.0284,11.5598604172
 09/22  15:00:00,338.08228992,29.6055712875,152.133359235,0.0,80.527626,73.092045,11.9006677042,0.0152224956467,3.20568,8.67976520857
 09/22  16:00:00,331.882976722,27.2661461704,148.274737796,0.0,80.527626,73.092045,6.10561942287,0.0155348610754,3.20568,2.88440456179
 09/22  17:00:00,271.674151204,22.1666988323,136.527301192,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/22  18:00:00,251.066060572,18.1445515577,119.951156745,0.0,80.527626,29.818365,6.09374610698,0.0,3.20568,2.88806610698
 09/22  19:00:00,230.357833166,14.2240217917,97.4824584246,0.0,80.527626,29.818365,8.96662410963,0.0,3.20568,5.76094410963
 09/22  20:00:00,211.939278065,11.9593640268,78.5115209066,0.0,80.527626,29.818365,6.0947691076,0.0,3.20568,2.8890891076
 09/22  21:00:00,55.8825682509,0.0,0.0,0.0,15.863942322,29.242365,6.09508903807,0.0,3.20568,2.88940903807
 09/22  22:00:00,55.9100560934,0.0,0.0,0.0,15.863942322,29.242365,6.09090687067,0.0,3.20568,2.88522687067
 09/22  23:00:00,56.6340130535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  24:00:00,55.910215385,0.0,0.0,0.0,15.863942322,29.242365,6.08814094672,0.0,3.20568,2.88246094672
 09/23  01:00:00,55.9067359061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.8923560084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.8706463848,0.0,0.0,0.0,15.863942322,29.242365,6.08735564898,0.0,3.20568,2.88167564898
 09/23  04:00:00,56.1272407519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,56.0836848023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,56.0719109732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,48.8343069412,0.0,0.0,0.0,15.863942322,29.242365,6.08733508151,0.0,3.20568,2.88165508151
 09/23  08:00:00,47.4136918809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.44181941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.4595532779,0.0,0.0,0.0,15.863942322,29.242365,6.0881038017,0.0,3.20568,2.8824238017
 09/23  11:00:00,54.0086276373,0.563147616681,5.27944567556,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,67.050945696,1.95260349415,17.605449696,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,67.4061629902,1.99940333376,17.9071250233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,73.9079853239,2.64305481318,23.7556229836,0.0,15.863942322,29.242365,6.08737625735,0.0,3.20568,2.88169625735
 09/23  15:00:00,74.0589984476,2.622055812,23.9020034945,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,76.6256101758,2.76207783875,26.314797741,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,74.4655407485,3.33976984794,23.5856458451,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,70.7017584335,2.22396297338,20.9440494044,0.0,15.863942322,29.242365,6.08738828213,0.0,3.20568,2.88170828213
 09/23  19:00:00,67.4230672826,1.35690059813,12.5238481161,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,61.0604903034,0.47611732084,4.25710189642,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,60.6131369416,0.458579775766,4.03079637794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.8838936851,0.0,0.0,0.0,15.863942322,29.242365,6.08736825054,0.0,3.20568,2.88168825054
 09/23  23:00:00,56.5355310779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.8326032197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.8188814751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.803350761,0.0,0.0,0.0,15.863942322,29.242365,6.08735410938,0.0,3.20568,2.88167410938
 09/24  03:00:00,55.7905103887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,56.0277676522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.9657890834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,55.9506611942,0.0,0.0,0.0,15.863942322,29.242365,6.08734256264,0.0,3.20568,2.88166256264
 09/24  07:00:00,48.7413478885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.3728430839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  09:00:00,47.4349222656,0.0,0.0,0.0,15.863942322,29.242365,6.08814085801,0.0,3.20568,2.88246085801
 09/24  10:00:00,47.4779754976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  11:00:00,52.729882175,0.455899687978,4.07829643813,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,70.2506694537,2.31496605442,20.4117758861,0.0,15.863942322,29.242365,6.08820797713,0.0,3.20568,2.88252797713
 09/24  13:00:00,69.7647812627,2.26145501712,19.9727414289,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,76.9732686548,2.92480984143,26.4990860688,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,73.6099162206,2.61521101853,23.4315739208,0.0,15.863942322,29.242365,6.08739788388,0.0,3.20568,2.88171788388
 09/24  16:00:00,78.8611097555,3.03479962806,28.2623800432,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,76.3629443578,3.746321095,25.0520946107,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,76.2962799285,3.60991514737,25.1215353759,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,72.1118996058,1.70996961969,15.4476147086,0.0,15.863942322,29.242365,6.08738763247,0.0,3.20568,2.88170763247
 09/24  20:00:00,64.1918967855,0.838025521875,7.08461946983,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,56.0663210089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.8434956086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.5010831217,0.0,0.0,0.0,15.863942322,29.242365,6.08731994456,0.0,3.20568,2.88163994456
 09/24  24:00:00,55.7870825078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.7574330268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  02:00:00,55.7607530038,0.0,0.0,0.0,15.863942322,29.242365,6.08811781968,0.0,3.20568,2.88243781968
 09/25  03:00:00,55.7578605307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  04:00:00,55.9901992282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  05:00:00,55.9708953067,0.0,0.0,0.0,15.863942322,29.242365,6.08814048756,0.0,3.20568,2.88246048756
 09/25  06:00:00,73.501484988,7.87935567794,9.23843896929,0.0,15.863942322,29.818365,11.5963807091,8.37070070908,3.20568,0.02
 09/25  07:00:00,130.033458412,7.87935567794,6.72667243149,0.0,80.527626,29.818365,12.9265958212,6.83639069357,3.20568,2.88452512761
 09/25  08:00:00,182.712558897,8.73311419451,16.0379872344,0.0,80.527626,75.0917375,26.9460882411,0.00918984274925,24.0426,2.89429839836
 09/25  09:00:00,207.132254912,10.3470986713,38.6898801198,0.0,80.527626,75.0917375,35.6022014743,0.0,24.0426,11.5596014743
 09/25  10:00:00,248.526655062,12.909189814,73.411294134,0.0,80.527626,79.0911225,40.735201631,0.0,32.0568,8.67840163101
 09/25  11:00:00,288.114557511,16.8077987751,108.316758957,0.0,80.527626,79.0911225,43.6365744817,0.0,32.0568,11.5797744817
 09/25  12:00:00,307.657176078,19.9689394942,125.396743705,0.0,80.527626,79.0911225,43.6471571707,0.0,32.0568,11.5903571707
 09/25  13:00:00,314.847463234,22.4852499327,134.028258782,0.0,80.527626,75.0917375,30.5190421342,0.0,16.0284,14.4906421342
 09/25  14:00:00,330.858574986,25.6536295069,146.865857567,0.0,80.527626,75.0917375,24.704961724,0.0,16.0284,8.67656172404
 09/25  15:00:00,338.217365413,28.7174817102,153.160059778,0.0,80.527626,73.092045,14.7728893736,0.0,3.20568,11.5672093736
 09/25  16:00:00,333.244163493,25.3633525868,151.624840646,0.0,80.527626,73.092045,3.24249227792,0.0168122779242,3.20568,0.02
 09/25  17:00:00,275.715623333,21.196786639,141.556967779,0.0,80.527626,29.818365,6.09008464273,0.0,3.20568,2.88440464273
 09/25  18:00:00,256.741512617,17.8000354038,125.979183443,0.0,80.527626,29.818365,6.093748279,0.0,3.20568,2.888068279
 09/25  19:00:00,244.018490444,14.2879707413,109.305989178,0.0,80.527626,29.818365,6.09629618363,0.0,3.20568,2.89061618363
 09/25  20:00:00,231.383098409,12.3909390172,97.1832720806,0.0,80.527626,29.818365,8.96428143253,0.0,3.20568,5.75860143253
 09/25  21:00:00,62.3668505072,0.548162897199,5.67112628564,0.0,15.863942322,29.242365,6.09527014849,0.0,3.20568,2.88959014849
 09/25  22:00:00,58.9046456162,0.2740814486,2.67815364587,0.0,15.863942322,29.242365,6.09105285158,0.0,3.20568,2.88537285158
 09/25  23:00:00,56.6822042227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  24:00:00,55.9544962165,0.0,0.0,0.0,15.863942322,29.242365,6.08811512074,0.0,3.20568,2.88243512074
 09/26  01:00:00,55.9521048806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  02:00:00,55.9414330886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.9296366323,0.0,0.0,0.0,15.863942322,29.242365,6.08815390408,0.0,3.20568,2.88247390408
 09/26  04:00:00,57.3782912711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,57.1465916874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,103.264162659,8.94740373065,37.2176996869,0.0,15.863942322,29.818365,6.09644365044,0.00825583894953,3.20568,2.88250781149
 09/26  07:00:00,157.906750117,7.89493532372,34.3095367794,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/26  08:00:00,232.986341518,12.6453501136,62.1636127078,0.0,80.527626,75.0917375,29.818875994,0.00757543111024,24.0426,5.76870056287
 09/26  09:00:00,254.005500211,15.7342318951,80.0235092308,0.0,80.527626,75.0917375,32.7179911704,0.0,24.0426,8.6753911704
 09/26  10:00:00,282.01078638,19.5818250228,100.147532322,0.0,80.527626,79.0911225,43.6225224611,0.000337705759891,32.0568,11.5653847553
 09/26  11:00:00,303.98824408,22.5262387204,118.454649527,0.0,80.527626,79.0911225,43.6353981589,0.0,32.0568,11.5785981589
 09/26  12:00:00,319.870107914,24.7651953885,132.789828903,0.0,80.527626,79.0911225,43.6499136533,0.00200239693576,32.0568,11.5911112564
 09/26  13:00:00,331.329517541,27.0537591941,145.931455441,0.0,80.527626,75.0917375,30.5371789417,0.0170492879024,16.0284,14.4917296538
 09/26  14:00:00,351.144106569,28.8829495218,163.916752692,0.0,80.527626,75.0917375,24.7175725882,0.0126542331109,16.0284,8.67651835509
 09/26  15:00:00,360.780794972,30.274802472,174.160050138,0.0,80.527626,73.092045,11.8987292499,0.0124974438337,3.20568,8.68055180609
 09/26  16:00:00,354.654540245,29.3721070282,168.951336525,0.0,80.527626,73.092045,6.10390572302,0.0136169998774,3.20568,2.88460872314
 09/26  17:00:00,293.280801355,24.5835198262,155.706915726,0.0,80.527626,29.818365,6.10166942349,0.0115250965864,3.20568,2.8844643269
 09/26  18:00:00,269.382905,19.3533319962,137.038868476,0.0,80.527626,29.818365,6.10911757471,0.015089541715,3.20568,2.888348033
 09/26  19:00:00,258.633138395,16.0991228778,122.401636429,0.0,80.527626,29.818365,6.10512148295,0.00893586130545,3.20568,2.89050562165
 09/26  20:00:00,243.44225175,13.9850780153,107.909044909,0.0,80.527626,29.818365,8.96456610944,0.0,3.20568,5.75888610944
 09/26  21:00:00,64.6117367315,0.713090958535,7.95170685251,0.0,15.863942322,29.242365,6.0950471869,0.0,3.20568,2.8893671869
 09/26  22:00:00,60.5248808592,0.39002649847,4.15297072875,0.0,15.863942322,29.242365,6.09096207989,0.0,3.20568,2.88528207989
 09/26  23:00:00,68.9892139553,1.07909375105,11.2206199647,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  24:00:00,55.9612344924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.9314417493,0.0,0.0,0.0,15.863942322,29.242365,6.08815963433,0.0,3.20568,2.88247963433
 09/27  02:00:00,55.910537484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.9026795343,0.0,0.0,0.0,15.863942322,29.242365,6.08820478262,0.0,3.20568,2.88252478262
 09/27  04:00:00,56.1857820575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,56.1380741909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  06:00:00,96.509121608,8.55417590488,31.3538557213,0.0,15.863942322,29.818365,6.09774706167,0.00949707025943,3.20568,2.88256999141
 09/27  07:00:00,155.494671552,7.87935567794,31.9172652818,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/27  08:00:00,224.400623349,11.3734322218,54.8449742232,0.0,80.527626,75.0917375,29.8312653099,0.0197380671573,24.0426,5.76892724277
 09/27  09:00:00,252.238278579,14.2437145883,79.7443468669,0.0,80.527626,75.0917375,32.733932822,0.0155594505591,24.0426,8.67577337147
 09/27  10:00:00,285.894577453,18.3369222614,105.268306566,0.0,80.527626,79.0911225,43.6374450563,0.0145048643281,32.0568,11.566140192
 09/27  11:00:00,312.998905568,21.6400872274,128.33258275,0.0,80.527626,79.0911225,43.6521544709,0.0156903928874,32.0568,11.579664078
 09/27  12:00:00,329.453549901,23.9928242178,143.130538311,0.0,80.527626,79.0911225,43.6610342792,0.0117129375555,32.0568,11.5925213417
 09/27  13:00:00,337.149709238,26.5061785692,152.299197468,0.0,80.527626,75.0917375,30.5347514659,0.0125623298525,16.0284,14.4937891361
 09/27  14:00:00,351.80729495,28.6572746614,164.800544268,0.0,80.527626,75.0917375,24.7166016707,0.0103753008961,16.0284,8.67782636983
 09/27  15:00:00,361.384127085,30.517463743,174.517945287,0.0,80.527626,73.092045,14.7790885553,0.00462903252513,3.20568,11.5687795228
 09/27  16:00:00,360.977976249,29.7470277861,174.882954744,0.0,80.527626,73.092045,3.23308191737,0.00740191737449,3.20568,0.02
 09/27  17:00:00,296.938562904,24.392844126,159.472038222,0.0,80.527626,29.818365,6.10198153204,0.0117300185158,3.20568,2.88457151352
 09/27  18:00:00,272.532211123,19.063651136,140.471292469,0.0,80.527626,29.818365,6.10408497643,0.0100956356151,3.20568,2.88830934082
 09/27  19:00:00,253.395560828,15.3549971023,117.577626195,0.0,80.527626,29.818365,6.11103784767,0.0144387679899,3.20568,2.89091907968
 09/27  20:00:00,231.070736218,12.9772989101,96.2668814288,0.0,80.527626,29.818365,8.97732241282,0.0123889769096,3.20568,5.75925343591
 09/27  21:00:00,56.1583986622,0.0,0.0,0.0,15.863942322,29.242365,6.09503435352,0.0,3.20568,2.88935435352
 09/27  22:00:00,69.8065771327,1.17137790767,12.6696413386,0.0,15.863942322,29.242365,6.09121473352,0.0,3.20568,2.88553473352
 09/27  23:00:00,56.7038825868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  24:00:00,55.9784233731,0.0,0.0,0.0,15.863942322,29.242365,6.08817040467,0.0,3.20568,2.88249040467
 09/28  01:00:00,55.9603846992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.936602021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.9089277549,0.0,0.0,0.0,15.863942322,29.242365,6.08823066637,0.0,3.20568,2.88255066637
 09/28  04:00:00,56.1635991792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,56.1109019425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,91.1516387108,8.54054047834,26.0391312621,0.0,15.863942322,29.818365,6.0977255955,0.00946450678692,3.20568,2.88258108871
 09/28  07:00:00,149.885237819,7.87935567794,26.3475983779,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/28  08:00:00,214.634306243,11.2643961037,45.2274380669,0.0,80.527626,75.0917375,29.8198742292,0.00780901488831,24.0426,5.76946521436
 09/28  09:00:00,238.268224789,13.9041082184,66.1373206243,0.0,80.527626,75.0917375,35.6103535542,0.00614074912586,24.0426,11.5616128051
 09/28  10:00:00,273.602708495,17.8796582504,93.4446943133,0.0,80.527626,79.0911225,40.753928734,0.0171515902196,32.0568,8.67997714378
 09/28  11:00:00,307.655164517,21.587347671,123.035673243,0.0,80.527626,79.0911225,43.6529166055,0.0132465185965,32.0568,11.5828700869
 09/28  12:00:00,333.70795172,24.3267942866,147.041043857,0.0,80.527626,79.0911225,43.6640597206,0.0146707211491,32.0568,11.5925889995
 09/28  13:00:00,348.961410153,26.921263177,163.692055747,0.0,80.527626,75.0917375,30.5352051749,0.0116150865773,16.0284,14.4951900883
 09/28  14:00:00,365.852842781,29.1148979695,178.390404239,0.0,80.527626,75.0917375,24.714134673,0.00899897628255,16.0284,8.67673569669
 09/28  15:00:00,373.582913059,31.094152587,186.141546799,0.0,80.527626,73.092045,14.7778427381,0.00206547932431,3.20568,11.5700972588
 09/28  16:00:00,370.102809121,30.6453773893,183.111376229,0.0,80.527626,73.092045,6.09606928415,0.00588871473503,3.20568,2.88450056942
 09/28  17:00:00,304.485083544,25.3127857215,166.168535405,0.0,80.527626,29.818365,3.23637442537,0.0106944253685,3.20568,0.02
 09/28  18:00:00,284.750443444,20.1689255589,151.590433216,0.0,80.527626,29.818365,6.10505265757,0.010987353786,3.20568,2.88838530379
 09/28  19:00:00,268.030068308,16.4959658597,131.071536192,0.0,80.527626,29.818365,8.98139576501,0.0142451971068,3.20568,5.7614705679
 09/28  20:00:00,239.548448864,13.8122918065,103.887205621,0.0,80.527626,29.818365,6.10833446472,0.0129537867822,3.20568,2.88970067794
 09/28  21:00:00,64.8467295618,0.712676921324,7.96361550692,0.0,15.863942322,29.242365,6.09539413986,0.0,3.20568,2.88971413986
 09/28  22:00:00,60.5684031893,0.39002649847,4.18796373404,0.0,15.863942322,29.242365,6.09111333368,0.0,3.20568,2.88543333368
 09/28  23:00:00,70.6255421826,1.17336044602,12.739781714,0.0,15.863942322,29.242365,6.08994645272,0.0,3.20568,2.88426645272
 09/28  24:00:00,55.9737437802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.9576223166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.9568314329,0.0,0.0,0.0,15.863942322,29.242365,6.08824740706,0.0,3.20568,2.88256740706
 09/29  03:00:00,55.942157356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  04:00:00,57.3397987228,0.0,0.0,0.0,15.863942322,29.242365,6.08817676089,0.0,3.20568,2.88249676089
 09/29  05:00:00,57.082008796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  06:00:00,98.5248329443,8.78673852696,32.6755519045,0.0,15.863942322,29.818365,3.24158417129,0.0159041712926,3.20568,0.02
 09/29  07:00:00,154.595508107,7.88441412866,31.0216245454,0.0,80.527626,29.818365,6.09030735522,0.0,3.20568,2.88462735522
 09/29  08:00:00,225.527025434,11.9898896304,55.3590952519,0.0,80.527626,75.0917375,29.8298807367,0.0176001007802,24.0426,5.76968063592
 09/29  09:00:00,251.02148908,14.8848241445,77.8966823912,0.0,80.527626,75.0917375,32.7390627964,0.0193831783794,24.0426,8.67707961804
 09/29  10:00:00,284.774910322,18.8880855359,103.604334239,0.0,80.527626,79.0911225,43.6363168241,0.012734155389,32.0568,11.5667826687
 09/29  11:00:00,316.142066936,22.3428297897,130.761108886,0.0,80.527626,79.0911225,43.6494974363,0.0105471426215,32.0568,11.5821502937
 09/29  12:00:00,338.708403749,24.9535768634,151.406917145,0.0,80.527626,79.0911225,43.6659252768,0.014894057141,32.0568,11.5942312197
 09/29  13:00:00,349.151180418,27.2535874077,163.54951316,0.0,80.527626,75.0917375,30.5364946415,0.0133822601002,16.0284,14.4947123814
 09/29  14:00:00,364.968284461,29.0591179075,177.562280363,0.0,80.527626,75.0917375,24.716306866,0.00960549960528,16.0284,8.67830136641
 09/29  15:00:00,369.457987629,30.8015999335,182.309494772,0.0,80.527626,73.092045,14.7788387299,0.00320218953702,3.20568,11.5699565403
 09/29  16:00:00,370.511191657,30.6817932921,183.484354368,0.0,80.527626,73.092045,3.23238833993,0.0067083399335,3.20568,0.02
 09/29  17:00:00,310.312419925,25.8580039578,171.432382085,0.0,80.527626,29.818365,6.09911036732,0.00879868097671,3.20568,2.88463168635
 09/29  18:00:00,281.709966839,20.4816996918,148.248192447,0.0,80.527626,29.818365,6.09412523371,0.0,3.20568,2.88844523371
 09/29  19:00:00,258.541276926,16.3553798627,122.058023711,0.0,80.527626,29.818365,6.10810805306,0.0113105785577,3.20568,2.8911174745
 09/29  20:00:00,236.587136625,13.6915779434,101.360053513,0.0,80.527626,29.818365,8.96688348805,0.00199703419339,3.20568,5.75920645386
 09/29  21:00:00,62.9928522232,0.606135422134,6.45964062552,0.0,15.863942322,29.242365,6.09529476925,0.0,3.20568,2.88961476925
 09/29  22:00:00,61.605924862,0.50597154834,5.13808510083,0.0,15.863942322,29.242365,6.09126343834,0.0,3.20568,2.88558343834
 09/29  23:00:00,59.6388499696,0.250327730378,2.6772503667,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  24:00:00,61.9564356119,0.548162897199,5.4264326532,0.0,15.863942322,29.242365,6.08828479608,0.0,3.20568,2.88260479608
 09/30  01:00:00,55.9458092004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.9250154379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.9262634814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,56.2031125737,0.0,0.0,0.0,15.863942322,29.242365,6.08742275676,0.0,3.20568,2.88174275676
 09/30  05:00:00,56.13941828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,56.0953363375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,50.284166047,0.0,0.0,0.0,15.863942322,29.242365,6.0873720022,0.0,3.20568,2.8816920022
 09/30  08:00:00,47.4623292551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.5125299236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,62.3453953054,1.35952968716,13.4157114315,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,80.1974424546,4.66630000054,27.2449332388,0.0,15.863942322,29.242365,6.08829557989,0.0,3.20568,2.88261557989
 09/30  12:00:00,88.479194461,5.53625288027,35.319831193,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  13:00:00,88.2934999943,5.21614091115,35.4520039297,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,101.083868111,6.67152213304,46.7862714102,0.0,15.863942322,29.242365,6.08744294309,0.0,3.20568,2.88176294309
 09/30  15:00:00,96.9391025964,6.06839647993,43.2436741908,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,105.53882313,7.06076743478,50.8502076435,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,96.0376308771,5.96461896176,42.4446234962,0.0,15.863942322,29.242365,6.08743213489,0.0,3.20568,2.88175213489
 09/30  18:00:00,96.5924078786,6.20434699809,42.7596276185,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,94.0200248682,5.21649527145,33.7019385658,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,91.8877284924,5.31659777059,30.0827595053,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,78.7268087487,2.87600383485,19.5727549647,0.0,15.863942322,29.242365,6.08744086767,0.0,3.20568,2.88176086767
 09/30  22:00:00,76.2660334025,2.8322928479,17.4022360718,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,68.9549863724,1.17550523666,11.0943013819,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.989715711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.9692368154,0.0,0.0,0.0,15.863942322,29.242365,6.08735627676,0.0,3.20568,2.88167627676
 10/01  02:00:00,55.9486276531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.9270748203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,56.1548148412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,56.084938333,0.0,0.0,0.0,15.863942322,29.242365,6.08741241847,0.0,3.20568,2.88173241847
 10/01  06:00:00,56.067023845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,50.2544502022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.4478249317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  09:00:00,47.5023484199,0.0,0.0,0.0,15.863942322,29.242365,6.08819523396,0.0,3.20568,2.88251523396
 10/01  10:00:00,67.1062806494,1.89724010796,17.6640663167,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  11:00:00,76.0204278927,3.93404036271,23.8065716734,0.0,15.863942322,29.242365,6.08831629627,0.0,3.20568,2.88263629627
 10/01  12:00:00,88.1890561205,5.32423899528,35.2458523168,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,87.6231128488,5.48742179738,34.51086209,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,99.6052170552,6.56969186091,45.409978019,0.0,15.863942322,29.242365,6.08744374288,0.0,3.20568,2.88176374288
 10/01  15:00:00,95.8527522649,6.19276798306,42.0335166661,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,106.052421786,6.92017039379,51.5049006753,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,95.6121995815,6.10510701425,41.879176883,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,95.9903377097,6.09069889843,42.2717229462,0.0,15.863942322,29.242365,6.08745258238,0.0,3.20568,2.88177258238
 10/01  19:00:00,91.417037198,4.98933984491,29.9125677925,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,88.6073698367,4.66785611868,27.4780053359,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,75.219885878,3.12242875898,15.8266053107,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,71.860426921,1.46012642132,14.373940395,0.0,15.863942322,29.242365,6.08744176197,0.0,3.20568,2.88176176197
 10/01  23:00:00,68.2713774051,1.11416270521,10.4749770717,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.9997364089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.9911187463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.9596920514,0.0,0.0,0.0,15.863942322,29.242365,6.08825496698,0.0,3.20568,2.88257496698
 10/02  03:00:00,55.8837606476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,56.1176922887,0.0,0.0,0.0,15.863942322,29.242365,6.08821735421,0.0,3.20568,2.88253735421
 10/02  05:00:00,56.0709052829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,84.9751801321,8.42824842634,20.034613039,0.0,15.863942322,29.818365,3.24977446831,0.0240944683072,3.20568,0.02
 10/02  07:00:00,144.458716463,7.87935567794,20.9699189583,0.0,80.527626,29.818365,6.09031809006,0.0,3.20568,2.88463809006
 10/02  08:00:00,209.862836561,11.1676178038,40.5807610242,0.0,80.527626,75.0917375,29.8207328661,0.00817139155309,24.0426,5.76996147455
 10/02  09:00:00,235.438950116,14.0500264198,63.1788041377,0.0,80.527626,75.0917375,32.7346958348,0.0151796822662,24.0426,8.67691615254
 10/02  10:00:00,272.907437407,18.1487484551,92.4945016436,0.0,80.527626,79.0911225,43.6443552322,0.0185668692888,32.0568,11.5689883629
 10/02  11:00:00,303.981298601,21.3639677029,119.591900388,0.0,80.527626,79.0911225,43.6582773805,0.0173203286499,32.0568,11.5841570519
 10/02  12:00:00,325.395731725,24.0448167767,139.013809724,0.0,80.527626,79.0911225,43.6705815703,0.0169071170923,32.0568,11.5968744532
 10/02  13:00:00,336.639407611,26.742083404,151.550227337,0.0,80.527626,75.0917375,30.5412292893,0.012971537037,16.0284,14.4998577522
 10/02  14:00:00,348.313094685,28.9502199888,161.017028446,0.0,80.527626,75.0917375,27.6072581679,0.0134267873263,16.0284,11.5654313806
 10/02  15:00:00,356.276419757,30.4405393668,169.489926163,0.0,80.527626,73.092045,11.9018267076,0.0117316371066,3.20568,8.68441507052
 10/02  16:00:00,354.171125056,29.5321033414,168.293915353,0.0,80.527626,73.092045,6.10354422592,0.0131409473023,3.20568,2.88472327862
 10/02  17:00:00,293.200675486,24.5596842655,155.650519383,0.0,80.527626,29.818365,6.101724115,0.0113868102689,3.20568,2.88465730473
 10/02  18:00:00,270.913729798,19.5165184981,138.405689657,0.0,80.527626,29.818365,6.10862336155,0.0142225875686,3.20568,2.88872077398
 10/02  19:00:00,247.47513908,15.5199877943,110.08162231,0.0,80.527626,29.818365,6.11308707447,0.0162315069115,3.20568,2.89117556756
 10/02  20:00:00,224.356317279,13.0310755784,89.5194937561,0.0,80.527626,29.818365,6.09938927661,0.00393325062058,3.20568,2.88977602599
 10/02  21:00:00,59.436203577,0.2740814486,3.01424366359,0.0,15.863942322,29.242365,8.96540684917,0.0,3.20568,5.75972684917
 10/02  22:00:00,65.4131053486,0.838025521875,8.63202228537,0.0,15.863942322,29.242365,6.09134605985,0.0,3.20568,2.88566605985
 10/02  23:00:00,56.6935939879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  24:00:00,55.9724555606,0.0,0.0,0.0,15.863942322,29.242365,6.0882095126,0.0,3.20568,2.8825295126
 10/03  01:00:00,55.951010415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.9210904868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.9018625299,0.0,0.0,0.0,15.863942322,29.242365,6.08832970747,0.0,3.20568,2.88264970747
 10/03  04:00:00,57.2813381416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,57.0221599771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  06:00:00,92.6624159707,8.5706602889,27.0715131043,0.0,15.863942322,29.818365,6.09818589566,0.00988266366206,3.20568,2.882623232
 10/03  07:00:00,148.561079762,7.87935567794,25.0288932483,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/03  08:00:00,212.026319589,11.2044573955,42.6927863407,0.0,80.527626,75.0917375,29.8263455791,0.0133376462711,24.0426,5.77040793279
 10/03  09:00:00,236.8130466,13.0734381914,65.5159126682,0.0,80.527626,75.0917375,35.6141190442,0.00740724263722,24.0426,11.5641118015
 10/03  10:00:00,271.954551284,16.6685737417,93.0135115109,0.0,80.527626,79.0911225,40.747190572,0.00803890203086,32.0568,8.68235167
 10/03  11:00:00,309.796621588,21.5295423808,125.230827598,0.0,80.527626,79.0911225,43.6535132063,0.0103928475621,32.0568,11.5863203587
 10/03  12:00:00,325.291094719,23.904743755,139.051061943,0.0,80.527626,79.0911225,46.5630853447,0.0126328151211,32.0568,14.4936525296
 10/03  13:00:00,329.392097426,26.3233385862,144.726474506,0.0,80.527626,75.0917375,30.5429584588,0.0152505656899,16.0284,14.4993078931
 10/03  14:00:00,345.621873,29.0566336393,158.218800887,0.0,80.527626,75.0917375,24.7195379172,0.0114062712465,16.0284,8.67973164596
 10/03  15:00:00,350.573620254,30.2409087884,163.986737193,0.0,80.527626,73.092045,14.7897033553,0.0108803176962,3.20568,11.5731430376
 10/03  16:00:00,333.573072823,25.7137237895,151.51442262,0.0,80.527626,73.092045,3.23824230286,0.012562302858,3.20568,0.02
 10/03  17:00:00,264.592761396,19.8136840529,131.774112069,0.0,80.527626,29.818365,6.10617350845,0.0156649545838,3.20568,2.88482855387
 10/03  18:00:00,241.225539923,15.7264036025,112.52295984,0.0,80.527626,29.818365,6.10940586387,0.0153167225213,3.20568,2.88840914135
 10/03  19:00:00,232.540183282,13.5414164181,97.4695365872,0.0,80.527626,29.818365,8.97996798907,0.0124041806464,3.20568,5.76188380843
 10/03  20:00:00,215.585591603,11.9106166726,82.1790071093,0.0,80.527626,29.818365,6.1101621589,0.014505168434,3.20568,2.88997699047
 10/03  21:00:00,55.9049340509,0.0,0.0,0.0,15.863942322,29.242365,6.09574113548,0.0,3.20568,2.89006113548
 10/03  22:00:00,55.9215343476,0.0,0.0,0.0,15.863942322,29.242365,6.09123886733,0.0,3.20568,2.88555886733
 10/03  23:00:00,56.6459486504,0.0,0.0,0.0,15.863942322,29.242365,6.09006338429,0.0,3.20568,2.88438338429
 10/03  24:00:00,55.9296936286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.9255590538,0.0,0.0,0.0,15.863942322,29.242365,6.0882682952,0.0,3.20568,2.8825882952
 10/04  02:00:00,55.8926961848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.8577960726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,56.1204291596,0.0,0.0,0.0,15.863942322,29.242365,6.0882530536,0.0,3.20568,2.8825730536
 10/04  05:00:00,56.1075749097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,100.534768004,8.46586215304,35.4433982474,0.0,15.863942322,29.818365,3.22587542517,0.000195425172394,3.20568,0.02
 10/04  07:00:00,157.906852474,7.87935567794,34.3133814073,0.0,80.527626,29.818365,6.09054586356,0.0,3.20568,2.88486586356
 10/04  08:00:00,222.182450058,11.4119220961,52.5923491769,0.0,80.527626,75.0917375,29.8264908946,0.0135018221272,24.0426,5.7703890725
 10/04  09:00:00,241.254521426,13.8425010257,69.183203152,0.0,80.527626,75.0917375,32.7348919967,0.013428127477,24.0426,8.67886386925
 10/04  10:00:00,257.116940215,15.2811882458,79.589037625,0.0,80.527626,79.0911225,43.6447603604,0.0173575437796,32.0568,11.5706028166
 10/04  11:00:00,282.441349092,19.8038585533,99.6563309113,0.0,80.527626,79.0911225,43.6515253997,0.00851305041601,32.0568,11.5862123492
 10/04  12:00:00,298.176316694,22.1949983226,113.693055983,0.0,80.527626,79.0911225,46.5627967426,0.0123340609646,32.0568,14.4936626816
 10/04  13:00:00,306.896985108,24.2702024642,124.317010034,0.0,80.527626,75.0917375,27.6464854266,0.0135584394677,16.0284,11.6045269872
 10/04  14:00:00,314.22517095,26.4227300374,129.494497662,0.0,80.527626,75.0917375,27.6095607663,0.0135280173088,16.0284,11.567632749
 10/04  15:00:00,318.063774494,28.4699765694,133.283260271,0.0,80.527626,73.092045,14.7914692233,0.0119247880295,3.20568,11.5738644352
 10/04  16:00:00,307.792221708,24.6457766066,126.831808827,0.0,80.527626,73.092045,3.25424466102,0.0285646610233,3.20568,0.02
 10/04  17:00:00,242.674294549,19.2519916645,110.46757077,0.0,80.527626,29.818365,6.10526379477,0.0148138373165,3.20568,2.88476995745
 10/04  18:00:00,216.577860463,14.0924427057,89.5650034204,0.0,80.527626,29.818365,6.10645122075,0.0121870991922,3.20568,2.88858412156
 10/04  19:00:00,209.692041272,11.9090427771,76.0004729412,0.0,80.527626,29.818365,8.98102919264,0.0127829096243,3.20568,5.76256628301
 10/04  20:00:00,196.637781383,10.5417121139,64.3688734253,0.0,80.527626,29.818365,6.11133764756,0.0158951097354,3.20568,2.88976253782
 10/04  21:00:00,56.0740434071,0.0,0.0,0.0,15.863942322,29.242365,6.09570422893,0.0,3.20568,2.89002422893
 10/04  22:00:00,55.8826666605,0.0,0.0,0.0,15.863942322,29.242365,6.09131387421,0.0,3.20568,2.88563387421
 10/04  23:00:00,56.586849194,0.0,0.0,0.0,15.863942322,29.242365,6.09007908358,0.0,3.20568,2.88439908358
 10/04  24:00:00,55.8598412589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.8605980859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.8596540017,0.0,0.0,0.0,15.863942322,29.242365,6.08834185457,0.0,3.20568,2.88266185457
 10/05  03:00:00,55.8268885212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,56.0673706023,0.0,0.0,0.0,15.863942322,29.242365,6.08833785863,0.0,3.20568,2.88265785863
 10/05  05:00:00,56.0210712495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  06:00:00,83.0751911578,7.95324709972,18.6363474067,0.0,15.863942322,29.818365,3.371348904,0.145668904002,3.20568,0.02
 10/05  07:00:00,142.693030683,7.87935567794,19.2242901474,0.0,80.527626,29.818365,6.09037202684,0.0,3.20568,2.88469202684
 10/05  08:00:00,198.06462787,9.72607348382,30.2666475064,0.0,80.527626,75.0917375,29.8240079771,0.010805476647,24.0426,5.77060250046
 10/05  09:00:00,215.374394652,11.6998731402,45.5215201022,0.0,80.527626,75.0917375,32.7297934671,0.00826300318207,24.0426,8.67893046396
 10/05  10:00:00,247.024373647,14.8140896385,69.9995157309,0.0,80.527626,79.0911225,43.6425086031,0.013331410583,32.0568,11.5723771925
 10/05  11:00:00,282.477223089,18.7010813431,100.785435279,0.0,80.527626,79.0911225,43.659630516,0.0159329309735,32.0568,11.586897585
 10/05  12:00:00,301.613020645,21.3554896638,117.958912237,0.0,80.527626,79.0911225,46.5626889954,0.0109498225087,32.0568,14.4949391729
 10/05  13:00:00,309.484505828,23.8597150322,127.311967442,0.0,80.527626,75.0917375,30.5449203208,0.0148808117217,16.0284,14.5016395091
 10/05  14:00:00,328.738675254,27.2055222442,143.197820337,0.0,80.527626,75.0917375,24.72357631,0.0139033816046,16.0284,8.68127292842
 10/05  15:00:00,340.99625275,29.9903610645,154.661020761,0.0,80.527626,73.092045,14.7914487993,0.0118136138983,3.20568,11.5739551854
 10/05  16:00:00,333.23274711,27.6415148676,149.249035781,0.0,80.527626,73.092045,3.24110051688,0.0154205168816,3.20568,0.02
 10/05  17:00:00,269.459417814,22.8562144293,133.614239409,0.0,80.527626,29.818365,6.09059547683,0.0,3.20568,2.88491547683
 10/05  18:00:00,244.520490644,17.364429043,114.190035178,0.0,80.527626,29.818365,6.09929652712,0.00472662033897,3.20568,2.88888990678
 10/05  19:00:00,227.931959322,13.9132114141,92.1975815487,0.0,80.527626,29.818365,8.96778389072,0.0,3.20568,5.76210389072
 10/05  20:00:00,213.213148065,11.9456659955,79.5053245582,0.0,80.527626,29.818365,6.09579612377,0.0,3.20568,2.89011612377
 10/05  21:00:00,56.1184113138,0.0,0.0,0.0,15.863942322,29.242365,6.09590872604,0.0,3.20568,2.89022872604
 10/05  22:00:00,55.9225399056,0.0,0.0,0.0,15.863942322,29.242365,6.09137611059,0.0,3.20568,2.88569611059
 10/05  23:00:00,56.6455547638,0.0,0.0,0.0,15.863942322,29.242365,6.08998162897,0.0,3.20568,2.88430162897
 10/05  24:00:00,55.9233476808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.8950021108,0.0,0.0,0.0,15.863942322,29.242365,6.0882727819,0.0,3.20568,2.8825927819
 10/06  02:00:00,55.8536195541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.8242897032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,57.1228319987,0.0,0.0,0.0,15.863942322,29.242365,6.08828019466,0.0,3.20568,2.88260019466
 10/06  05:00:00,56.9035687643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,81.3540841341,8.12686967387,16.3416951198,0.0,15.863942322,29.818365,3.31076483084,0.0850848308405,3.20568,0.02
 10/06  07:00:00,138.309782311,7.87935567794,14.8934609227,0.0,80.527626,29.818365,6.0906044503,0.0,3.20568,2.8849244503
 10/06  08:00:00,195.947279985,10.0272166524,27.8700811154,0.0,80.527626,75.0917375,29.8256049609,0.0118152319675,24.0426,5.77118972895
 10/06  09:00:00,218.529113878,12.3032097183,48.0622229625,0.0,80.527626,75.0917375,35.6096605574,0.0,24.0426,11.5670605574
 10/06  10:00:00,248.924381147,15.7101005798,70.9877864263,0.0,80.527626,79.0911225,40.7413122673,0.0,32.0568,8.68451226733
 10/06  11:00:00,277.872856119,19.3496125272,95.5483725847,0.0,80.527626,79.0911225,43.6450398462,0.0,32.0568,11.5882398462
 10/06  12:00:00,297.933909786,21.8636965651,113.784191543,0.0,80.527626,79.0911225,46.5524551806,0.0,32.0568,14.4956551806
 10/06  13:00:00,307.739070976,24.4900908749,124.926124685,0.0,80.527626,75.0917375,30.5371528928,0.00452955886308,16.0284,14.504223334
 10/06  14:00:00,329.599378583,27.8711693006,143.387819294,0.0,80.527626,75.0917375,24.7267475282,0.017051657209,16.0284,8.68129587095
 10/06  15:00:00,340.722129639,30.0700602787,154.31062971,0.0,80.527626,73.092045,14.7806609324,0.0,3.20568,11.5749809324
 10/06  16:00:00,341.459262342,27.9265727028,157.246681336,0.0,80.527626,73.092045,6.09055097332,0.0,3.20568,2.88487097332
 10/06  17:00:00,289.310211994,23.355968786,152.991262382,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/06  18:00:00,263.85885189,18.130349688,132.7674632,0.0,80.527626,29.818365,8.96337634182,0.0,3.20568,5.75769634182
 10/06  19:00:00,241.066462466,14.4525694646,105.112153258,0.0,80.527626,29.818365,6.09708282087,0.0,3.20568,2.89140282087
 10/06  20:00:00,219.643676805,12.2442893224,85.9332816276,0.0,80.527626,29.818365,6.95761900975,0.0,3.20568,3.75193900975
 10/06  21:00:00,55.8790033413,0.0,0.0,0.0,15.863942322,29.242365,8.1034962135,0.0,3.20568,4.8978162135
 10/06  22:00:00,55.901711205,0.0,0.0,0.0,15.863942322,29.242365,6.09149740636,0.0,3.20568,2.88581740636
 10/06  23:00:00,56.6198267958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
