Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  24:00:00,55.8807220669,0.0,0.0,0.0,15.863942322,29.242365,6.0883378524,0.0,3.20568,2.8826578524
 10/07  01:00:00,55.8968690641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.8605934327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  03:00:00,55.8140146755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,56.049033045,0.0,0.0,0.0,15.863942322,29.242365,6.08745145251,0.0,3.20568,2.88177145251
 10/07  05:00:00,56.0076055272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.9945249237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,50.2031609644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.4017877385,0.0,0.0,0.0,15.863942322,29.242365,6.08746851176,0.0,3.20568,2.88178851176
 10/07  09:00:00,47.4618817741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  10:00:00,47.5013323235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,64.2061134813,1.55873599005,14.4001462258,0.0,15.863942322,29.242365,6.08838243833,0.0,3.20568,2.88270243833
 10/07  12:00:00,75.2254513125,2.59368026428,25.0447620198,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,76.2076170247,2.58478124969,26.0120527098,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,89.9446089464,4.78400880454,37.5369901859,0.0,15.863942322,29.242365,6.08749562838,0.0,3.20568,2.88181562838
 10/07  15:00:00,90.7918277727,5.37105902115,37.7960740998,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,99.5553850319,6.79467898793,45.1350536903,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,89.1097021507,5.38193066409,36.1014557687,0.0,15.863942322,29.242365,6.0874934317,0.0,3.20568,2.8818134317
 10/07  18:00:00,89.7357777445,5.79880147444,36.3152495221,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,85.7047914106,3.86493512224,25.3507373318,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,77.2914780752,2.8796007414,17.9705769312,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,67.7518119316,1.1138922959,10.4043807697,0.0,15.863942322,29.242365,6.0874910831,0.0,3.20568,2.8818110831
 10/07  22:00:00,67.769280458,1.17797601083,10.6079842089,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.6023694766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.9176795613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.9073032852,0.0,0.0,0.0,15.863942322,29.242365,6.08741231841,0.0,3.20568,2.88173231841
 10/08  02:00:00,55.8892829849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.8758605991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  04:00:00,56.1393840589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,56.097588834,0.0,0.0,0.0,15.863942322,29.242365,6.08743856768,0.0,3.20568,2.88175856768
 10/08  06:00:00,56.0866218384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  07:00:00,50.2772736651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.4162573198,0.0,0.0,0.0,15.863942322,29.242365,6.08834433703,0.0,3.20568,2.88266433703
 10/08  09:00:00,47.4356131655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.4689489636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  11:00:00,48.1799802101,0.0,0.0,0.0,15.863942322,29.242365,6.08837463701,0.0,3.20568,2.88269463701
 10/08  12:00:00,47.4979667497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  13:00:00,47.4978199139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.4696725449,0.0,0.0,0.0,15.863942322,29.242365,6.08750199165,0.0,3.20568,2.88182199165
 10/08  15:00:00,47.4682600747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,55.4294357748,0.822244345799,7.12550042847,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.4390513587,0.0,0.0,0.0,15.863942322,29.242365,6.08742906858,0.0,3.20568,2.88174906858
 10/08  18:00:00,47.3841082259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,56.1972116756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,56.1445430728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.9716509104,0.0,0.0,0.0,15.863942322,29.242365,6.08745708712,0.0,3.20568,2.88177708712
 10/08  22:00:00,55.7626037739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.4253198104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.7309472962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.7261028916,0.0,0.0,0.0,15.863942322,29.242365,6.08748910872,0.0,3.20568,2.88180910872
 10/09  02:00:00,55.7216793022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.7090796489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.945736987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,55.9148280356,0.0,0.0,0.0,15.863942322,29.242365,6.08742392169,0.0,3.20568,2.88174392169
 10/09  06:00:00,55.9112674873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,51.5518997913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  08:00:00,47.2867180859,0.0,0.0,0.0,15.863942322,29.242365,6.08830102767,0.0,3.20568,2.88262102767
 10/09  09:00:00,47.3386534963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  10:00:00,47.368448995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,48.0769910773,0.0,0.0,0.0,15.863942322,29.242365,6.08834290463,0.0,3.20568,2.88266290463
 10/09  12:00:00,56.3295063476,1.01388972417,7.90051535774,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,62.1307250194,1.64673449592,13.0114143706,0.0,15.863942322,29.242365,6.08842259141,0.0,3.20568,2.88274259141
 10/09  14:00:00,71.0726835774,2.59009305966,20.9935216641,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,68.8984983582,2.28014833177,19.1126312722,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  16:00:00,59.5597619877,1.24991156391,10.8417085044,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,59.6080538748,1.26866284508,10.9118158416,0.0,15.863942322,29.242365,6.08750747009,0.0,3.20568,2.88182747009
 10/09  18:00:00,57.6348699531,0.9445018661,7.8590738781,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  19:00:00,56.2333300695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,56.1896690862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,56.0115569559,0.0,0.0,0.0,15.863942322,29.242365,6.08749417455,0.0,3.20568,2.88181417455
 10/09  22:00:00,55.7957816579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.4575773913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  24:00:00,55.7555870017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.7363424722,0.0,0.0,0.0,15.863942322,29.242365,6.08834519964,0.0,3.20568,2.88266519964
 10/10  02:00:00,55.7258191818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.7127708319,0.0,0.0,0.0,15.863942322,29.242365,6.08839852149,0.0,3.20568,2.88271852149
 10/10  04:00:00,56.9216920906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.7350910851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,78.2365798862,7.87935567794,13.5369720889,0.0,15.863942322,29.818365,14.2471296328,8.1587501898,3.20568,2.88269944305
 10/10  07:00:00,140.541280652,7.87935567794,15.7000065792,0.0,80.527626,29.818365,4.92794897454,1.70226897454,3.20568,0.02
 10/10  08:00:00,183.859333252,8.61431959762,17.2737903411,0.0,80.527626,75.0917375,32.6975515069,0.00801054454739,24.0426,8.64694096236
 10/10  09:00:00,190.856360464,9.86215629047,22.9752142309,0.0,80.527626,75.0917375,32.7243556236,0.0,24.0426,8.68175562356
 10/10  10:00:00,209.665490632,11.0704862866,36.4967938206,0.0,80.527626,79.0911225,43.6330808118,0.0,32.0568,11.5762808118
 10/10  11:00:00,228.50307906,11.1506696599,54.479193349,0.0,80.527626,79.0911225,43.6479883928,0.0,32.0568,11.5911883928
 10/10  12:00:00,228.680581607,11.7842769394,54.7387839746,0.0,80.527626,79.0911225,46.5572327055,0.0,32.0568,14.5004327055
 10/10  13:00:00,215.437275574,12.1978418494,45.0991205281,0.0,80.527626,75.0917375,30.5557550857,0.0172338916523,16.0284,14.5101211941
 10/10  14:00:00,237.912171237,16.6599763164,63.0940692854,0.0,80.527626,75.0917375,24.7187829112,0.00740583891223,16.0284,8.68297707226
 10/10  15:00:00,254.96313401,19.7111779481,79.060219976,0.0,80.527626,73.092045,14.8123366285,0.0284574998182,3.20568,11.5781991287
 10/10  16:00:00,244.379825925,15.8600323087,72.3508308066,0.0,80.527626,73.092045,6.11883779185,0.0282236222105,3.20568,2.88493416964
 10/10  17:00:00,178.694389313,11.613226705,54.2866593358,0.0,80.527626,29.818365,6.10497476932,0.014324300067,3.20568,2.88497046925
 10/10  18:00:00,164.893125369,9.75411918663,40.9479534086,0.0,80.527626,29.818365,6.09640759798,0.00182612633711,3.20568,2.88890147164
 10/10  19:00:00,162.965132324,8.69399433963,32.9513406932,0.0,80.527626,29.818365,6.09715008873,0.0,3.20568,2.89147008873
 10/10  20:00:00,158.081832686,8.30402137328,28.4688917603,0.0,80.527626,29.818365,8.96637563222,0.0,3.20568,5.76069563222
 10/10  21:00:00,55.74800736,0.0,0.0,0.0,15.863942322,29.242365,6.09601251375,0.0,3.20568,2.89033251375
 10/10  22:00:00,55.7738835268,0.0,0.0,0.0,15.863942322,29.242365,6.0916265681,0.0,3.20568,2.8859465681
 10/10  23:00:00,56.4971157723,0.0,0.0,0.0,15.863942322,29.242365,6.09005065668,0.0,3.20568,2.88437065668
 10/10  24:00:00,55.7917155375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.8006652902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  02:00:00,55.7669386513,0.0,0.0,0.0,15.863942322,29.242365,6.08837411523,0.0,3.20568,2.88269411523
 10/11  03:00:00,55.7264813672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.9614756048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.9405933738,0.0,0.0,0.0,15.863942322,29.242365,6.0884390644,0.0,3.20568,2.8827590644
 10/11  06:00:00,75.7424718657,7.87935567794,11.4522440283,0.0,15.863942322,29.818365,13.5372585975,10.3115785975,3.20568,0.02
 10/11  07:00:00,134.172000131,7.87935567794,9.38887686683,0.0,80.527626,29.818365,12.2099645023,6.1193729672,3.20568,2.88491153512
 10/11  08:00:00,175.669093715,8.56837094391,9.19431697926,0.0,80.527626,75.0917375,32.5547968021,2.74058039828,24.0426,5.77161640387
 10/11  09:00:00,181.102035864,9.55649145938,13.5898372218,0.0,80.527626,75.0917375,36.602088274,0.990001650224,24.0426,11.5694866238
 10/11  10:00:00,194.034776855,11.3800582499,20.6521011415,0.0,80.527626,79.0911225,40.7440344608,0.0,32.0568,8.68723446082
 10/11  11:00:00,209.184155298,13.7377911898,32.6647532234,0.0,80.527626,79.0911225,46.5412079985,0.0,32.0568,14.4844079985
 10/11  12:00:00,221.994646418,16.2040007092,43.6906037934,0.0,80.527626,79.0911225,43.6618196175,0.0,32.0568,11.6050196175
 10/11  13:00:00,222.263527011,17.941267816,46.190773627,0.0,80.527626,75.0917375,30.5535394411,0.0137963417713,16.0284,14.5113430993
 10/11  14:00:00,227.069626785,19.788096853,49.1517369324,0.0,80.527626,75.0917375,27.6001422499,0.0,16.0284,11.5717422499
 10/11  15:00:00,231.894275593,21.3830641449,54.3936280453,0.0,80.527626,73.092045,14.8038846127,0.0197465800178,3.20568,11.5784580327
 10/11  16:00:00,218.525841366,14.9891772711,47.5282173083,0.0,80.527626,73.092045,6.11326814905,0.0226754533839,3.20568,2.88491269567
 10/11  17:00:00,157.728741649,10.1209699742,34.8873598393,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/11  18:00:00,154.903162928,9.16747746739,31.5865973679,0.0,80.527626,29.818365,6.09473473214,0.0,3.20568,2.88905473214
 10/11  19:00:00,154.474888785,8.49860196249,24.4604221542,0.0,80.527626,29.818365,9.02083514157,0.0513526413954,3.20568,5.76380250017
 10/11  20:00:00,147.412108844,8.08162238674,17.8784569708,0.0,80.527626,29.818365,6.09619682032,0.0,3.20568,2.89051682032
 10/11  21:00:00,55.8496754891,0.0,0.0,0.0,15.863942322,29.242365,8.96643230518,0.0,3.20568,5.76075230518
 10/11  22:00:00,55.6957909999,0.0,0.0,0.0,15.863942322,29.242365,6.09152951077,0.0,3.20568,2.88584951077
 10/11  23:00:00,56.4227729503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  24:00:00,55.6899366738,0.0,0.0,0.0,15.863942322,29.242365,6.08832941629,0.0,3.20568,2.88264941629
 10/12  01:00:00,55.6636057128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.6410514729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.627181782,0.0,0.0,0.0,15.863942322,29.242365,6.08841041871,0.0,3.20568,2.88273041871
 10/12  04:00:00,55.8434969118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.800123908,0.0,0.0,0.0,15.863942322,29.242365,6.08833883511,0.0,3.20568,2.88265883511
 10/12  06:00:00,64.241835133,7.87935567794,0.0,0.0,15.863942322,29.818365,139.221843791,135.996163791,3.20568,0.02
 10/12  07:00:00,124.730625112,7.87935567794,0.0,0.0,80.527626,29.818365,101.915392303,95.8246815564,3.20568,2.88503074681
 10/12  08:00:00,167.145508691,7.8968675683,1.39463148844,0.0,80.527626,75.0917375,56.0699269965,26.2552534794,24.0426,5.77207351717
 10/12  09:00:00,174.614259087,8.47962688162,8.20204359313,0.0,80.527626,75.0917375,40.9937098663,8.26779072679,24.0426,8.68331913954
 10/12  10:00:00,188.260953252,9.80319523423,16.4759071821,0.0,80.527626,79.0911225,44.0781345262,0.444353291934,32.0568,11.5769812343
 10/12  11:00:00,203.016907525,11.5911625516,28.6537837304,0.0,80.527626,79.0911225,43.6497411988,0.0,32.0568,11.5929411988
 10/12  12:00:00,216.109885327,13.8203002723,40.2023262753,0.0,80.527626,79.0911225,46.5599973749,0.0,32.0568,14.5031973749
 10/12  13:00:00,217.727448329,15.9675756038,43.6419642202,0.0,80.527626,75.0917375,30.5543118488,0.013437425478,16.0284,14.5124744233
 10/12  14:00:00,222.306834513,17.6497741606,46.5385886406,0.0,80.527626,75.0917375,27.6009685149,0.0,16.0284,11.5725685149
 10/12  15:00:00,228.414222313,19.5133540814,52.79502667,0.0,80.527626,73.092045,14.8060923056,0.0192702102213,3.20568,11.5811420954
 10/12  16:00:00,222.885221911,16.0733153514,50.8182302142,0.0,80.527626,73.092045,3.24830044566,0.0226204456636,3.20568,0.02
 10/12  17:00:00,165.093318059,11.6238276619,40.7579154415,0.0,80.527626,29.818365,6.09063935558,0.0,3.20568,2.88495935558
 10/12  18:00:00,156.505037694,9.81864533267,32.5557964101,0.0,80.527626,29.818365,6.09456109992,0.0,3.20568,2.88888109992
 10/12  19:00:00,154.909633645,8.75710266785,24.6287144109,0.0,80.527626,29.818365,8.96919258712,0.0,3.20568,5.76351258712
 10/12  20:00:00,146.132769024,8.20167074188,16.4891314854,0.0,80.527626,29.818365,6.14146365694,0.0451092719041,3.20568,2.89067438504
 10/12  21:00:00,55.8208930649,0.0,0.0,0.0,15.863942322,29.242365,8.96697128515,0.0,3.20568,5.76129128515
 10/12  22:00:00,55.6742886788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  23:00:00,56.4134145044,0.0,0.0,0.0,15.863942322,29.242365,6.09033224316,0.0,3.20568,2.88465224316
 10/12  24:00:00,55.6802358805,0.0,0.0,0.0,15.863942322,29.242365,6.08835680059,0.0,3.20568,2.88267680059
 10/13  01:00:00,55.6620855822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  02:00:00,55.6412428262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.6267627979,0.0,0.0,0.0,15.863942322,29.242365,6.08845019069,0.0,3.20568,2.88277019069
 10/13  04:00:00,56.7007778868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.4962035313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.5840535994,7.87935567794,0.0,0.0,15.863942322,29.818365,147.395579241,141.307113843,3.20568,2.88278539809
 10/13  07:00:00,124.751238338,7.87935567794,0.0,0.0,80.527626,29.818365,129.588025679,123.49738586,3.20568,2.88495981865
 10/13  08:00:00,165.959603508,7.88816821084,0.249029245558,0.0,80.527626,75.0917375,67.149537674,37.3348227385,24.0426,5.77211493549
 10/13  09:00:00,173.397269759,8.40528594594,7.08229313817,0.0,80.527626,75.0917375,40.3828221278,7.6551066196,24.0426,8.68511550823
 10/13  10:00:00,187.519225638,9.68158850906,15.862347524,0.0,80.527626,79.0911225,43.6345579251,0.0,32.0568,11.5777579251
 10/13  11:00:00,206.576598135,11.787121557,32.0083171005,0.0,80.527626,79.0911225,43.6508134195,0.0,32.0568,11.5940134195
 10/13  12:00:00,226.339956389,14.3435707616,49.8826223156,0.0,80.527626,79.0911225,46.561836921,0.0,32.0568,14.505036921
 10/13  13:00:00,227.237504136,16.2890785617,52.8062365658,0.0,80.527626,75.0917375,30.5546958749,0.0135244425232,16.0284,14.5127714324
 10/13  14:00:00,237.274201707,18.3595109969,60.7594571849,0.0,80.527626,75.0917375,27.6027361779,0.0,16.0284,11.5743361779
 10/13  15:00:00,245.027922589,20.5809297249,68.2981351427,0.0,80.527626,73.092045,14.8054265346,0.0195963105638,3.20568,11.580150224
 10/13  16:00:00,242.082893718,17.9256391887,68.1166640452,0.0,80.527626,73.092045,6.10463559999,0.0138727797648,3.20568,2.88508282023
 10/13  17:00:00,182.465373265,12.8835331642,56.8257920419,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/13  18:00:00,166.705531016,10.511491634,42.0398083059,0.0,80.527626,29.818365,6.3913681631,0.0,3.20568,3.1856881631
 10/13  19:00:00,157.990413714,9.06803768726,27.6597395858,0.0,80.527626,29.818365,8.67257905514,0.0,3.20568,5.46689905514
 10/13  20:00:00,149.716304539,8.43221301796,20.0599947154,0.0,80.527626,29.818365,6.0960105038,0.0,3.20568,2.8903305038
 10/13  21:00:00,55.6564647915,0.0,0.0,0.0,15.863942322,29.242365,8.96699564562,0.0,3.20568,5.76131564562
 10/13  22:00:00,55.6917538756,0.0,0.0,0.0,15.863942322,29.242365,6.09159361607,0.0,3.20568,2.88591361607
 10/13  23:00:00,56.4349420485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  24:00:00,55.6975444467,0.0,0.0,0.0,15.863942322,29.242365,6.08838860247,0.0,3.20568,2.88270860247
 10/14  01:00:00,55.679547795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.6599440476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  03:00:00,55.6449863158,0.0,0.0,0.0,15.863942322,29.242365,6.08751903322,0.0,3.20568,2.88183903322
 10/14  04:00:00,55.8539474946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.8354788052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.8386505431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,51.4755070353,0.0,0.0,0.0,15.863942322,29.242365,6.08750243204,0.0,3.20568,2.88182243204
 10/14  08:00:00,47.2070025893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.2867610123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.3478347213,0.0,0.0,0.0,15.863942322,29.242365,6.08842612413,0.0,3.20568,2.88274612413
 10/14  11:00:00,48.0664020746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.396374101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,61.0804335834,1.51420997637,12.1050992132,0.0,15.863942322,29.242365,6.08756279621,0.0,3.20568,2.88188279621
 10/14  14:00:00,73.0676478121,2.79522564668,22.7839100884,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,69.7905415882,2.41274801271,19.8817171558,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,74.0386512024,2.82875736346,23.7683256867,0.0,15.863942322,29.242365,6.08752607402,0.0,3.20568,2.88184607402
 10/14  17:00:00,66.4590657372,1.97683334522,17.0587037959,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,64.2720298974,1.60572664147,13.8206549289,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,56.2245028233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,56.1542161165,0.0,0.0,0.0,15.863942322,29.242365,6.08751054031,0.0,3.20568,2.88183054031
 10/14  21:00:00,55.9792248134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.776454963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  23:00:00,56.4429286627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.7212933863,0.0,0.0,0.0,15.863942322,29.242365,6.08749502325,0.0,3.20568,2.88181502325
 10/15  01:00:00,55.6778515998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  02:00:00,55.6492592052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.6271178811,0.0,0.0,0.0,15.863942322,29.242365,6.0874889688,0.0,3.20568,2.8818089688
 10/15  04:00:00,55.8370456468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.8049546298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.8041309165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  07:00:00,51.4600394057,0.0,0.0,0.0,15.863942322,29.242365,6.08748209754,0.0,3.20568,2.88180209754
 10/15  08:00:00,47.2203046778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.3005054561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.3599152199,0.0,0.0,0.0,15.863942322,29.242365,6.08839895417,0.0,3.20568,2.88271895417
 10/15  11:00:00,48.0821013989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,57.0947244602,1.08774129946,8.58534537075,0.0,15.863942322,29.242365,6.08851075638,0.0,3.20568,2.88283075638
 10/15  13:00:00,67.10738986,2.19561919434,17.4276346304,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,72.4182500148,2.71799527594,22.1958251629,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  15:00:00,72.37080657,2.73988285705,22.1189810157,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,73.8856839859,2.80942164811,23.6188868039,0.0,15.863942322,29.242365,6.0875714804,0.0,3.20568,2.8818914804
 10/15  17:00:00,71.3819713955,2.53560935198,21.4070561469,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  18:00:00,68.205379178,2.01128261949,17.3323219228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,63.547209671,0.846828912803,6.45455882262,0.0,15.863942322,29.242365,6.0875657532,0.0,3.20568,2.8818857532
 10/15  20:00:00,56.1880885869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,56.0173934471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.8085649447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.4522654589,0.0,0.0,0.0,15.863942322,29.242365,6.08755949276,0.0,3.20568,2.88187949276
 10/15  24:00:00,55.7240387544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.6983369305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  02:00:00,55.6745772306,0.0,0.0,0.0,15.863942322,29.242365,6.08846604301,0.0,3.20568,2.88278604301
 10/16  03:00:00,55.6463904646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  04:00:00,55.8725322309,0.0,0.0,0.0,15.863942322,29.242365,6.08843842286,0.0,3.20568,2.88275842286
 10/16  05:00:00,55.8485154608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  06:00:00,64.5114465142,7.87935567794,0.332661567888,0.0,15.863942322,29.818365,46.7082843736,43.4826043736,3.20568,0.02
 10/16  07:00:00,124.673764965,7.87935567794,0.0,0.0,80.527626,29.818365,41.4961200533,35.4053663944,3.20568,2.8850736589
 10/16  08:00:00,170.78381426,8.0405751989,4.88091543322,0.0,80.527626,75.0917375,40.0490027026,10.2331094022,24.0426,5.77329330032
 10/16  09:00:00,184.380681677,9.11311852195,17.27804406,0.0,80.527626,75.0917375,36.0464544374,0.428210862099,24.0426,11.5756435753
 10/16  10:00:00,204.818901647,10.9665426,31.7608174932,0.0,80.527626,79.0911225,43.6370324757,0.0,32.0568,11.5802324757
 10/16  11:00:00,224.298716083,13.5299374124,47.9170707797,0.0,80.527626,79.0911225,43.653213443,0.0,32.0568,11.596413443
 10/16  12:00:00,240.064970291,16.0189658962,61.877359312,0.0,80.527626,79.0911225,46.5645360809,0.0,32.0568,14.5077360809
 10/16  13:00:00,250.256301085,18.0710246779,73.9655776902,0.0,80.527626,75.0917375,30.5646289507,0.019319934538,16.0284,14.5169090162
 10/16  14:00:00,265.987264517,20.7517808913,86.9960259613,0.0,80.527626,75.0917375,27.6044656053,0.0,16.0284,11.5760656053
 10/16  15:00:00,273.854480156,23.4177954165,94.1922334601,0.0,80.527626,73.092045,14.8080946092,0.0197390520155,3.20568,11.5826755572
 10/16  16:00:00,268.238232148,20.7089984306,91.415679033,0.0,80.527626,73.092045,6.10488400736,0.0141408067062,3.20568,2.88506320065
 10/16  17:00:00,212.657367082,16.6343720919,83.1909271129,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/16  18:00:00,193.476152318,12.5430226707,66.6912610903,0.0,80.527626,29.818365,8.96415787417,0.0,3.20568,5.75847787417
 10/16  19:00:00,178.365311937,10.1893800598,46.5477611395,0.0,80.527626,29.818365,6.0978549023,0.0,3.20568,2.8921749023
 10/16  20:00:00,164.712865144,9.14700339615,34.0039408525,0.0,80.527626,29.818365,8.96726097496,0.0,3.20568,5.76158097496
 10/16  21:00:00,55.9464269469,0.0,0.0,0.0,15.863942322,29.242365,6.09630751974,0.0,3.20568,2.89062751974
 10/16  22:00:00,55.7811547931,0.0,0.0,0.0,15.863942322,29.242365,6.09183090587,0.0,3.20568,2.88615090587
 10/16  23:00:00,56.5223122662,0.0,0.0,0.0,15.863942322,29.242365,6.09027199228,0.0,3.20568,2.88459199228
 10/16  24:00:00,55.8064492109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.7679102093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.7148697712,0.0,0.0,0.0,15.863942322,29.242365,6.08844587842,0.0,3.20568,2.88276587842
 10/17  03:00:00,55.6885345796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.8253322794,0.0,0.0,0.0,15.863942322,29.242365,6.08842934303,0.0,3.20568,2.88274934303
 10/17  05:00:00,56.6400419439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,68.1421711807,7.87935567794,3.55584327076,0.0,15.863942322,29.818365,30.9603194387,27.7346394387,3.20568,0.02
 10/17  07:00:00,128.501482836,7.87935567794,3.77739387571,0.0,80.527626,29.818365,26.0549683223,19.9641976131,3.20568,2.88509070918
 10/17  08:00:00,175.190529519,8.20655056158,9.07937090171,0.0,80.527626,75.0917375,34.4420561377,4.62596839949,24.0426,5.77348773817
 10/17  09:00:00,187.778024594,9.59484647815,20.1738226685,0.0,80.527626,75.0917375,35.6183690098,0.0,24.0426,11.5757690098
 10/17  10:00:00,207.050851405,11.5356968737,33.4142091494,0.0,80.527626,79.0911225,43.6366860006,0.0,32.0568,11.5798860006
 10/17  11:00:00,231.820246197,14.3004131441,54.6341632916,0.0,80.527626,79.0911225,43.6529934637,0.0,32.0568,11.5961934637
 10/17  12:00:00,251.752888733,17.0225836851,72.5231425382,0.0,80.527626,79.0911225,46.5650312056,0.0,32.0568,14.5082312056
 10/17  13:00:00,261.966839101,19.3304995437,84.3861163663,0.0,80.527626,75.0917375,30.5460905129,0.0,16.0284,14.5176905129
 10/17  14:00:00,279.267593818,22.1744145488,98.8212353008,0.0,80.527626,75.0917375,27.6051798538,0.0,16.0284,11.5767798538
 10/17  15:00:00,287.4912688,24.8105854217,106.401264834,0.0,80.527626,73.092045,14.7908214117,0.0,3.20568,11.5851414117
 10/17  16:00:00,285.499353017,21.8101179653,107.481955767,0.0,80.527626,73.092045,6.10407040753,0.0133840105644,3.20568,2.88500639696
 10/17  17:00:00,228.817922816,17.3485571579,98.5837191157,0.0,80.527626,29.818365,6.09081519709,0.0,3.20568,2.88513519709
 10/17  18:00:00,208.05745458,13.1321296559,79.2116182101,0.0,80.527626,29.818365,6.0950217324,0.0,3.20568,2.8893417324
 10/17  19:00:00,189.999607145,10.6626236568,57.9562928927,0.0,80.527626,29.818365,6.09780510719,0.0,3.20568,2.89212510719
 10/17  20:00:00,177.279598143,9.55981776388,46.3675881329,0.0,80.527626,29.818365,8.9673273749,0.0,3.20568,5.7616473749
 10/17  21:00:00,55.7938443673,0.0,0.0,0.0,15.863942322,29.242365,6.09636040551,0.0,3.20568,2.89068040551
 10/17  22:00:00,55.811995533,0.0,0.0,0.0,15.863942322,29.242365,6.09178764229,0.0,3.20568,2.88610764229
 10/17  23:00:00,56.5218167931,0.0,0.0,0.0,15.863942322,29.242365,6.09037247929,0.0,3.20568,2.88469247929
 10/17  24:00:00,55.7996628778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.7771264763,0.0,0.0,0.0,15.863942322,29.242365,6.08842613527,0.0,3.20568,2.88274613527
 10/18  02:00:00,55.7619310278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.7519746066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.9901985244,0.0,0.0,0.0,15.863942322,29.242365,6.08842070888,0.0,3.20568,2.88274070888
 10/18  05:00:00,55.9618081372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,75.2675049773,7.87935567794,10.9819918176,0.0,15.863942322,29.818365,13.9925581663,7.90454471276,3.20568,2.88233345358
 10/18  07:00:00,135.154587406,7.87935567794,10.3685101938,0.0,80.527626,29.818365,6.86393955865,3.63825955865,3.20568,0.02
 10/18  08:00:00,184.532851961,8.57255172277,17.9868783618,0.0,80.527626,75.0917375,29.8250438433,0.00893152606423,24.0426,5.77351231723
 10/18  09:00:00,199.249016358,9.70584795998,31.4395303306,0.0,80.527626,75.0917375,35.618757043,0.0,24.0426,11.576157043
 10/18  10:00:00,221.193928702,11.7755670431,47.2483885861,0.0,80.527626,79.0911225,43.6363965687,0.0,32.0568,11.5795965687
 10/18  11:00:00,241.109501557,13.6080386149,64.5762526134,0.0,80.527626,79.0911225,46.5491461646,0.0,32.0568,14.4923461646
 10/18  12:00:00,269.94222359,18.1437483169,89.5510124869,0.0,80.527626,79.0911225,46.5664285212,0.0,32.0568,14.5096285212
 10/18  13:00:00,282.284795494,20.7656273868,103.227970705,0.0,80.527626,75.0917375,30.5481739516,0.0,16.0284,14.5197739516
 10/18  14:00:00,291.698808248,23.2008381573,110.201258865,0.0,80.527626,75.0917375,27.6050137661,0.0,16.0284,11.5766137661
 10/18  15:00:00,289.155160074,23.3686047334,109.490462018,0.0,80.527626,73.092045,14.7895521453,0.0,3.20568,11.5838721453
 10/18  16:00:00,271.464566988,16.9206101474,98.3186238718,0.0,80.527626,73.092045,3.23983093977,0.0141509397653,3.20568,0.02
 10/18  17:00:00,207.759156165,12.2477824744,82.616733628,0.0,80.527626,29.818365,6.09081659647,0.0,3.20568,2.88513659647
 10/18  18:00:00,197.68593636,10.7596771149,71.1909402057,0.0,80.527626,29.818365,6.09518100205,0.0,3.20568,2.88950100205
 10/18  19:00:00,189.882340186,9.78170489786,58.3729956531,0.0,80.527626,29.818365,8.96994064994,0.0,3.20568,5.76426064994
 10/18  20:00:00,180.749246865,9.22442614992,49.845140242,0.0,80.527626,29.818365,6.0965186185,0.0,3.20568,2.8908386185
 10/18  21:00:00,56.0474389006,0.0,0.0,0.0,15.863942322,29.242365,8.96682435942,0.0,3.20568,5.76114435942
 10/18  22:00:00,55.8621558168,0.0,0.0,0.0,15.863942322,29.242365,6.09192789071,0.0,3.20568,2.88624789071
 10/18  23:00:00,56.5630226461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  24:00:00,55.8389495273,0.0,0.0,0.0,15.863942322,29.242365,6.08851705354,0.0,3.20568,2.88283705354
 10/19  01:00:00,55.8414896304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.836528776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.8133594807,0.0,0.0,0.0,15.863942322,29.242365,6.08852618143,0.0,3.20568,2.88284618143
 10/19  04:00:00,56.0612592929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,56.0386825252,0.0,0.0,0.0,15.863942322,29.242365,6.08853176395,0.0,3.20568,2.88285176395
 10/19  06:00:00,85.2522398931,7.95074962055,20.7876120183,0.0,15.863942322,29.818365,3.33965352614,0.113973526143,3.20568,0.02
 10/19  07:00:00,143.02135766,7.87935567794,18.133147006,0.0,80.527626,29.818365,6.09085763046,0.0,3.20568,2.88517763046
 10/19  08:00:00,190.699451148,9.13604519236,23.5345442272,0.0,80.527626,75.0917375,29.8233773849,0.00770392291938,24.0426,5.77307346199
 10/19  09:00:00,198.117315527,9.92020299592,30.1015057468,0.0,80.527626,75.0917375,35.617353692,0.0,24.0426,11.574753692
 10/19  10:00:00,212.008368282,11.5852181456,38.298550499,0.0,80.527626,79.0911225,43.6412521157,0.00197251626498,32.0568,11.5824795995
 10/19  11:00:00,221.639855622,11.3372490852,47.4205941477,0.0,80.527626,79.0911225,43.6619252849,0.00688159154746,32.0568,11.5982436933
 10/19  12:00:00,221.792532416,11.7759728774,47.8682902977,0.0,80.527626,79.0911225,46.5731063065,0.00592797321136,32.0568,14.5103783333
 10/19  13:00:00,224.553831885,14.4606811959,51.9501478563,0.0,80.527626,75.0917375,30.5657626111,0.0186672962211,16.0284,14.5186953149
 10/19  14:00:00,228.147483215,13.571965878,56.401021862,0.0,80.527626,75.0917375,27.6156418634,0.00959528394431,16.0284,11.5776465795
 10/19  15:00:00,222.560056059,13.3710808787,53.012647136,0.0,80.527626,73.092045,14.8264623947,0.0358772437531,3.20568,11.5849051509
 10/19  16:00:00,203.647789362,9.91706816884,37.6537223445,0.0,80.527626,73.092045,6.10697176896,0.0160798074436,3.20568,2.88521196152
 10/19  17:00:00,151.604998384,8.33743239893,30.5354795826,0.0,80.527626,29.818365,6.09077077398,0.0,3.20568,2.88509077398
 10/19  18:00:00,152.717767724,8.06951017671,29.0493039714,0.0,80.527626,29.818365,6.09511631658,0.0,3.20568,2.88943631658
 10/19  19:00:00,154.68321001,7.90899495048,25.2124459852,0.0,80.527626,29.818365,8.97017272957,0.0,3.20568,5.76449272957
 10/19  20:00:00,151.968312453,7.87969797617,22.5817896743,0.0,80.527626,29.818365,6.09657624626,0.0,3.20568,2.89089624626
 10/19  21:00:00,55.8891305877,0.0,0.0,0.0,15.863942322,29.242365,8.96755533298,0.0,3.20568,5.76187533298
 10/19  22:00:00,55.7327243359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  23:00:00,56.4511116657,0.0,0.0,0.0,15.863942322,29.242365,6.09030487928,0.0,3.20568,2.88462487928
 10/19  24:00:00,55.7401493162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  01:00:00,55.7365606068,0.0,0.0,0.0,15.863942322,29.242365,6.08848585569,0.0,3.20568,2.88280585569
 10/20  02:00:00,55.7307978491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  03:00:00,55.7256839883,0.0,0.0,0.0,15.863942322,29.242365,6.08850260886,0.0,3.20568,2.88282260886
 10/20  04:00:00,56.9642458328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  05:00:00,56.7741891957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  06:00:00,79.4077885848,7.87935567794,14.6859319799,0.0,15.863942322,29.818365,14.9469805958,8.85886381777,3.20568,2.88243677806
 10/20  07:00:00,139.516350565,7.87935567794,14.6824468012,0.0,80.527626,29.818365,9.4148994859,3.32394271697,3.20568,2.88527676893
 10/20  08:00:00,187.659536254,8.51850177065,21.1239094931,0.0,80.527626,75.0917375,29.8239865263,0.00772683762011,24.0426,5.77365968865
 10/20  09:00:00,199.097760822,10.0652146507,30.9295445089,0.0,80.527626,75.0917375,35.6193423714,0.0,24.0426,11.5767423714
 10/20  10:00:00,213.134942354,11.9044974279,39.0954876806,0.0,80.527626,79.0911225,43.6411561335,0.00256588676712,32.0568,11.5817902467
 10/20  11:00:00,228.814283901,14.4511126686,51.4978095523,0.0,80.527626,79.0911225,43.6669095771,0.00974574173934,32.0568,11.6003638354
 10/20  12:00:00,244.344420306,16.9535862235,65.2088243148,0.0,80.527626,79.0911225,46.5753692275,0.00628528676817,32.0568,14.5122839407
 10/20  13:00:00,250.661191568,18.9347931793,73.5134785502,0.0,80.527626,75.0917375,30.5607035412,0.0112053130628,16.0284,14.5210982282
 10/20  14:00:00,261.995185752,21.3882993629,82.3793453155,0.0,80.527626,75.0917375,27.6179650484,0.0116306135372,16.0284,11.5779344349
 10/20  15:00:00,267.748114444,23.8772965035,87.6383186469,0.0,80.527626,73.092045,14.8210882681,0.0299624475927,3.20568,11.5854458205
 10/20  16:00:00,259.194436884,20.903983683,82.1295362388,0.0,80.527626,73.092045,6.11854424603,0.0275081684243,3.20568,2.8853560776
 10/20  17:00:00,202.534066883,16.477840102,73.2204411438,0.0,80.527626,29.818365,6.09079006893,0.0,3.20568,2.88511006893
 10/20  18:00:00,188.973973994,12.4425258362,60.846770566,0.0,80.527626,29.818365,6.09517557547,0.0,3.20568,2.88949557547
 10/20  19:00:00,176.635672858,10.2163781288,45.0564262275,0.0,80.527626,29.818365,8.9703667102,0.0,3.20568,5.7646867102
 10/20  20:00:00,167.9651104,9.23071159015,37.3985721493,0.0,80.527626,29.818365,6.09668491017,0.0,3.20568,2.89100491017
 10/20  21:00:00,55.7676010884,0.0,0.0,0.0,15.863942322,29.242365,8.96753448463,0.0,3.20568,5.76185448463
 10/20  22:00:00,55.7919806693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  23:00:00,56.4946891309,0.0,0.0,0.0,15.863942322,29.242365,6.09041415608,0.0,3.20568,2.88473415608
 10/20  24:00:00,55.7713638176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.7618399932,0.0,0.0,0.0,15.863942322,29.242365,6.08761880697,0.0,3.20568,2.88193880697
 10/21  02:00:00,55.74714475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.721946193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.9555703676,0.0,0.0,0.0,15.863942322,29.242365,6.0875631888,0.0,3.20568,2.8818831888
 10/21  05:00:00,55.9417802087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.9436777997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,51.5723480721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.3038203755,0.0,0.0,0.0,15.863942322,29.242365,6.08761502816,0.0,3.20568,2.88193502816
 10/21  09:00:00,47.3640317767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.3922826223,0.0,0.0,0.0,15.863942322,29.242365,6.08853781595,0.0,3.20568,2.88285781595
 10/21  11:00:00,48.0895968523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.418618538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.4723541349,0.0,0.0,0.0,15.863942322,29.242365,6.08759511511,0.0,3.20568,2.88191511511
 10/21  14:00:00,47.471780963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,56.1758217528,0.87085981752,7.84939126923,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,62.0324529638,1.46863906317,13.1621898336,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  17:00:00,49.8616001581,0.2740814486,2.2852498919,0.0,15.863942322,29.242365,6.08762155815,0.0,3.20568,2.88194155815
 10/21  18:00:00,50.1004725054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,56.0564521048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  20:00:00,56.0264240551,0.0,0.0,0.0,15.863942322,29.242365,6.08759365107,0.0,3.20568,2.88191365107
 10/21  21:00:00,55.8906576508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.7153214689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.4014844864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.7119722223,0.0,0.0,0.0,15.863942322,29.242365,6.08753953118,0.0,3.20568,2.88185953118
 10/22  01:00:00,55.7043778009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.69361223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6872525043,0.0,0.0,0.0,15.863942322,29.242365,6.08760170982,0.0,3.20568,2.88192170982
 10/22  04:00:00,55.9312170724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.9124326713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.8959725482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  07:00:00,52.9364467033,0.0,0.0,0.0,15.863942322,29.242365,6.0875559228,0.0,3.20568,2.8818759228
 10/22  08:00:00,47.2074030652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  09:00:00,47.2160137439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.2037723258,0.0,0.0,0.0,15.863942322,29.242365,6.08854309016,0.0,3.20568,2.88286309016
 10/22  11:00:00,47.8680225257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.1633754854,0.0,0.0,0.0,15.863942322,29.242365,6.08858200917,0.0,3.20568,2.88290200917
 10/22  13:00:00,47.1909675499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,47.2197467853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.2304010627,0.0,0.0,0.0,15.863942322,29.242365,6.08755686401,0.0,3.20568,2.88187686401
 10/22  16:00:00,47.153711821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,47.1723045103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,50.0363982881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.9943704366,0.0,0.0,0.0,15.863942322,29.242365,6.08761920233,0.0,3.20568,2.88193920233
 10/22  20:00:00,55.9575325708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8059146346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.6237147486,0.0,0.0,0.0,15.863942322,29.242365,6.0875743599,0.0,3.20568,2.8818943599
 10/22  23:00:00,56.3001157204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6077941571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.6068162214,0.0,0.0,0.0,15.863942322,29.242365,6.08850535444,0.0,3.20568,2.88282535444
 10/23  02:00:00,55.5972088931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.589502132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.8270218309,0.0,0.0,0.0,15.863942322,29.242365,6.0885554959,0.0,3.20568,2.8828754959
 10/23  05:00:00,55.8080515529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,64.6929081801,7.87935567794,0.452396991906,0.0,15.863942322,29.818365,98.0205328189,91.9319272711,3.20568,2.88292554783
 10/23  07:00:00,126.157933603,7.87935567794,0.0,0.0,80.527626,29.818365,81.5487782079,78.3230982079,3.20568,0.02
 10/23  08:00:00,166.191894205,7.87935567794,0.474871662161,0.0,80.527626,75.0917375,66.2975458718,33.6034346891,24.0426,8.65151118265
 10/23  09:00:00,169.138475891,7.88282864994,3.36772441284,0.0,80.527626,75.0917375,53.3326684318,20.6015567677,24.0426,8.6885116641
 10/23  10:00:00,176.793808935,8.27021830901,6.61036908571,0.0,80.527626,79.0911225,58.6757753046,12.1439118012,32.0568,14.4750635034
 10/23  11:00:00,185.112528883,9.4475148857,12.9899658678,0.0,80.527626,79.0911225,43.6596482489,0.0,32.0568,11.6028482489
 10/23  12:00:00,192.747049454,11.1342634413,19.6041135618,0.0,80.527626,79.0911225,46.5714697923,0.0,32.0568,14.5146697923
 10/23  13:00:00,193.301208096,11.7266351245,23.530783374,0.0,80.527626,75.0917375,33.4865882306,0.0330245098487,16.0284,17.4251637208
 10/23  14:00:00,193.916171437,11.9506693307,23.9276658716,0.0,80.527626,75.0917375,24.7343398863,0.0162534180403,16.0284,8.6896864683
 10/23  15:00:00,191.783947162,12.5290487452,23.2529020036,0.0,80.527626,73.092045,17.7036170965,0.0172066130834,3.20568,14.4807304834
 10/23  16:00:00,180.979732882,9.08617833713,16.0320519989,0.0,80.527626,73.092045,4.63696846969,1.41128846969,3.20568,0.02
 10/23  17:00:00,130.159358474,7.92312941477,9.68088795475,0.0,80.527626,29.818365,13.2408559441,7.14984702243,3.20568,2.88532892171
 10/23  18:00:00,132.151412142,7.87935567794,8.85932223154,0.0,80.527626,29.818365,15.4034791193,9.30826673583,3.20568,2.88953238342
 10/23  19:00:00,137.886899825,7.87935567794,8.6416235795,0.0,80.527626,29.818365,19.2090839189,10.2383619485,3.20568,5.76504197043
 10/23  20:00:00,137.31532683,7.87935567794,8.09187362514,0.0,80.527626,29.818365,20.4558389688,11.488096487,3.20568,5.76206248181
 10/23  21:00:00,55.7615732135,0.0,0.0,0.0,15.863942322,29.242365,6.09668480391,0.0,3.20568,2.89100480391
 10/23  22:00:00,55.6235670843,0.0,0.0,0.0,15.863942322,29.242365,6.09210218435,0.0,3.20568,2.88642218435
 10/23  23:00:00,56.3544418967,0.0,0.0,0.0,15.863942322,29.242365,6.09056359963,0.0,3.20568,2.88488359963
 10/23  24:00:00,55.6468202357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.642937952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  02:00:00,55.6384192,0.0,0.0,0.0,15.863942322,29.242365,6.0885776489,0.0,3.20568,2.8828976489
 10/24  03:00:00,55.6258229297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.7203665135,0.0,0.0,0.0,15.863942322,29.242365,6.08863883327,0.0,3.20568,2.88295883327
 10/24  05:00:00,56.5321442864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.5880461698,7.87935567794,0.0,0.0,15.863942322,29.818365,85.875467963,82.649787963,3.20568,0.02
 10/24  07:00:00,126.159250402,7.87935567794,0.0,0.0,80.527626,29.818365,58.0289165186,51.9378739404,3.20568,2.88536257819
 10/24  08:00:00,168.387568026,7.88557111096,2.627572569,0.0,80.527626,75.0917375,46.799352971,16.9821853934,24.0426,5.77456757763
 10/24  09:00:00,174.379519275,8.45471094731,7.9858268441,0.0,80.527626,75.0917375,46.6902106189,11.0675630069,24.0426,11.580047612
 10/24  10:00:00,186.832702771,9.63347241706,15.2230987848,0.0,80.527626,79.0911225,47.5952961544,3.95269269279,32.0568,11.5858034616
 10/24  11:00:00,198.024651353,11.4905375991,23.7943962859,0.0,80.527626,79.0911225,46.5697403732,0.0134569606672,32.0568,14.4994834125
 10/24  12:00:00,206.230900103,13.8996435198,30.2713895286,0.0,80.527626,79.0911225,46.5738001862,0.0,32.0568,14.5170001862
 10/24  13:00:00,205.771932808,15.4160066198,32.2808806969,0.0,80.527626,75.0917375,33.4626071201,0.00805313706785,16.0284,17.4261539831
 10/24  14:00:00,210.597899995,16.888101024,35.6294313603,0.0,80.527626,75.0917375,24.7201192289,0.0,16.0284,8.69171922891
 10/24  15:00:00,212.773548411,18.7329439288,37.9776181659,0.0,80.527626,73.092045,17.7158668979,0.0283601747016,3.20568,14.4818267232
 10/24  16:00:00,210.062214657,16.2900366866,37.8178066985,0.0,80.527626,73.092045,3.23813508182,0.0124550818168,3.20568,0.02
 10/24  17:00:00,157.452514356,11.6283809351,33.1366355741,0.0,80.527626,29.818365,6.0909596409,0.0,3.20568,2.8852796409
 10/24  18:00:00,151.379092108,9.40252224465,26.4476521496,0.0,80.527626,29.818365,6.09534451959,0.0,3.20568,2.88966451959
 10/24  19:00:00,149.649865804,8.41723204933,20.017838221,0.0,80.527626,29.818365,8.97106131179,0.0,3.20568,5.76538131179
 10/24  20:00:00,144.863681128,8.03520256781,15.6438474035,0.0,80.527626,29.818365,9.39379424437,0.425677529529,3.20568,5.76243671484
 10/24  21:00:00,55.6449910014,0.0,0.0,0.0,15.863942322,29.242365,6.09689115812,0.0,3.20568,2.89121115812
 10/24  22:00:00,55.670171405,0.0,0.0,0.0,15.863942322,29.242365,6.09196457947,0.0,3.20568,2.88628457947
