Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  23:00:00,56.3820530254,0.0,0.0,0.0,15.863942322,29.242365,6.09050261164,0.0,3.20568,2.88482261164
 10/24  24:00:00,55.6677053444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.6526879621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  02:00:00,55.6304076843,0.0,0.0,0.0,15.863942322,29.242365,6.08861259045,0.0,3.20568,2.88293259045
 10/25  03:00:00,55.6170268791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.833828348,0.0,0.0,0.0,15.863942322,29.242365,6.08852693204,0.0,3.20568,2.88284693204
 10/25  05:00:00,55.8135582564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,64.2235857197,7.87935567794,0.0,0.0,15.863942322,29.818365,97.4114818888,91.322882593,3.20568,2.88291929584
 10/25  07:00:00,126.161753797,7.87935567794,0.0,0.0,80.527626,29.818365,91.6268753857,88.4011953857,3.20568,0.02
 10/25  08:00:00,165.744777153,7.88298038774,0.00705660719615,0.0,80.527626,75.0917375,76.0232986625,43.3290146371,24.0426,8.65168402544
 10/25  09:00:00,169.27072697,8.3986937647,2.96907409435,0.0,80.527626,75.0917375,48.7812706281,16.049276529,24.0426,8.68939409909
 10/25  10:00:00,182.797067032,9.49195378163,11.3528220067,0.0,80.527626,79.0911225,54.0404258992,7.50639304312,32.0568,14.4772328561
 10/25  11:00:00,195.347266105,11.2813740309,21.3406400295,0.0,80.527626,79.0911225,43.6621092201,0.0,32.0568,11.6053092201
 10/25  12:00:00,205.844275496,13.5240162044,30.2614851218,0.0,80.527626,79.0911225,46.573306211,0.0,32.0568,14.516506211
 10/25  13:00:00,210.904646778,15.4436357836,37.3601336718,0.0,80.527626,75.0917375,33.4724480404,0.0137737844726,16.0284,17.4302742559
 10/25  14:00:00,220.681343311,17.190894319,45.3652474027,0.0,80.527626,75.0917375,27.6150078935,0.00369886447857,16.0284,11.582909029
 10/25  15:00:00,227.803728391,19.2187995127,52.447339256,0.0,80.527626,73.092045,14.8267595751,0.0306076502173,3.20568,11.5904719249
 10/25  16:00:00,216.743390132,14.2987037937,46.4234863529,0.0,80.527626,73.092045,6.12533237763,0.0342203571086,3.20568,2.88543202052
 10/25  17:00:00,161.910093375,10.7675769649,38.4102015896,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/25  18:00:00,156.236680932,9.25108585367,31.406271305,0.0,80.527626,29.818365,8.96521878659,0.0,3.20568,5.75953878659
 10/25  19:00:00,154.271517215,8.48609032358,24.266288595,0.0,80.527626,29.818365,6.11355346151,0.0152160830493,3.20568,2.89265737846
 10/25  20:00:00,148.211387934,8.06667240528,18.6907318252,0.0,80.527626,29.818365,8.98501487518,0.0164282583036,3.20568,5.76290661687
 10/25  21:00:00,55.848573843,0.0,0.0,0.0,15.863942322,29.242365,6.09714498929,0.0,3.20568,2.89146498929
 10/25  22:00:00,55.7014854021,0.0,0.0,0.0,15.863942322,29.242365,6.09211802063,0.0,3.20568,2.88643802063
 10/25  23:00:00,56.419513056,0.0,0.0,0.0,15.863942322,29.242365,6.09055105659,0.0,3.20568,2.88487105659
 10/25  24:00:00,55.6888025633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.6700733799,0.0,0.0,0.0,15.863942322,29.242365,6.08863648017,0.0,3.20568,2.88295648017
 10/26  02:00:00,55.6624325701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.6555328216,0.0,0.0,0.0,15.863942322,29.242365,6.08856120196,0.0,3.20568,2.88288120196
 10/26  04:00:00,55.8820482715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.8615475048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,68.0619879155,7.87935567794,3.81401388259,0.0,15.863942322,29.818365,52.6842612735,46.5955754988,3.20568,2.88300577469
 10/26  07:00:00,128.619824778,7.87935567794,2.43743009264,0.0,80.527626,29.818365,36.8550517304,30.7640909182,3.20568,2.88528081218
 10/26  08:00:00,171.851770147,7.99293682981,5.95186694436,0.0,80.527626,75.0917375,41.1048899715,11.287861381,24.0426,5.7744285905
 10/26  09:00:00,180.891032272,8.96951535339,13.947738947,0.0,80.527626,75.0917375,39.876646875,4.25415229656,24.0426,11.5798945784
 10/26  10:00:00,196.489274994,10.4803196245,23.9869039188,0.0,80.527626,79.0911225,43.6439765603,0.0,32.0568,11.5871765603
 10/26  11:00:00,210.58114791,12.08503088,35.6962497948,0.0,80.527626,79.0911225,46.5583283407,0.0,32.0568,14.5015283407
 10/26  12:00:00,212.422787535,11.2741915847,39.0288929774,0.0,80.527626,79.0911225,46.5762304163,0.0,32.0568,14.5194304163
 10/26  13:00:00,214.684499117,12.0240809695,44.5034391027,0.0,80.527626,75.0917375,30.5820253951,0.0236944464304,16.0284,14.5299309487
 10/26  14:00:00,234.527867824,16.7872718305,59.5619637192,0.0,80.527626,75.0917375,27.6243117492,0.0136374220457,16.0284,11.5822743271
 10/26  15:00:00,239.752569911,19.0393476191,64.5216545641,0.0,80.527626,73.092045,17.7181749838,0.0290609863546,3.20568,14.4834339975
 10/26  16:00:00,229.479134367,15.2705206235,58.1351498321,0.0,80.527626,73.092045,3.24028500462,0.0146050046194,3.20568,0.02
 10/26  17:00:00,167.108775266,11.0567255341,43.2995706752,0.0,80.527626,29.818365,6.09098338823,0.0,3.20568,2.88530338823
 10/26  18:00:00,158.078493779,9.1945875172,31.8722086933,0.0,80.527626,29.818365,6.09566952783,0.0,3.20568,2.88998952783
 10/26  19:00:00,155.522042857,8.4170705953,25.5605337354,0.0,80.527626,29.818365,8.97150699778,0.0,3.20568,5.76582699778
 10/26  20:00:00,151.485049203,8.06443543444,21.9230782351,0.0,80.527626,29.818365,8.96797642029,0.0,3.20568,5.76229642029
 10/26  21:00:00,55.8806948842,0.0,0.0,0.0,15.863942322,29.242365,6.09685980346,0.0,3.20568,2.89117980346
 10/26  22:00:00,55.7095477344,0.0,0.0,0.0,15.863942322,29.242365,6.0914616928,0.0,3.20568,2.8857816928
 10/26  23:00:00,56.4326071162,0.0,0.0,0.0,15.863942322,29.242365,6.09070212158,0.0,3.20568,2.88502212158
 10/26  24:00:00,55.7124228978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  01:00:00,55.7047156167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.6977500108,0.0,0.0,0.0,15.863942322,29.242365,6.08855320915,0.0,3.20568,2.88287320915
 10/27  03:00:00,55.6916103099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.8797978814,0.0,0.0,0.0,15.863942322,29.242365,6.08864782541,0.0,3.20568,2.88296782541
 10/27  05:00:00,56.6964240079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  06:00:00,75.4150087982,7.87935567794,10.7416558279,0.0,15.863942322,29.818365,27.7903960505,21.7018132176,3.20568,2.88290283295
 10/27  07:00:00,136.75953947,7.87935567794,10.5244551762,0.0,80.527626,29.818365,15.5018038874,12.2761238874,3.20568,0.02
 10/27  08:00:00,177.66712178,7.97835725344,11.7490311277,0.0,80.527626,75.0917375,37.4397545815,4.74466449965,24.0426,8.65249008188
 10/27  09:00:00,180.89767848,8.53928147337,14.3840013378,0.0,80.527626,75.0917375,40.088156857,4.46511301106,24.0426,11.5804438459
 10/27  10:00:00,188.573390788,8.93052710156,17.6510686508,0.0,80.527626,79.0911225,44.7600157221,1.11598017933,32.0568,11.5872355428
 10/27  11:00:00,193.638135233,9.20513567171,21.6837216133,0.0,80.527626,79.0911225,43.6786481835,0.0153582593784,32.0568,11.6064899241
 10/27  12:00:00,195.852783338,9.43117632375,24.3567894202,0.0,80.527626,79.0911225,49.4771365965,0.0,32.0568,17.4203365965
 10/27  13:00:00,191.254134704,9.62743426083,23.5484358527,0.0,80.527626,75.0917375,30.5862742063,0.0247274653113,16.0284,14.533146741
 10/27  14:00:00,191.804254933,9.82370870241,23.9136726637,0.0,80.527626,75.0917375,27.6125608679,0.0,16.0284,11.5841608679
 10/27  15:00:00,189.281874536,9.95910845483,23.2915460127,0.0,80.527626,73.092045,14.8145435294,0.0172648899628,3.20568,11.5915986395
 10/27  16:00:00,181.690649011,8.28140489337,17.5183842607,0.0,80.527626,73.092045,6.18029007716,0.0890749107175,3.20568,2.88553516644
 10/27  17:00:00,132.973262063,7.87935567794,12.5136851586,0.0,80.527626,29.818365,10.5205982532,4.42940952139,3.20568,2.8855087318
 10/27  18:00:00,132.534264895,7.87935567794,7.81617006228,0.0,80.527626,29.818365,20.1531455367,14.0577983863,3.20568,2.88966715039
 10/27  19:00:00,130.676232791,7.87935567794,1.7046837326,0.0,80.527626,29.818365,35.0890937019,26.1175008173,3.20568,5.76591288458
 10/27  20:00:00,128.956477449,7.87935567794,0.0,0.0,80.527626,29.818365,45.966757065,39.8696319034,3.20568,2.89144516159
 10/27  21:00:00,55.5383648018,0.0,0.0,0.0,15.863942322,29.242365,8.96888635747,0.0,3.20568,5.76320635747
 10/27  22:00:00,55.5721717469,0.0,0.0,0.0,15.863942322,29.242365,6.091965763,0.0,3.20568,2.886285763
 10/27  23:00:00,56.2964959185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  24:00:00,55.5845918097,0.0,0.0,0.0,15.863942322,29.242365,6.08866431344,0.0,3.20568,2.88298431344
 10/28  01:00:00,55.5797617346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.5782307857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.5753630114,0.0,0.0,0.0,15.863942322,29.242365,6.08762687376,0.0,3.20568,2.88194687376
 10/28  04:00:00,55.7934702728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.783799671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.8026897548,0.0,0.0,0.0,15.863942322,29.242365,6.08763692637,0.0,3.20568,2.88195692637
 10/28  07:00:00,52.8723773836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.1745400254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.2311080057,0.0,0.0,0.0,15.863942322,29.242365,6.08865173406,0.0,3.20568,2.88297173406
 10/28  10:00:00,47.2578979772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  11:00:00,47.9536215907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.2658198518,0.0,0.0,0.0,15.863942322,29.242365,6.08859707273,0.0,3.20568,2.88291707273
 10/28  13:00:00,47.3142921518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.3488541869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.35023199,0.0,0.0,0.0,15.863942322,29.242365,6.08766654783,0.0,3.20568,2.88198654783
 10/28  16:00:00,52.5071419744,0.773755736461,4.47433578076,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.263898647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  18:00:00,51.536377925,0.0,0.0,0.0,15.863942322,29.242365,6.08767727071,0.0,3.20568,2.88199727071
 10/28  19:00:00,56.0313656784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.9784885973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.8273809919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.6428545416,0.0,0.0,0.0,15.863942322,29.242365,6.08768836853,0.0,3.20568,2.88200836853
 10/28  23:00:00,56.3132066447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  24:00:00,55.6101390618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.597861368,0.0,0.0,0.0,15.863942322,29.242365,6.08759385441,0.0,3.20568,2.88191385441
 10/29  02:00:00,55.5883840527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.578381952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.7895142028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.7704362823,0.0,0.0,0.0,15.863942322,29.242365,6.08761287543,0.0,3.20568,2.88193287543
 10/29  06:00:00,55.7801593519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,52.8508422999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,47.1588378143,0.0,0.0,0.0,15.863942322,29.242365,6.08865155306,0.0,3.20568,2.88297155306
 10/29  09:00:00,47.2221005487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  10:00:00,47.2571129235,0.0,0.0,0.0,15.863942322,29.242365,6.08860723448,0.0,3.20568,2.88292723448
 10/29  11:00:00,47.963365946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.2857086602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,52.1780834522,0.742085412519,4.0993855091,0.0,15.863942322,29.242365,6.08872390828,0.0,3.20568,2.88304390828
 10/29  14:00:00,56.5478514405,1.34273387643,7.8365847686,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,60.640994346,1.87971064021,11.3845625334,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,63.3643329675,2.16846504215,13.9061033244,0.0,15.863942322,29.242365,6.08770289121,0.0,3.20568,2.88202289121
 10/29  17:00:00,61.0742442679,1.94566465744,11.8467112228,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,54.2082535835,0.395302971944,2.26156805822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,56.0592901659,0.0,0.0,0.0,15.863942322,29.242365,6.08765650098,0.0,3.20568,2.88197650098
 10/29  20:00:00,56.0061082255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.8554570161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.6659726389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.3276213885,0.0,0.0,0.0,15.863942322,29.242365,6.08767693049,0.0,3.20568,2.88199693049
 10/29  24:00:00,55.6283051589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.6212063427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  02:00:00,55.5975550549,0.0,0.0,0.0,15.863942322,29.242365,6.08859925653,0.0,3.20568,2.88291925653
 10/30  03:00:00,55.5694773919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.779885094,0.0,0.0,0.0,15.863942322,29.242365,6.08872707906,0.0,3.20568,2.88304707906
 10/30  05:00:00,55.7571749698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.3174272689,7.87935567794,0.0,0.0,15.863942322,29.818365,212.809583592,206.720890576,3.20568,2.88301301599
 10/30  07:00:00,126.303262861,7.87935567794,0.0,0.0,80.527626,29.818365,172.755231718,169.529551718,3.20568,0.02
 10/30  08:00:00,165.785554628,7.87935567794,0.00829951576372,0.0,80.527626,75.0917375,110.026530589,77.3302844571,24.0426,8.65364613182
 10/30  09:00:00,166.435816932,8.26702993059,0.287493299191,0.0,80.527626,75.0917375,64.5160928994,28.8898259187,24.0426,11.5836669807
 10/30  10:00:00,174.753734022,9.0172460133,3.82753675683,0.0,80.527626,79.0911225,58.2763397728,14.6287947144,32.0568,11.5907450584
 10/30  11:00:00,181.731959172,9.63169434735,9.44794287564,0.0,80.527626,79.0911225,46.5620973219,0.0,32.0568,14.5052973219
 10/30  12:00:00,192.744432815,11.7435728658,19.0078268721,0.0,80.527626,79.0911225,46.5818641849,0.0,32.0568,14.5250641849
 10/30  13:00:00,195.454656625,13.4091923447,24.0169584995,0.0,80.527626,75.0917375,33.5148359365,0.0519715330389,16.0284,17.4344644035
 10/30  14:00:00,201.512090349,15.3660121874,28.1167649828,0.0,80.527626,75.0917375,27.6133025641,0.0,16.0284,11.5849025641
 10/30  15:00:00,204.624389432,16.5852048252,32.0156879412,0.0,80.527626,73.092045,14.8112926191,0.0117254432574,3.20568,11.5938871758
 10/30  16:00:00,192.615241494,10.9848713033,25.7205951657,0.0,80.527626,73.092045,6.10586402558,0.014564159519,3.20568,2.88561986606
 10/30  17:00:00,142.787968887,9.14664867568,21.0195510136,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/30  18:00:00,142.762617935,8.30919431897,17.5548667737,0.0,80.527626,29.818365,8.96603784132,0.0,3.20568,5.76035784132
 10/30  19:00:00,142.82663725,8.00770906531,13.4125668795,0.0,80.527626,29.818365,11.2562972838,2.28440827832,3.20568,5.76620900552
 10/30  20:00:00,138.886719106,7.88281030913,9.64450864226,0.0,80.527626,29.818365,13.877687502,7.78045974714,3.20568,2.89154775489
 10/30  21:00:00,55.7613721855,0.0,0.0,0.0,15.863942322,29.242365,8.96900990813,0.0,3.20568,5.76332990813
 10/30  22:00:00,55.6184423967,0.0,0.0,0.0,15.863942322,29.242365,6.09217641628,0.0,3.20568,2.88649641628
 10/30  23:00:00,56.3409627125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  24:00:00,55.6272579494,0.0,0.0,0.0,15.863942322,29.242365,6.08865634944,0.0,3.20568,2.88297634944
 10/31  01:00:00,55.6197042644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.60289728,0.0,0.0,0.0,15.863942322,29.242365,6.08863597231,0.0,3.20568,2.88295597231
 10/31  03:00:00,55.5873896724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.6323892344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.4560641322,0.0,0.0,0.0,15.863942322,29.242365,6.08861230951,0.0,3.20568,2.88293230951
 10/31  06:00:00,64.636224276,7.87935567794,0.0,0.0,15.863942322,29.818365,129.971678357,126.745998357,3.20568,0.02
 10/31  07:00:00,126.301490357,7.87935567794,0.0,0.0,80.527626,29.818365,152.871937386,146.780651956,3.20568,2.88560542952
 10/31  08:00:00,165.821247634,7.87935567794,0.0085019575599,0.0,80.527626,75.0917375,113.203251773,83.3853099967,24.0426,5.77534177675
 10/31  09:00:00,166.187628641,8.19290657018,0.107508157717,0.0,80.527626,75.0917375,67.7539111744,32.1267558557,24.0426,11.5845553187
 10/31  10:00:00,175.851420877,9.05515327077,4.88036341353,0.0,80.527626,79.0911225,60.6327870682,14.0933899207,32.0568,14.4825971476
 10/31  11:00:00,186.623767168,10.5121597802,13.4369249341,0.0,80.527626,79.0911225,43.6666694142,0.0,32.0568,11.6098694142
 10/31  12:00:00,195.15845659,12.7091156481,20.4472242758,0.0,80.527626,79.0911225,49.4843510008,0.0,32.0568,17.4275510008
 10/31  13:00:00,197.483250987,14.5613283745,24.8946998654,0.0,80.527626,75.0917375,30.6006260261,0.0358523084232,16.0284,14.5363737177
 10/31  14:00:00,202.717274895,15.7282505998,28.9540879809,0.0,80.527626,75.0917375,27.6153214366,0.0,16.0284,11.5869214366
 10/31  15:00:00,207.484984329,17.2705726598,34.1841345486,0.0,80.527626,73.092045,17.7077249591,0.0126296589345,3.20568,14.4894153002
 10/31  16:00:00,204.497535267,14.5839896476,33.9855272463,0.0,80.527626,73.092045,6.10520324695,0.0138977459588,3.20568,2.88562550099
 10/31  17:00:00,151.514631323,10.5720183506,28.2902638988,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 10/31  18:00:00,146.720032776,8.75464026536,21.0427420499,0.0,80.527626,29.818365,8.96608038957,0.0,3.20568,5.76040038957
 10/31  19:00:00,141.684499605,8.12300196025,12.4038794865,0.0,80.527626,29.818365,10.4091881854,4.31046187453,3.20568,2.89304631088
 10/31  20:00:00,136.310720817,7.89997580712,7.28801036711,0.0,80.527626,29.818365,20.2237833024,11.2548697137,3.20568,5.76323358865
 10/31  21:00:00,55.582611285,0.0,0.0,0.0,15.863942322,29.242365,8.9686551591,0.0,3.20568,5.7629751591
 10/31  22:00:00,55.6071866434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  23:00:00,56.3385973365,0.0,0.0,0.0,15.863942322,29.242365,6.09077557637,0.0,3.20568,2.88509557637
 10/31  24:00:00,55.6302847824,0.0,0.0,0.0,15.863942322,29.242365,6.08863091576,0.0,3.20568,2.88295091576
 11/01  01:00:00,55.6252546401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,55.618354203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.6125811566,0.0,0.0,0.0,15.863942322,29.242365,6.08862154758,0.0,3.20568,2.88294154758
 11/01  04:00:00,55.8354535186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.8045145657,0.0,0.0,0.0,15.863942322,29.242365,6.08877138861,0.0,3.20568,2.88309138861
 11/01  06:00:00,64.2012861196,7.87935567794,0.0,0.0,15.863942322,29.818365,79.2343315375,76.0086515375,3.20568,0.02
 11/01  07:00:00,126.116205169,7.87935567794,0.0,0.0,80.527626,29.818365,87.541413281,81.4502689997,3.20568,2.8854642813
 11/01  08:00:00,165.680223463,7.87935567794,0.00611228878739,0.0,80.527626,75.0917375,71.7833657597,41.9641667876,24.0426,5.77659897211
 11/01  09:00:00,166.509657524,8.12356200953,0.556242920365,0.0,80.527626,75.0917375,55.6689253101,20.0415214008,24.0426,11.5848039093
 11/01  10:00:00,173.390104698,8.78035372933,2.75402420839,0.0,80.527626,79.0911225,61.2053041532,14.6635977099,32.0568,14.4849064433
 11/01  11:00:00,177.864879381,9.60128653922,5.66633640373,0.0,80.527626,79.0911225,43.6675159378,0.0,32.0568,11.6107159378
 11/01  12:00:00,182.507644284,10.9995932381,9.60091528051,0.0,80.527626,79.0911225,49.4861647981,0.0,32.0568,17.4293647981
 11/01  13:00:00,182.296222775,12.3047282384,12.0655184752,0.0,80.527626,75.0917375,33.5596139127,2.9953307005,16.0284,14.5358832122
 11/01  14:00:00,186.234627052,13.2886689774,15.0179857785,0.0,80.527626,75.0917375,32.3790691656,1.87109983645,16.0284,14.4795693292
 11/01  15:00:00,190.04182936,14.3000277543,19.8175840778,0.0,80.527626,73.092045,16.3541553808,1.55232079194,3.20568,11.5961545889
 11/01  16:00:00,184.671820877,11.0995148188,17.7575326742,0.0,80.527626,73.092045,6.11764429349,0.0263104833078,3.20568,2.88565381018
 11/01  17:00:00,135.441787192,9.06796475885,13.8426642238,0.0,80.527626,29.818365,3.96520074397,0.739520743971,3.20568,0.02
 11/01  18:00:00,133.760062892,8.10813639539,8.85415019598,0.0,80.527626,29.818365,14.2425331552,5.27625022738,3.20568,5.76060292777
 11/01  19:00:00,133.683250307,7.87949610882,4.51875800465,0.0,80.527626,29.818365,21.5885094213,12.6162081246,3.20568,5.76662129666
 11/01  20:00:00,132.107898364,7.87935567794,2.98195655504,0.0,80.527626,29.818365,22.3042079444,16.2067544552,3.20568,2.8917734892
 11/01  21:00:00,55.6879845475,0.0,0.0,0.0,15.863942322,29.242365,8.9695235619,0.0,3.20568,5.7638435619
 11/01  22:00:00,55.5628620716,0.0,0.0,0.0,15.863942322,29.242365,6.09241650592,0.0,3.20568,2.88673650592
 11/01  23:00:00,56.3000592286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  24:00:00,55.5795699985,0.0,0.0,0.0,15.863942322,29.242365,6.08871551603,0.0,3.20568,2.88303551603
 11/02  01:00:00,55.5771867204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.5692316224,0.0,0.0,0.0,15.863942322,29.242365,6.0887148111,0.0,3.20568,2.8830348111
 11/02  03:00:00,55.5545482783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.7506223145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  05:00:00,55.7206576868,0.0,0.0,0.0,15.863942322,29.242365,6.08871159705,0.0,3.20568,2.88303159705
 11/02  06:00:00,64.5697441384,7.87935567794,0.0,0.0,15.863942322,29.818365,284.869854146,281.644174146,3.20568,0.02
 11/02  07:00:00,126.576589681,7.87935567794,0.0,0.0,80.527626,29.818365,206.561268647,200.469962581,3.20568,2.88562606593
 11/02  08:00:00,166.035624979,7.87935567794,0.00779559324623,0.0,80.527626,75.0917375,147.185901823,117.366991117,24.0426,5.77631070645
 11/02  09:00:00,165.957656916,7.89920025603,0.213775996298,0.0,80.527626,75.0917375,76.6575869943,38.1382696704,24.0426,14.4767173239
 11/02  10:00:00,172.87176239,8.4428372363,2.57810463771,0.0,80.527626,79.0911225,59.4412694224,15.7916401306,32.0568,11.5928292918
 11/02  11:00:00,177.068850433,9.17150531063,5.30386416008,0.0,80.527626,79.0911225,46.5658402331,0.0,32.0568,14.5090402331
 11/02  12:00:00,183.151413311,10.4266266541,10.8067892409,0.0,80.527626,79.0911225,46.5843826412,0.0,32.0568,14.5275826412
 11/02  13:00:00,187.832948028,12.3127006588,17.5588644309,0.0,80.527626,75.0917375,33.5219175612,0.0524324625746,16.0284,17.4410850986
 11/02  14:00:00,194.77815267,13.6963652649,23.1060560263,0.0,80.527626,75.0917375,27.6163545963,0.0,16.0284,11.5879545963
 11/02  15:00:00,197.818191307,15.157436929,26.6956221677,0.0,80.527626,73.092045,14.8149696334,0.0125863433428,3.20568,11.5967032901
 11/02  16:00:00,190.665460354,11.840541112,22.977288233,0.0,80.527626,73.092045,6.10619491268,0.0148251864474,3.20568,2.88568972623
 11/02  17:00:00,140.043406791,9.4445430982,18.0333791828,0.0,80.527626,29.818365,6.09141390131,0.0,3.20568,2.88573390131
 11/02  18:00:00,136.840971814,8.25149582665,11.7623942712,0.0,80.527626,29.818365,7.33063543769,1.23484300657,3.20568,2.89011243112
 11/02  19:00:00,135.715941343,7.90280487063,6.50056727968,0.0,80.527626,29.818365,17.2734630939,8.30119604491,3.20568,5.76658704897
 11/02  20:00:00,132.973584994,7.87935567794,3.83387644236,0.0,80.527626,29.818365,22.9805386222,14.0115877911,3.20568,5.7632708311
 11/02  21:00:00,55.6745909561,0.0,0.0,0.0,15.863942322,29.242365,6.09748215972,0.0,3.20568,2.89180215972
 11/02  22:00:00,55.5490706026,0.0,0.0,0.0,15.863942322,29.242365,6.09240430956,0.0,3.20568,2.88672430956
 11/02  23:00:00,56.3015059381,0.0,0.0,0.0,15.863942322,29.242365,6.09070513653,0.0,3.20568,2.88502513653
 11/02  24:00:00,55.5603267606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  01:00:00,55.5314789,0.0,0.0,0.0,15.863942322,29.242365,6.08874835503,0.0,3.20568,2.88306835503
 11/03  02:00:00,55.5117685991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  03:00:00,55.5031933213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.55649559,0.0,0.0,0.0,15.863942322,29.242365,6.08875535831,0.0,3.20568,2.88307535831
 11/03  05:00:00,56.379252893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,65.0838546298,7.87935567794,0.0,0.0,15.863942322,29.818365,274.031278292,267.942516011,3.20568,2.88308228167
 11/03  07:00:00,128.02604557,7.87935567794,0.00108289571826,0.0,80.527626,29.818365,229.577610121,223.486365085,3.20568,2.88556503637
 11/03  08:00:00,165.877737481,7.87935567794,0.0127358895788,0.0,80.527626,75.0917375,125.57137993,95.7529596511,24.0426,5.77582027916
 11/03  09:00:00,165.724126399,7.88283786239,0.0041055331595,0.0,80.527626,75.0917375,78.1240209458,42.494936667,24.0426,11.5864842788
 11/03  10:00:00,173.969266688,8.38644165283,3.71434171369,0.0,80.527626,79.0911225,59.6732648467,16.0221880075,32.0568,11.5942768392
 11/03  11:00:00,184.036339194,9.30057175684,12.0663087708,0.0,80.527626,79.0911225,46.5679361343,0.0,32.0568,14.5111361343
 11/03  12:00:00,191.722624649,10.7719353746,18.9550852526,0.0,80.527626,79.0911225,49.4866926448,0.0,32.0568,17.4298926448
 11/03  13:00:00,194.593993635,12.9278999894,23.6510453325,0.0,80.527626,75.0917375,30.6093410769,0.0409170201447,16.0284,14.5400240567
 11/03  14:00:00,201.233947386,14.5520216412,28.6677863476,0.0,80.527626,75.0917375,30.5092753129,0.0,16.0284,14.4808753129
 11/03  15:00:00,207.359109243,15.8188323328,35.5268447789,0.0,80.527626,73.092045,14.8123430728,0.0100851225794,3.20568,11.5965779502
 11/03  16:00:00,205.097782226,12.8739876957,36.3001220428,0.0,80.527626,73.092045,6.1208480509,0.0296780927128,3.20568,2.88548995818
 11/03  17:00:00,150.341296133,9.86984717101,27.8241433136,0.0,80.527626,29.818365,6.09122849186,0.0,3.20568,2.88554849186
 11/03  18:00:00,140.339321327,8.41565572539,15.0519419437,0.0,80.527626,29.818365,6.47678902488,0.380665835194,3.20568,2.89044318969
 11/03  19:00:00,136.32774365,7.95499653483,7.27842588468,0.0,80.527626,29.818365,15.7738892466,6.80183709493,3.20568,5.76637215168
 11/03  20:00:00,134.141460771,7.87935600435,5.19557378763,0.0,80.527626,29.818365,17.061252333,10.963471384,3.20568,2.89210094897
 11/03  21:00:00,55.5385179591,0.0,0.0,0.0,15.863942322,29.242365,8.96946073065,0.0,3.20568,5.76378073065
 11/03  22:00:00,55.5671157516,0.0,0.0,0.0,15.863942322,29.242365,6.09241182601,0.0,3.20568,2.88673182601
 11/03  23:00:00,56.2876667532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.5584533731,0.0,0.0,0.0,15.863942322,29.242365,6.08870968256,0.0,3.20568,2.88302968256
 11/04  01:00:00,55.5502886932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.5319407865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.5187033038,0.0,0.0,0.0,15.863942322,29.242365,6.08769821037,0.0,3.20568,2.88201821037
 11/04  04:00:00,55.7370989213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.7197343089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  06:00:00,55.7115039812,0.0,0.0,0.0,15.863942322,29.242365,6.0876598746,0.0,3.20568,2.8819798746
 11/04  07:00:00,54.2063044352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.0860855527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.1579464051,0.0,0.0,0.0,15.863942322,29.242365,6.08873042921,0.0,3.20568,2.88305042921
 11/04  10:00:00,47.2117030308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  11:00:00,47.9410914571,0.0,0.0,0.0,15.863942322,29.242365,6.08874752453,0.0,3.20568,2.88306752453
 11/04  12:00:00,47.2905377526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.3681163353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,55.9201876248,0.967225047982,7.54327643877,0.0,15.863942322,29.242365,6.0877404125,0.0,3.20568,2.8820604125
 11/04  15:00:00,58.9341595953,1.27258934038,10.2392405842,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,62.3999915016,1.6387061744,13.4210897333,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  17:00:00,60.6297071773,1.43105203121,11.8511570685,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,56.3715157063,0.548162897199,4.23249060418,0.0,15.863942322,29.242365,6.087748029,0.0,3.20568,2.882068029
 11/04  19:00:00,56.0592885505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  20:00:00,56.0027947483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.8720958888,0.0,0.0,0.0,15.863942322,29.242365,6.08771036736,0.0,3.20568,2.88203036736
 11/04  22:00:00,55.6931343296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  23:00:00,56.317698835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.6149268736,0.0,0.0,0.0,15.863942322,29.242365,6.08767307464,0.0,3.20568,2.88199307464
 11/05  01:00:00,55.6068526772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.5951745655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.5988345941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  04:00:00,55.8336709462,0.0,0.0,0.0,15.863942322,29.242365,6.08775912196,0.0,3.20568,2.88207912196
 11/05  05:00:00,55.815159788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.8545765522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,54.3632424496,0.0,0.0,0.0,15.863942322,29.242365,6.08772968318,0.0,3.20568,2.88204968318
 11/05  08:00:00,47.2024516745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  09:00:00,47.2568194382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.311121807,0.0,0.0,0.0,15.863942322,29.242365,6.08872140105,0.0,3.20568,2.88304140105
 11/05  11:00:00,48.0303439956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,47.374539504,0.0,0.0,0.0,15.863942322,29.242365,6.08874862914,0.0,3.20568,2.88306862914
 11/05  13:00:00,47.4387363147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  14:00:00,63.1064704576,1.6224132963,14.009537983,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,59.7057212332,1.26531636366,10.9625571942,0.0,15.863942322,29.242365,6.08720927265,0.0,3.20568,2.88152927265
 11/05  16:00:00,61.0152845606,1.37752104189,12.249646124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,57.2965259426,1.02780543225,8.88447470141,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,57.074208854,0.458579775766,3.5582004659,0.0,15.863942322,29.242365,6.08776134634,0.0,3.20568,2.88208134634
 11/05  19:00:00,56.1495310833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,56.1067841939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,55.9464367672,0.0,0.0,0.0,15.863942322,29.242365,6.08766406939,0.0,3.20568,2.88198406939
 11/05  22:00:00,55.750132848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.4183218169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.725446519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.7136177131,0.0,0.0,0.0,15.863942322,29.242365,6.08871064424,0.0,3.20568,2.88303064424
 11/06  02:00:00,55.7043436138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.7183886634,0.0,0.0,0.0,15.863942322,29.242365,6.08874816181,0.0,3.20568,2.88306816181
 11/06  04:00:00,55.68518612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.9380304834,0.0,0.0,0.0,15.863942322,29.242365,6.08878553654,0.0,3.20568,2.88310553654
 11/06  06:00:00,55.9408776957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  07:00:00,78.3812566506,7.87935567794,15.4990154915,0.0,15.863942322,29.818365,7.17493876709,3.94925876709,3.20568,0.02
 11/06  08:00:00,135.296754813,7.87935567794,14.7628749501,0.0,80.527626,29.818365,7.77214034033,1.68062420543,3.20568,2.8858361349
 11/06  09:00:00,181.205097316,8.10140461254,15.1510765513,0.0,80.527626,75.0917375,32.7041479099,0.00521585009687,24.0426,8.65633205984
 11/06  10:00:00,192.986238843,9.62100393757,25.3265798252,0.0,80.527626,75.0917375,35.6334865118,0.0,24.0426,11.5908865118
 11/06  11:00:00,212.366112478,10.5163611866,39.7435532147,0.0,80.527626,79.0911225,43.6519029315,0.0,32.0568,11.5951029315
 11/06  12:00:00,228.784337722,12.7463512217,53.2071404085,0.0,80.527626,79.0911225,46.5702230094,0.0,32.0568,14.5134230094
 11/06  13:00:00,230.783332254,13.2380165474,55.4154485102,0.0,80.527626,79.0911225,49.4912347617,0.0,32.0568,17.4344347617
 11/06  14:00:00,237.035705425,16.1923556596,62.6685107267,0.0,80.527626,75.0917375,32.5326416763,0.0125337836679,16.0284,16.4917078927
 11/06  15:00:00,233.067169871,14.0824037895,60.7807975428,0.0,80.527626,75.0917375,28.5665881403,0.0,16.0284,12.5381881403
 11/06  16:00:00,231.035907337,13.7222263942,61.1167619684,0.0,80.527626,73.092045,14.8245432075,0.0209609185899,3.20568,11.5979022889
 11/06  17:00:00,220.087738974,11.1850986405,52.838441006,0.0,80.527626,73.092045,6.10633640716,0.0148145135487,3.20568,2.88584189361
 11/06  18:00:00,161.008722854,8.40045722806,34.1384688481,0.0,80.527626,29.818365,6.09146327276,0.0,3.20568,2.88578327276
 11/06  19:00:00,157.401942606,8.01964578589,28.0853612947,0.0,80.527626,29.818365,6.0959875366,0.0,3.20568,2.8903075366
 11/06  20:00:00,154.18680076,7.89083611828,24.7394355907,0.0,80.527626,29.818365,8.97294665487,0.0,3.20568,5.76726665487
 11/06  21:00:00,154.477024075,7.87938945633,25.0571799352,0.0,80.527626,29.818365,8.9697487843,0.0,3.20568,5.7640687843
 11/06  22:00:00,55.9354885821,0.0,0.0,0.0,15.863942322,29.242365,6.09795977431,0.0,3.20568,2.89227977431
 11/06  23:00:00,55.7714666772,0.0,0.0,0.0,15.863942322,29.242365,6.09246104854,0.0,3.20568,2.88678104854
 11/06  24:00:00,56.5030734005,0.0,0.0,0.0,15.863942322,29.242365,6.09084964249,0.0,3.20568,2.88516964249
 11/07  01:00:00,55.7758900511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.7635475334,0.0,0.0,0.0,15.863942322,29.242365,6.08883191862,0.0,3.20568,2.88315191862
 11/07  03:00:00,55.7430743231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  04:00:00,55.7218512757,0.0,0.0,0.0,15.863942322,29.242365,6.08871164076,0.0,3.20568,2.88303164076
 11/07  05:00:00,56.9758713506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  06:00:00,56.776758752,0.0,0.0,0.0,15.863942322,29.242365,6.08875908709,0.0,3.20568,2.88307908709
 11/07  07:00:00,76.8463607879,7.87935567794,13.5730094354,0.0,15.863942322,29.818365,15.1412480396,11.9155680396,3.20568,0.02
 11/07  08:00:00,133.593082192,7.87935567794,13.0632651694,0.0,80.527626,29.818365,12.2040043122,6.112460754,3.20568,2.88586355817
 11/07  09:00:00,180.386993214,7.92088476693,14.5040863279,0.0,80.527626,75.0917375,30.9588683287,1.13899316866,24.0426,5.77727516006
 11/07  10:00:00,186.303423845,8.43289461239,19.8555113865,0.0,80.527626,75.0917375,35.6314566349,0.0,24.0426,11.5888566349
 11/07  11:00:00,191.907739296,8.78083709353,21.1007203687,0.0,80.527626,79.0911225,46.5470577253,0.0,32.0568,14.4902577253
 11/07  12:00:00,193.679198524,8.98190967785,21.9435393559,0.0,80.527626,79.0911225,46.5865321498,0.0138065760791,32.0568,14.5159255737
 11/07  13:00:00,198.464098171,9.24426509334,27.1413448517,0.0,80.527626,79.0911225,46.5878787967,0.0,32.0568,14.5310787967
 11/07  14:00:00,198.921080415,9.74923570702,31.0575846347,0.0,80.527626,75.0917375,33.4942314094,0.0138698686737,16.0284,17.4519615408
 11/07  15:00:00,200.269263979,9.76096324951,32.3884735939,0.0,80.527626,75.0917375,27.6191083005,0.0,16.0284,11.5907083005
 11/07  16:00:00,199.919461465,9.95804922364,33.8280944484,0.0,80.527626,73.092045,17.7210895685,0.0189792207581,3.20568,14.4964303478
 11/07  17:00:00,193.083128268,8.50706171213,28.5847668715,0.0,80.527626,73.092045,6.13371922172,0.0421857604331,3.20568,2.88585346128
 11/07  18:00:00,150.826288297,7.87935567794,24.5313277961,0.0,80.527626,29.818365,6.09133693729,0.0,3.20568,2.88565693729
 11/07  19:00:00,150.449082063,7.87935567794,21.3326582352,0.0,80.527626,29.818365,6.15713112953,0.0607438947298,3.20568,2.8907072348
 11/07  20:00:00,145.41196235,7.87935567794,16.339253762,0.0,80.527626,29.818365,10.924605251,1.95157454177,3.20568,5.7673507092
 11/07  21:00:00,142.213167723,7.87935567794,13.1649929081,0.0,80.527626,29.818365,12.7025802871,6.60497593332,3.20568,2.89192435381
 11/07  22:00:00,55.6267895918,0.0,0.0,0.0,15.863942322,29.242365,8.97028069908,0.0,3.20568,5.76460069908
 11/07  23:00:00,55.6600784905,0.0,0.0,0.0,15.863942322,29.242365,6.0925262924,0.0,3.20568,2.8868462924
 11/07  24:00:00,56.3861401459,0.0,0.0,0.0,15.863942322,29.242365,6.09056338075,0.0,3.20568,2.88488338075
 11/08  01:00:00,55.6767175311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.6618838062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  03:00:00,55.6503660836,0.0,0.0,0.0,15.863942322,29.242365,6.08886486099,0.0,3.20568,2.88318486099
 11/08  04:00:00,55.6540990873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.8985882933,0.0,0.0,0.0,15.863942322,29.242365,6.0887538186,0.0,3.20568,2.8830738186
 11/08  06:00:00,55.8796394401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,74.6400413302,7.87935567794,11.7591565196,0.0,15.863942322,29.818365,40.2127094531,34.1238982477,3.20568,2.88313120535
 11/08  08:00:00,132.288983086,7.87935567794,11.7567140288,0.0,80.527626,29.818365,19.646354534,16.420674534,3.20568,0.02
 11/08  09:00:00,178.624868465,7.90002190417,12.7711859754,0.0,80.527626,75.0917375,37.8163389836,5.11804404662,24.0426,8.65569493698
 11/08  10:00:00,182.742066902,8.8102150824,15.9487713908,0.0,80.527626,75.0917375,39.1111268811,3.47799146598,24.0426,11.5905354151
 11/08  11:00:00,192.520112366,10.437271543,20.0864098745,0.0,80.527626,79.0911225,46.9952199649,0.44818236528,32.0568,14.4902375996
 11/08  12:00:00,199.412887475,12.4150357078,24.2577939428,0.0,80.527626,79.0911225,46.5881320512,0.0155060780723,32.0568,14.5158259731
 11/08  13:00:00,209.282440709,14.5512935806,32.6655068441,0.0,80.527626,79.0911225,46.5912379431,0.0,32.0568,14.5344379431
 11/08  14:00:00,209.782375734,15.6625846334,36.0177304279,0.0,80.527626,75.0917375,33.495178595,0.0154221116547,16.0284,17.4513564834
 11/08  15:00:00,213.256061683,17.0976662984,38.0569176651,0.0,80.527626,75.0917375,27.6203917046,0.0,16.0284,11.5919917046
 11/08  16:00:00,213.668673441,18.0688394735,39.5260711295,0.0,80.527626,73.092045,17.7168212906,0.0149065311257,3.20568,14.4962347595
 11/08  17:00:00,198.932050246,12.6589090782,30.3369647913,0.0,80.527626,73.092045,6.11028500042,0.0189102814163,3.20568,2.885694719
 11/08  18:00:00,144.487958881,8.46099175761,17.6968465876,0.0,80.527626,29.818365,3.25909879416,0.0334187941617,3.20568,0.02
 11/08  19:00:00,141.085751,7.98220944565,11.9614087895,0.0,80.527626,29.818365,11.9553325384,2.9883578113,3.20568,5.76129472712
 11/08  20:00:00,139.21185921,7.87935567794,9.95886905581,0.0,80.527626,29.818365,16.0467950403,7.07322400208,3.20568,5.76789103822
 11/08  21:00:00,139.193700092,7.87935567794,9.95886902807,0.0,80.527626,29.818365,14.0908526203,7.993319462,3.20568,2.8918531583
 11/08  22:00:00,55.7607447858,0.0,0.0,0.0,15.863942322,29.242365,8.97037772737,0.0,3.20568,5.76469772737
 11/08  23:00:00,55.6079202205,0.0,0.0,0.0,15.863942322,29.242365,6.09246014846,0.0,3.20568,2.88678014846
 11/08  24:00:00,56.3363006016,0.0,0.0,0.0,15.863942322,29.242365,6.09096837093,0.0,3.20568,2.88528837093
 11/09  01:00:00,55.6062011229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.5786035589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.5582612466,0.0,0.0,0.0,15.863942322,29.242365,6.08879986159,0.0,3.20568,2.88311986159
 11/09  04:00:00,55.5460978614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.753274059,0.0,0.0,0.0,15.863942322,29.242365,6.088867208,0.0,3.20568,2.883187208
 11/09  06:00:00,55.732997683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,62.9637672724,7.87935567794,0.0,0.0,15.863942322,29.818365,223.149447797,217.060682464,3.20568,2.88308533301
 11/09  08:00:00,120.491769767,7.87935567794,0.00536586235959,0.0,80.527626,29.818365,105.347268925,102.121588925,3.20568,0.02
 11/09  09:00:00,166.239279582,7.90338520919,0.485044088395,0.0,80.527626,75.0917375,58.8581382095,26.159162593,24.0426,8.65637561651
 11/09  10:00:00,172.487444169,8.55185870378,6.0251110177,0.0,80.527626,75.0917375,49.757174734,14.123365933,24.0426,11.5912088009
 11/09  11:00:00,185.367220088,9.63774363935,13.7735564068,0.0,80.527626,79.0911225,52.7645854072,6.21637030496,32.0568,14.4914151022
 11/09  12:00:00,194.236230018,11.3275082385,20.1968744384,0.0,80.527626,79.0911225,46.5742275306,0.0,32.0568,14.5174275306
 11/09  13:00:00,198.194051768,12.9514305498,23.2169733579,0.0,80.527626,79.0911225,46.5911577395,0.0,32.0568,14.5343577395
 11/09  14:00:00,199.597480672,14.7805072203,26.7716184228,0.0,80.527626,75.0917375,33.5340544075,0.050839816333,16.0284,17.4548145912
 11/09  15:00:00,202.282007198,15.8049733442,28.4332217487,0.0,80.527626,75.0917375,27.6205855931,0.0,16.0284,11.5921855931
 11/09  16:00:00,202.036708201,16.6154536103,29.4064849245,0.0,80.527626,73.092045,17.718198114,0.0153005833839,3.20568,14.4972175306
 11/09  17:00:00,191.950552397,11.4669482714,24.5876003304,0.0,80.527626,73.092045,6.10680126724,0.015314326122,3.20568,2.88580694112
 11/09  18:00:00,141.479612924,8.33311963846,14.8461085556,0.0,80.527626,29.818365,6.93174702005,0.840132302214,3.20568,2.88593471784
 11/09  19:00:00,139.376684688,7.94008696005,10.3119152621,0.0,80.527626,29.818365,11.6787776479,5.58259381282,3.20568,2.89050383512
 11/09  20:00:00,137.137330169,7.87937300295,7.9108614086,0.0,80.527626,29.818365,18.9723345833,9.99916870052,3.20568,5.76748588274
 11/09  21:00:00,134.616411326,7.87935567794,5.43055545699,0.0,80.527626,29.818365,23.3960994918,14.426118272,3.20568,5.76430121974
 11/09  22:00:00,55.7102647929,0.0,0.0,0.0,15.863942322,29.242365,6.097814866,0.0,3.20568,2.892134866
 11/09  23:00:00,55.5740286351,0.0,0.0,0.0,15.863942322,29.242365,6.09262228743,0.0,3.20568,2.88694228743
 11/09  24:00:00,56.286816594,0.0,0.0,0.0,15.863942322,29.242365,6.09093714348,0.0,3.20568,2.88525714348
 11/10  01:00:00,55.5769454621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  02:00:00,55.5629986985,0.0,0.0,0.0,15.863942322,29.242365,6.08881025152,0.0,3.20568,2.88313025152
 11/10  03:00:00,55.5458148933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.5387597737,0.0,0.0,0.0,15.863942322,29.242365,6.08888752515,0.0,3.20568,2.88320752515
 11/10  05:00:00,56.5930574033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.4176286449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  07:00:00,63.5330714056,7.87935567794,0.0,0.0,15.863942322,29.818365,286.261519927,280.172621546,3.20568,2.88321838175
 11/10  08:00:00,120.62425967,7.87935567794,0.00163543255391,0.0,80.527626,29.818365,143.184066561,137.092581875,3.20568,2.88580468633
 11/10  09:00:00,165.729946495,7.87935567794,0.0122061488288,0.0,80.527626,75.0917375,78.532802338,48.7125289933,24.0426,5.77767334471
 11/10  10:00:00,169.880050218,8.05040011545,3.94249754551,0.0,80.527626,75.0917375,53.9574718399,18.3239034083,24.0426,11.5909684317
 11/10  11:00:00,181.133754523,9.02579754274,10.1772099439,0.0,80.527626,79.0911225,55.729611282,9.17893327434,32.0568,14.4938780077
 11/10  12:00:00,190.167162785,10.4042676111,17.0693242091,0.0,80.527626,79.0911225,46.576128085,0.0,32.0568,14.519328085
 11/10  13:00:00,198.596964049,12.4219194916,24.1455340212,0.0,80.527626,79.0911225,49.4941764442,0.0,32.0568,17.4373764442
 11/10  14:00:00,203.792134369,14.2460360476,31.4703725634,0.0,80.527626,75.0917375,30.9597404116,0.00759680469559,16.0284,14.9237436069
 11/10  15:00:00,210.367727732,15.6679413434,36.600979388,0.0,80.527626,75.0917375,30.139029237,0.000972683386379,16.0284,14.1096565536
 11/10  16:00:00,209.787973803,16.5720673222,37.1422221445,0.0,80.527626,73.092045,14.8254195044,0.0167788108095,3.20568,11.6029606936
 11/10  17:00:00,195.077738421,11.3131396922,27.8299365486,0.0,80.527626,73.092045,6.11011547039,0.0185212966471,3.20568,2.88591417374
 11/10  18:00:00,143.253132814,8.30652276999,16.6232529885,0.0,80.527626,29.818365,6.11462086317,0.0231926805636,3.20568,2.88574818261
 11/10  19:00:00,139.484167276,7.93349698016,10.4242940809,0.0,80.527626,29.818365,9.57578893676,3.47963106348,3.20568,2.89047787328
 11/10  20:00:00,134.739514941,7.87935567794,5.77527555039,0.0,80.527626,29.818365,20.6219004944,11.6479472632,3.20568,5.76827323126
 11/10  21:00:00,131.467316618,7.87935567794,2.53349311045,0.0,80.527626,29.818365,26.6832892665,17.7129639878,3.20568,5.76464527874
 11/10  22:00:00,55.5367398721,0.0,0.0,0.0,15.863942322,29.242365,8.96991480689,0.0,3.20568,5.76423480689
 11/10  23:00:00,55.5722429434,0.0,0.0,0.0,15.863942322,29.242365,6.09251217432,0.0,3.20568,2.88683217432
 11/10  24:00:00,56.2941674285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  01:00:00,55.5790630833,0.0,0.0,0.0,15.863942322,29.242365,6.08775245021,0.0,3.20568,2.88207245021
 11/11  02:00:00,55.5618607589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  03:00:00,55.544213589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.530690967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.7334872139,0.0,0.0,0.0,15.863942322,29.242365,6.08777386633,0.0,3.20568,2.88209386633
 11/11  06:00:00,55.7072524006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,54.2821038689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.1006318098,0.0,0.0,0.0,15.863942322,29.242365,6.08779585394,0.0,3.20568,2.88211585394
 11/11  09:00:00,47.148335788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.2135117102,0.0,0.0,0.0,15.863942322,29.242365,6.08877043293,0.0,3.20568,2.88309043293
