Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  11:00:00,47.2447996587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,47.9480979718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.2957439542,0.0,0.0,0.0,15.863942322,29.242365,6.08885751007,0.0,3.20568,2.88317751007
 11/11  14:00:00,55.6885854545,1.071550964,7.24776283036,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  15:00:00,59.4924725224,1.5259385827,10.5703122131,0.0,15.863942322,29.242365,6.08780086924,0.0,3.20568,2.88212086924
 11/11  16:00:00,57.7841276754,1.33389831537,9.05919365013,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,58.8385802396,1.54759370692,10.0014904171,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,53.7919959606,0.121221523344,0.69884835955,0.0,15.863942322,29.242365,6.0877532975,0.0,3.20568,2.8820732975
 11/11  19:00:00,55.7782415943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.9942708807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.984550864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.8205461742,0.0,0.0,0.0,15.863942322,29.242365,6.08777599329,0.0,3.20568,2.88209599329
 11/11  23:00:00,55.6157351222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.2814362078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.5914856101,0.0,0.0,0.0,15.863942322,29.242365,6.08780223865,0.0,3.20568,2.88212223865
 11/12  02:00:00,55.5926566604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.5793826134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  04:00:00,55.5685893355,0.0,0.0,0.0,15.863942322,29.242365,6.08771538075,0.0,3.20568,2.88203538075
 11/12  05:00:00,55.7880894183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.7705769579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  07:00:00,54.3405806687,0.0,0.0,0.0,15.863942322,29.242365,6.08774574383,0.0,3.20568,2.88206574383
 11/12  08:00:00,47.1307808063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  09:00:00,47.1449867619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.1637843287,0.0,0.0,0.0,15.863942322,29.242365,6.08891336443,0.0,3.20568,2.88323336443
 11/12  11:00:00,47.1607714113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.8482349511,0.0,0.0,0.0,15.863942322,29.242365,6.08883883229,0.0,3.20568,2.88315883229
 11/12  13:00:00,47.1832985323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  14:00:00,47.2477696442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.2807340506,0.0,0.0,0.0,15.863942322,29.242365,6.0878257741,0.0,3.20568,2.8821457741
 11/12  16:00:00,50.3509369172,0.548162897199,2.52191398404,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,51.3616927619,0.822244345799,3.35956912279,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,54.1491715136,0.2740814486,1.00123217318,0.0,15.863942322,29.242365,6.08781058747,0.0,3.20568,2.88213058747
 11/12  19:00:00,55.699861072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.9288437458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,55.8952135867,0.0,0.0,0.0,15.863942322,29.242365,6.0877712245,0.0,3.20568,2.8820912245
 11/12  22:00:00,55.7508270621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.5749996171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.2328645971,0.0,0.0,0.0,15.863942322,29.242365,6.08780231167,0.0,3.20568,2.88212231167
 11/13  01:00:00,55.5316509453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  02:00:00,55.5217603578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.5128547482,0.0,0.0,0.0,15.863942322,29.242365,6.08879764877,0.0,3.20568,2.88311764877
 11/13  04:00:00,55.5025634555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.7016703349,0.0,0.0,0.0,15.863942322,29.242365,6.08890432709,0.0,3.20568,2.88322432709
 11/13  06:00:00,55.6791066231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  07:00:00,63.3423180892,7.87935567794,0.0,0.0,15.863942322,29.818365,293.845714998,287.756876141,3.20568,2.88315885645
 11/13  08:00:00,120.743568956,7.87935567794,0.00196917304356,0.0,80.527626,29.818365,172.901938816,169.676258816,3.20568,0.02
 11/13  09:00:00,165.767666865,7.87935567794,0.00954366490925,0.0,80.527626,75.0917375,107.657767662,74.9578475335,24.0426,8.65732012809
 11/13  10:00:00,165.742385493,7.88791645876,0.00393707606451,0.0,80.527626,75.0917375,83.0815397678,47.4456191174,24.0426,11.5933206504
 11/13  11:00:00,170.908490442,8.54313026471,0.507144577683,0.0,80.527626,79.0911225,73.6714104177,27.1180584218,32.0568,14.496551996
 11/13  12:00:00,179.834614827,9.51571649553,7.69749136459,0.0,80.527626,79.0911225,46.9535725373,0.375660073169,32.0568,14.5211124641
 11/13  13:00:00,187.058600743,10.7413713085,14.3553746733,0.0,80.527626,79.0911225,49.4992375945,0.0,32.0568,17.4424375945
 11/13  14:00:00,189.121255576,12.4727824408,18.6577147194,0.0,80.527626,75.0917375,33.5355376911,0.0523791866331,16.0284,17.4547585045
 11/13  15:00:00,194.516872599,13.4231403276,23.0909826961,0.0,80.527626,75.0917375,27.6249025611,0.0,16.0284,11.5965025611
 11/13  16:00:00,191.385945944,12.3323516762,23.0635488353,0.0,80.527626,73.092045,17.7193386718,0.0126981531475,3.20568,14.5009605186
 11/13  17:00:00,182.972123398,9.66524201855,17.4517242403,0.0,80.527626,73.092045,6.12161407203,0.0299294067083,3.20568,2.88600466532
 11/13  18:00:00,137.999382755,8.00869317563,11.7244699271,0.0,80.527626,29.818365,5.88690690939,2.66122690939,3.20568,0.02
 11/13  19:00:00,138.444273029,7.87935567794,9.45672844074,0.0,80.527626,29.818365,15.8380950789,6.87069548442,3.20568,5.76171959452
 11/13  20:00:00,137.86928733,7.87935567794,8.64484055757,0.0,80.527626,29.818365,17.8086829207,8.83428415959,3.20568,5.76871876111
 11/13  21:00:00,137.852442141,7.87935567794,8.64484055561,0.0,80.527626,29.818365,15.6297394086,9.53176476991,3.20568,2.89229463866
 11/13  22:00:00,55.7339687684,0.0,0.0,0.0,15.863942322,29.242365,8.97061166245,0.0,3.20568,5.76493166245
 11/13  23:00:00,55.5929506448,0.0,0.0,0.0,15.863942322,29.242365,6.09257523289,0.0,3.20568,2.88689523289
 11/13  24:00:00,56.3217276842,0.0,0.0,0.0,15.863942322,29.242365,6.0911803464,0.0,3.20568,2.8855003464
 11/14  01:00:00,55.607719266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  02:00:00,55.6082752633,0.0,0.0,0.0,15.863942322,29.242365,6.08893880763,0.0,3.20568,2.88325880763
 11/14  03:00:00,55.6117526364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.6050667217,0.0,0.0,0.0,15.863942322,29.242365,6.08888236514,0.0,3.20568,2.88320236514
 11/14  05:00:00,56.7891491802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.6507741346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  07:00:00,70.2132691455,7.87935567794,5.57971651381,0.0,15.863942322,29.818365,54.6917647531,48.6028223595,3.20568,2.88326239361
 11/14  08:00:00,125.468408684,7.87935567794,5.01738210589,0.0,80.527626,29.818365,38.6855308263,32.5939196215,3.20568,2.88593120487
 11/14  09:00:00,172.974893716,7.87935567794,7.22031911527,0.0,80.527626,75.0917375,40.0391928941,10.2179908583,24.0426,5.77860203579
 11/14  10:00:00,175.715481622,8.06074551677,9.73053566938,0.0,80.527626,75.0917375,45.5688238876,7.03875169659,24.0426,14.487472191
 11/14  11:00:00,186.620136168,9.20409050468,15.4517398334,0.0,80.527626,79.0911225,44.5416123241,0.883108469749,32.0568,11.6017038544
 11/14  12:00:00,193.928499288,10.716703927,20.4873310026,0.0,80.527626,79.0911225,46.5954903791,0.0177669369703,32.0568,14.5209234421
 11/14  13:00:00,197.830637622,12.3344329806,23.471060931,0.0,80.527626,79.0911225,49.5050161308,0.0,32.0568,17.4482161308
 11/14  14:00:00,196.056819312,13.4922771588,24.5321659186,0.0,80.527626,75.0917375,33.5159807619,0.0270313591612,16.0284,17.4605494027
 11/14  15:00:00,200.751953954,14.3706325744,28.3501520646,0.0,80.527626,75.0917375,27.6238846671,0.0,16.0284,11.5954846671
 11/14  16:00:00,198.893991339,14.7469762285,28.1428945579,0.0,80.527626,73.092045,17.7235636904,0.0149021447397,3.20568,14.5029815456
 11/14  17:00:00,186.079455538,10.1786487531,20.0325253806,0.0,80.527626,73.092045,6.10808814461,0.016373803229,3.20568,2.88603434138
 11/14  18:00:00,138.655273626,8.05810969141,12.3234173248,0.0,80.527626,29.818365,7.51284793954,1.42126023172,3.20568,2.88590770782
 11/14  19:00:00,138.921731432,7.87935567794,9.93152329644,0.0,80.527626,29.818365,10.7504974962,4.65410236292,3.20568,2.89071513331
 11/14  20:00:00,137.729408784,7.87935567794,8.75056158806,0.0,80.527626,29.818365,16.3067875565,7.3331920246,3.20568,5.76791553192
 11/14  21:00:00,135.607106819,7.87935567794,6.64823016757,0.0,80.527626,29.818365,20.7477351843,11.7770185103,3.20568,5.76503667404
 11/14  22:00:00,55.548085475,0.0,0.0,0.0,15.863942322,29.242365,8.97047776185,0.0,3.20568,5.76479776185
 11/14  23:00:00,55.5871552544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  24:00:00,56.3320087706,0.0,0.0,0.0,15.863942322,29.242365,6.09110972413,0.0,3.20568,2.88542972413
 11/15  01:00:00,55.6199618811,0.0,0.0,0.0,15.863942322,29.242365,6.088958382,0.0,3.20568,2.883278382
 11/15  02:00:00,55.6230675154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.6188154334,0.0,0.0,0.0,15.863942322,29.242365,6.08891087269,0.0,3.20568,2.88323087269
 11/15  04:00:00,55.6148353086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.8434873675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  06:00:00,55.8249995477,0.0,0.0,0.0,15.863942322,29.242365,6.08886330418,0.0,3.20568,2.88318330418
 11/15  07:00:00,67.9813805111,7.87935567794,3.73751228336,0.0,15.863942322,29.818365,73.2938947339,70.0682147339,3.20568,0.02
 11/15  08:00:00,124.267244223,7.87935567794,3.82338727344,0.0,80.527626,29.818365,47.7014071857,41.609633014,3.20568,2.88609417171
 11/15  09:00:00,172.291905435,7.8806716398,6.5375498266,0.0,80.527626,75.0917375,43.788060931,11.0871307767,24.0426,8.65833015435
 11/15  10:00:00,175.467734391,8.35284343009,9.19253628663,0.0,80.527626,75.0917375,43.8346746958,8.19651244236,24.0426,11.5955622535
 11/15  11:00:00,180.78028715,8.31733834162,10.5255695447,0.0,80.527626,79.0911225,52.553086896,5.998847427,32.0568,14.497439469
 11/15  12:00:00,185.722799396,8.64127829676,14.3839262257,0.0,80.527626,79.0911225,46.5815756322,0.0,32.0568,14.5247756322
 11/15  13:00:00,190.325000673,9.39542558876,18.9053175703,0.0,80.527626,79.0911225,49.5002173356,0.0,32.0568,17.4434173356
 11/15  14:00:00,187.263035087,9.52370515891,19.698290369,0.0,80.527626,75.0917375,33.5292859827,0.0426635839319,16.0284,17.4582223987
 11/15  15:00:00,192.030080591,11.3397586665,22.6564672338,0.0,80.527626,75.0917375,27.6261714047,0.0,16.0284,11.5977714047
 11/15  16:00:00,192.816563211,12.738905937,24.0751842093,0.0,80.527626,73.092045,17.7251367409,0.0161845276725,3.20568,14.5032722132
 11/15  17:00:00,185.85783639,9.56600187102,20.4135339885,0.0,80.527626,73.092045,6.10721777979,0.0156597138005,3.20568,2.88587806599
 11/15  18:00:00,139.056639558,7.94984419973,12.8229610635,0.0,80.527626,29.818365,6.67775490567,3.45207490567,3.20568,0.02
 11/15  19:00:00,135.836298815,7.87935567794,6.8541143321,0.0,80.527626,29.818365,21.4160375901,12.448106638,3.20568,5.76225095216
 11/15  20:00:00,133.759844601,7.87935567794,4.56535841076,0.0,80.527626,29.818365,25.0237012826,16.0500727347,3.20568,5.76794854794
 11/15  21:00:00,132.253724989,7.87935567794,3.08738705411,0.0,80.527626,29.818365,28.4887918529,19.5181807926,3.20568,5.76493106028
 11/15  22:00:00,55.7244515582,0.0,0.0,0.0,15.863942322,29.242365,6.09823106069,0.0,3.20568,2.89255106069
 11/15  23:00:00,55.6024888117,0.0,0.0,0.0,15.863942322,29.242365,6.0925759599,0.0,3.20568,2.8868959599
 11/15  24:00:00,56.3366449362,0.0,0.0,0.0,15.863942322,29.242365,6.09098563686,0.0,3.20568,2.88530563686
 11/16  01:00:00,55.6264351525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.6145043253,0.0,0.0,0.0,15.863942322,29.242365,6.08896087728,0.0,3.20568,2.88328087728
 11/16  03:00:00,55.5855017597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.5672930938,0.0,0.0,0.0,15.863942322,29.242365,6.0889221807,0.0,3.20568,2.8832421807
 11/16  05:00:00,55.760993439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  06:00:00,55.7306646198,0.0,0.0,0.0,15.863942322,29.242365,6.08888343167,0.0,3.20568,2.88320343167
 11/16  07:00:00,64.3849653133,7.87935567794,0.0,0.0,15.863942322,29.818365,250.978716028,247.753036028,3.20568,0.02
 11/16  08:00:00,120.549144664,7.87935567794,0.00204329853844,0.0,80.527626,29.818365,154.942138226,148.850388218,3.20568,2.88607000779
 11/16  09:00:00,165.736180829,7.87935567794,0.00833826583003,0.0,80.527626,75.0917375,79.3291456075,49.5081777404,24.0426,5.77836786709
 11/16  10:00:00,170.712696057,8.37110253234,4.44429670825,0.0,80.527626,75.0917375,55.2190137682,16.6864685245,24.0426,14.4899452437
 11/16  11:00:00,184.096124827,9.35020825475,12.7971244631,0.0,80.527626,79.0911225,50.3385218925,6.6790349639,32.0568,11.6026869286
 11/16  12:00:00,192.802607067,10.8748653548,19.2214398639,0.0,80.527626,79.0911225,49.4818836528,0.0,32.0568,17.4250836528
 11/16  13:00:00,199.788515444,12.7125335397,25.041996391,0.0,80.527626,79.0911225,46.5953580061,0.0,32.0568,14.5385580061
 11/16  14:00:00,202.235951547,14.4815560327,29.6877737898,0.0,80.527626,75.0917375,34.6974809997,0.0232593886682,16.0284,18.6458216111
 11/16  15:00:00,208.020815222,15.7011669934,34.2383757889,0.0,80.527626,75.0917375,29.3491997137,0.0,16.0284,13.3207997137
 11/16  16:00:00,210.410189588,16.9063900619,37.4343229241,0.0,80.527626,73.092045,17.7215707095,0.0122915920675,3.20568,14.5035991174
 11/16  17:00:00,198.269220119,12.1137147526,30.2171929163,0.0,80.527626,73.092045,6.11021854614,0.0185886629408,3.20568,2.8859498832
 11/16  18:00:00,144.884803687,8.41271610905,18.1382108219,0.0,80.527626,29.818365,3.2486737562,0.022993756199,3.20568,0.02
 11/16  19:00:00,140.705422622,7.95971793653,11.6046759272,0.0,80.527626,29.818365,12.5994141018,3.63188380454,3.20568,5.76185029725
 11/16  20:00:00,135.538556313,7.87935567794,6.32477409186,0.0,80.527626,29.818365,20.679032259,11.7042684933,3.20568,5.76908376574
 11/16  21:00:00,131.89725555,7.87935567794,2.73834071943,0.0,80.527626,29.818365,23.8603789076,17.7622034721,3.20568,2.89249543549
 11/16  22:00:00,55.7080378427,0.0,0.0,0.0,15.863942322,29.242365,8.97089984912,0.0,3.20568,5.76521984912
 11/16  23:00:00,55.5855107233,0.0,0.0,0.0,15.863942322,29.242365,6.09279228259,0.0,3.20568,2.88711228259
 11/16  24:00:00,56.322319899,0.0,0.0,0.0,15.863942322,29.242365,6.09112092657,0.0,3.20568,2.88544092657
 11/17  01:00:00,55.5952908419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  02:00:00,55.5641681712,0.0,0.0,0.0,15.863942322,29.242365,6.08898451527,0.0,3.20568,2.88330451527
 11/17  03:00:00,55.5467176189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.5396430628,0.0,0.0,0.0,15.863942322,29.242365,6.08895456204,0.0,3.20568,2.88327456204
 11/17  05:00:00,56.5877283935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.4133637788,0.0,0.0,0.0,15.863942322,29.242365,6.08892455473,0.0,3.20568,2.88324455473
 11/17  07:00:00,64.7978024525,7.87935567794,0.0,0.0,15.863942322,29.818365,231.068135454,227.842455454,3.20568,0.02
 11/17  08:00:00,120.541418985,7.87935567794,0.00193485101903,0.0,80.527626,29.818365,144.710327077,138.6186875,3.20568,2.88595957723
 11/17  09:00:00,165.723068483,7.87935567794,0.00780152409978,0.0,80.527626,75.0917375,78.4609987252,48.6395990227,24.0426,5.77879970251
 11/17  10:00:00,170.399786103,8.34962280691,4.16191059422,0.0,80.527626,75.0917375,55.4586234189,16.9256869628,24.0426,14.4903364561
 11/17  11:00:00,183.229845439,9.173014003,12.1137155395,0.0,80.527626,79.0911225,50.5068601196,6.84682158019,32.0568,11.6032385394
 11/17  12:00:00,194.334710932,10.841145879,20.7712413438,0.0,80.527626,79.0911225,49.4951180124,0.0119155531975,32.0568,17.4264024592
 11/17  13:00:00,201.364216524,12.7290228965,26.5913852592,0.0,80.527626,79.0911225,49.5005274721,0.0,32.0568,17.4437274721
 11/17  14:00:00,204.848193643,14.5024267195,32.2656571277,0.0,80.527626,75.0917375,33.4941694655,0.00758763450672,16.0284,17.458181831
 11/17  15:00:00,209.538189485,15.5680423882,35.8712333945,0.0,80.527626,75.0917375,27.6268326051,0.0,16.0284,11.5984326051
 11/17  16:00:00,209.926416403,16.697183596,37.1580132174,0.0,80.527626,73.092045,17.7262733414,0.0147944062707,3.20568,14.5057989351
 11/17  17:00:00,197.214267994,11.6935338217,29.5819879582,0.0,80.527626,73.092045,6.11041048229,0.0187745105562,3.20568,2.88595597173
 11/17  18:00:00,144.363118433,8.35973722632,17.6707886585,0.0,80.527626,29.818365,3.24870595166,0.0230259516607,3.20568,0.02
 11/17  19:00:00,141.187812419,7.95359270585,12.0921237796,0.0,80.527626,29.818365,11.2872604319,2.31900986242,3.20568,5.76257056952
 11/17  20:00:00,138.540602268,7.87935567794,9.54132589472,0.0,80.527626,29.818365,15.5594181805,6.58533290275,3.20568,5.76840527773
 11/17  21:00:00,135.168014681,7.87935567794,6.19825382587,0.0,80.527626,29.818365,21.3223449797,12.3512191753,3.20568,5.76544580441
 11/17  22:00:00,55.5707030061,0.0,0.0,0.0,15.863942322,29.242365,6.09852245983,0.0,3.20568,2.89284245983
 11/17  23:00:00,55.6109888577,0.0,0.0,0.0,15.863942322,29.242365,6.09283121539,0.0,3.20568,2.88715121539
 11/17  24:00:00,56.3311031033,0.0,0.0,0.0,15.863942322,29.242365,6.09124567211,0.0,3.20568,2.88556567211
 11/18  01:00:00,55.6004710077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.5854303597,0.0,0.0,0.0,15.863942322,29.242365,6.08786419426,0.0,3.20568,2.88218419426
 11/18  03:00:00,55.5871597528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  04:00:00,55.5787489514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.7742158604,0.0,0.0,0.0,15.863942322,29.242365,6.08782419975,0.0,3.20568,2.88214419975
 11/18  06:00:00,55.7403181624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,55.7385448906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.1159104787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  09:00:00,47.1739430682,0.0,0.0,0.0,15.863942322,29.242365,6.08778472019,0.0,3.20568,2.88210472019
 11/18  10:00:00,47.238361647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  11:00:00,47.2650146642,0.0,0.0,0.0,15.863942322,29.242365,6.08892052887,0.0,3.20568,2.88324052887
 11/18  12:00:00,47.9556067714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  13:00:00,51.1907527764,0.554004553689,3.34724941933,0.0,15.863942322,29.242365,6.08900617007,0.0,3.20568,2.88332617007
 11/18  14:00:00,58.1828056306,1.5278229385,9.31042180623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,61.5060893646,2.03679938121,12.1062158437,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,61.6521595278,1.9582257984,12.3270902117,0.0,15.863942322,29.242365,6.08760751305,0.0,3.20568,2.88192751305
 11/18  17:00:00,59.4306590654,1.66654080002,10.4927021557,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,54.8178874623,0.2740814486,1.59034192548,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.7597424716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.9832094861,0.0,0.0,0.0,15.863942322,29.242365,6.08778967024,0.0,3.20568,2.88210967024
 11/18  21:00:00,55.9458806853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.7838131275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.5969435353,0.0,0.0,0.0,15.863942322,29.242365,6.08786985192,0.0,3.20568,2.88218985192
 11/18  24:00:00,56.2626470174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.5539857448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.5352658958,0.0,0.0,0.0,15.863942322,29.242365,6.08783652344,0.0,3.20568,2.88215652344
 11/19  03:00:00,55.5245432171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.5187373122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,55.7217148799,0.0,0.0,0.0,15.863942322,29.242365,6.08780418694,0.0,3.20568,2.88212418694
 11/19  06:00:00,55.698479182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,55.7026090933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  08:00:00,47.0763366226,0.0,0.0,0.0,15.863942322,29.242365,6.08777233207,0.0,3.20568,2.88209233207
 11/19  09:00:00,47.1234769673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,47.1962397759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.2397012755,0.0,0.0,0.0,15.863942322,29.242365,6.08902882032,0.0,3.20568,2.88334882032
 11/19  12:00:00,47.9378519129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  13:00:00,48.3830710297,0.155494909275,0.955155088585,0.0,15.863942322,29.242365,6.08901509066,0.0,3.20568,2.88333509066
 11/19  14:00:00,59.4375940644,1.61647976529,10.482645758,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  15:00:00,62.6538626263,2.06803099364,13.2209548467,0.0,15.863942322,29.242365,6.08787464178,0.0,3.20568,2.88219464178
 11/19  16:00:00,63.6649702601,2.18363907481,14.1216631561,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,56.3227324856,1.18674908484,7.86809194497,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,58.8444854262,0.669384420543,3.79728413445,0.0,15.863942322,29.242365,6.08783111929,0.0,3.20568,2.88215111929
 11/19  19:00:00,55.7585585681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,55.9825824225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.9492566345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  22:00:00,55.7946432951,0.0,0.0,0.0,15.863942322,29.242365,6.08785914588,0.0,3.20568,2.88217914588
 11/19  23:00:00,55.5883273574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.2429700679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  01:00:00,55.5430787419,0.0,0.0,0.0,15.863942322,29.242365,6.08891934518,0.0,3.20568,2.88323934518
 11/20  02:00:00,55.5316910074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  03:00:00,55.5153056707,0.0,0.0,0.0,15.863942322,29.242365,6.08891543811,0.0,3.20568,2.88323543811
 11/20  04:00:00,55.5051510999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.7082696338,0.0,0.0,0.0,15.863942322,29.242365,6.08891140752,0.0,3.20568,2.88323140752
 11/20  06:00:00,55.691280613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.4700112398,7.87935567794,0.0,0.0,15.863942322,29.818365,248.627110971,242.538203659,3.20568,2.88322731245
 11/20  08:00:00,120.539162701,7.87935567794,0.00181061039144,0.0,80.527626,29.818365,153.416210014,150.190530014,3.20568,0.02
 11/20  09:00:00,165.715558092,7.87935567794,0.0104807654625,0.0,80.527626,75.0917375,84.3505115887,51.6489061712,24.0426,8.65900541749
 11/20  10:00:00,169.863309237,8.30171696562,3.68704747943,0.0,80.527626,75.0917375,56.7706018195,18.2373223395,24.0426,14.49067948
 11/20  11:00:00,181.932042204,9.12147988951,10.8836217528,0.0,80.527626,79.0911225,51.0764674831,7.4141652665,32.0568,11.6055022166
 11/20  12:00:00,191.716061103,10.6118245074,18.3956059474,0.0,80.527626,79.0911225,49.4961046986,0.0117397972556,32.0568,17.4275649013
 11/20  13:00:00,203.446141384,12.4867228885,28.9131726097,0.0,80.527626,79.0911225,46.6032773552,0.0,32.0568,14.5464773552
 11/20  14:00:00,203.829004016,13.2186178756,32.5279348028,0.0,80.527626,75.0917375,36.4232697092,0.0189292801761,16.0284,20.375940429
 11/20  15:00:00,210.026110448,14.2906040905,37.6442776246,0.0,80.527626,75.0917375,27.6291001239,0.0,16.0284,11.6007001239
 11/20  16:00:00,211.801481655,14.9379186213,40.7854364481,0.0,80.527626,73.092045,17.731958337,0.0196014198609,3.20568,14.5066769171
 11/20  17:00:00,197.336188137,10.8202308359,30.5691020967,0.0,80.527626,73.092045,6.11042537262,0.0187168375025,3.20568,2.88602853512
 11/20  18:00:00,144.820448738,8.21989404035,16.8435391808,0.0,80.527626,29.818365,6.15359418597,0.0617936037936,3.20568,2.88612058218
 11/20  19:00:00,140.443164132,7.91397417746,11.3963264625,0.0,80.527626,29.818365,7.37494540753,1.27804370946,3.20568,2.89122169808
 11/20  20:00:00,136.950216797,7.87935567794,7.73095250492,0.0,80.527626,29.818365,16.7860838928,7.8107521635,3.20568,5.76965172932
 11/20  21:00:00,133.819042895,7.87935567794,4.65185940827,0.0,80.527626,29.818365,22.7423597182,13.7712311324,3.20568,5.76544858577
 11/20  22:00:00,55.6967072624,0.0,0.0,0.0,15.863942322,29.242365,8.97113456791,0.0,3.20568,5.76545456791
 11/20  23:00:00,55.5573038125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  24:00:00,56.3051930218,0.0,0.0,0.0,15.863942322,29.242365,6.09132718368,0.0,3.20568,2.88564718368
 11/21  01:00:00,55.5951254954,0.0,0.0,0.0,15.863942322,29.242365,6.08899214932,0.0,3.20568,2.88331214932
 11/21  02:00:00,55.5968635292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  03:00:00,55.5993555813,0.0,0.0,0.0,15.863942322,29.242365,6.08899661576,0.0,3.20568,2.88331661576
 11/21  04:00:00,55.5916928105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  05:00:00,56.685462735,0.0,0.0,0.0,15.863942322,29.242365,6.08900096759,0.0,3.20568,2.88332096759
 11/21  06:00:00,56.5874590776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,71.3717659212,7.87935567794,6.71459005053,0.0,15.863942322,29.818365,63.895641116,60.669961116,3.20568,0.02
 11/21  08:00:00,124.842753223,7.87935567794,4.37814234485,0.0,80.527626,29.818365,43.169437368,37.077528749,3.20568,2.88622861904
 11/21  09:00:00,173.574604653,7.92306373306,7.75577994688,0.0,80.527626,75.0917375,42.8610902405,10.1579458608,24.0426,8.66054437973
 11/21  10:00:00,180.152220763,8.76111149475,13.432245374,0.0,80.527626,75.0917375,41.0611157669,5.42003442649,24.0426,11.5984813404
 11/21  11:00:00,188.4578956,9.8614122117,16.6224115947,0.0,80.527626,79.0911225,49.4852219355,2.92576243709,32.0568,14.5026594984
 11/21  12:00:00,195.667120762,11.0973693213,21.8375315518,0.0,80.527626,79.0911225,49.4977430306,0.0124485018279,32.0568,17.4284945288
 11/21  13:00:00,199.169058008,11.7072985353,25.4137861182,0.0,80.527626,79.0911225,46.6072518166,0.0,32.0568,14.5504518166
 11/21  14:00:00,192.425161925,10.8866092079,23.4807105498,0.0,80.527626,75.0917375,36.4326436567,0.026658299676,16.0284,20.377585357
 11/21  15:00:00,193.093905649,10.6453557725,24.3896891827,0.0,80.527626,75.0917375,27.6299853189,0.0,16.0284,11.6015853189
 11/21  16:00:00,194.296695892,12.2452074694,26.0231788579,0.0,80.527626,73.092045,17.7287492986,0.0149873208846,3.20568,14.5080819777
 11/21  17:00:00,186.679161737,9.63156893107,21.1564838522,0.0,80.527626,73.092045,6.1231141741,0.0312470179078,3.20568,2.88618715619
 11/21  18:00:00,141.219520957,7.9431746298,13.552510865,0.0,80.527626,29.818365,7.63332942593,1.54152457916,3.20568,2.88612484677
 11/21  19:00:00,138.894344015,7.87935567794,9.89584759156,0.0,80.527626,29.818365,12.7056102511,6.60850536626,3.20568,2.8914248848
 11/21  20:00:00,137.904922686,7.87935567794,8.91637464228,0.0,80.527626,29.818365,17.6143089872,8.64000812268,3.20568,5.76862086455
 11/21  21:00:00,136.736021061,7.87935567794,7.75824686829,0.0,80.527626,29.818365,20.7215173455,11.7499018233,3.20568,5.76593552222
 11/21  22:00:00,55.5744177051,0.0,0.0,0.0,15.863942322,29.242365,8.97166389785,0.0,3.20568,5.76598389785
 11/21  23:00:00,55.6153337682,0.0,0.0,0.0,15.863942322,29.242365,6.09293774244,0.0,3.20568,2.88725774244
 11/21  24:00:00,56.340747673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  01:00:00,55.6372591872,0.0,0.0,0.0,15.863942322,29.242365,6.08905747532,0.0,3.20568,2.88337747532
 11/22  02:00:00,55.6341430585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.6230271007,0.0,0.0,0.0,15.863942322,29.242365,6.08848474076,0.0,3.20568,2.88280474076
 11/22  04:00:00,55.6100359785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  05:00:00,55.827575229,0.0,0.0,0.0,15.863942322,29.242365,6.08890490968,0.0,3.20568,2.88322490968
 11/22  06:00:00,55.809291107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,65.9228590805,7.87935567794,1.68785265524,0.0,15.863942322,29.818365,83.7078099754,77.6188922733,3.20568,2.8832377021
 11/22  08:00:00,123.608832338,7.87935567794,3.15885705948,0.0,80.527626,29.818365,48.1522781276,44.9265981276,3.20568,0.02
 11/22  09:00:00,166.095757527,7.87935567794,0.363504582497,0.0,80.527626,75.0917375,98.2558733444,65.5535873487,24.0426,8.65968599577
 11/22  10:00:00,165.807507261,7.87935567794,0.0024542430352,0.0,80.527626,75.0917375,157.060740888,118.524462148,24.0426,14.493678739
 11/22  11:00:00,169.811970866,7.88022077669,0.00249348321122,0.0,80.527626,79.0911225,143.963353453,100.299800957,32.0568,11.6067524963
 11/22  12:00:00,170.5232856,7.88680691265,0.0,0.0,80.527626,79.0911225,122.810466918,73.3225807566,32.0568,17.4310861614
 11/22  13:00:00,169.819768305,7.89288803633,0.0,0.0,80.527626,79.0911225,116.204472129,66.695686452,32.0568,17.4519856768
 11/22  14:00:00,165.84766141,7.89734124709,0.0,0.0,80.527626,75.0917375,112.049862089,78.5534625441,16.0284,17.4679995445
 11/22  15:00:00,165.826375795,7.90898405571,0.0,0.0,80.527626,75.0917375,90.4554193972,62.8259024423,16.0284,11.6011169549
 11/22  16:00:00,163.90000917,8.02281932723,0.0,0.0,80.527626,73.092045,76.0764297688,58.3623379677,3.20568,14.5084118011
 11/22  17:00:00,163.635413587,7.87935567794,0.0,0.0,80.527626,73.092045,63.3143779973,57.2224513205,3.20568,2.88624667679
 11/22  18:00:00,127.509827293,7.87935567794,0.0,0.0,80.527626,29.818365,70.4704422728,64.3785705203,3.20568,2.88619175249
 11/22  19:00:00,128.96342554,7.87935567794,0.0,0.0,80.527626,29.818365,89.9179280284,80.9502181049,3.20568,5.76202992354
 11/22  20:00:00,129.196237619,7.87935567794,0.0,0.0,80.527626,29.818365,99.2357082436,93.134967616,3.20568,2.8950606276
 11/22  21:00:00,129.181004414,7.87935567794,0.0,0.0,80.527626,29.818365,102.145582396,93.1737198267,3.20568,5.76618256953
 11/22  22:00:00,55.6133202292,0.0,0.0,0.0,15.863942322,29.242365,8.97196475259,0.0,3.20568,5.76628475259
 11/22  23:00:00,55.492113004,0.0,0.0,0.0,15.863942322,29.242365,6.0929769221,0.0,3.20568,2.8872969221
 11/22  24:00:00,56.2320885087,0.0,0.0,0.0,15.863942322,29.242365,6.09123014182,0.0,3.20568,2.88555014182
 11/23  01:00:00,55.5112648905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5007537106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  03:00:00,55.4913919369,0.0,0.0,0.0,15.863942322,29.242365,6.08783192256,0.0,3.20568,2.88215192256
 11/23  04:00:00,55.4868112803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  05:00:00,55.6932136392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6652154526,0.0,0.0,0.0,15.863942322,29.242365,6.0878902669,0.0,3.20568,2.8822102669
 11/23  07:00:00,55.6757439179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  08:00:00,47.0401254211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.071249746,0.0,0.0,0.0,15.863942322,29.242365,6.08892835658,0.0,3.20568,2.88324835658
 11/23  10:00:00,47.1076184138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.1171710206,0.0,0.0,0.0,15.863942322,29.242365,6.08894943533,0.0,3.20568,2.88326943533
 11/23  12:00:00,47.800827422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,47.1161018546,0.0,0.0,0.0,15.863942322,29.242365,6.08897047022,0.0,3.20568,2.88329047022
 11/23  14:00:00,47.1625736833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,47.1872848618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.1938201747,0.0,0.0,0.0,15.863942322,29.242365,6.08783764685,0.0,3.20568,2.88215764685
 11/23  17:00:00,47.0956362582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,54.2248630938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.6266953323,0.0,0.0,0.0,15.863942322,29.242365,6.08783581931,0.0,3.20568,2.88215581931
 11/23  20:00:00,55.81741907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.7937583587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.6663167192,0.0,0.0,0.0,15.863942322,29.242365,6.08783403957,0.0,3.20568,2.88215403957
 11/23  23:00:00,55.4959410636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.1921814126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.4819345532,0.0,0.0,0.0,15.863942322,29.242365,6.08899881894,0.0,3.20568,2.88331881894
 11/24  02:00:00,55.478390176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.4811428576,0.0,0.0,0.0,15.863942322,29.242365,6.08902822248,0.0,3.20568,2.88334822248
 11/24  04:00:00,55.4829153431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.549145239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  06:00:00,56.3786001862,0.0,0.0,0.0,15.863942322,29.242365,6.08905748668,0.0,3.20568,2.88337748668
 11/24  07:00:00,65.0347281205,7.87935567794,0.00161893293063,0.0,15.863942322,29.818365,304.488087326,301.262407326,3.20568,0.02
 11/24  08:00:00,120.758758793,7.87935567794,0.00184930353019,0.0,80.527626,29.818365,195.128949176,189.036936834,3.20568,2.8863323425
 11/24  09:00:00,165.889022093,7.87935567794,0.00783945315798,0.0,80.527626,75.0917375,146.647195151,113.943390724,24.0426,8.66120442644
 11/24  10:00:00,165.954024355,8.03189724197,0.00466566056448,0.0,80.527626,75.0917375,105.173026325,69.5299793764,24.0426,11.6004469491
 11/24  11:00:00,171.180027954,8.8387566495,0.475301178211,0.0,80.527626,79.0911225,78.3773187742,31.8145620446,32.0568,14.5059567296
 11/24  12:00:00,176.285106492,9.56565228732,4.12754426959,0.0,80.527626,79.0911225,51.1867756714,1.69724375106,32.0568,17.4327319204
 11/24  13:00:00,177.649751546,10.1844725966,5.57328913203,0.0,80.527626,79.0911225,49.5101492629,0.0,32.0568,17.4533492629
 11/24  14:00:00,178.261285144,11.8316417171,8.50937417018,0.0,80.527626,75.0917375,43.5741378174,10.0755316159,16.0284,17.4702062015
 11/24  15:00:00,183.9482025,13.2334932069,12.7754661619,0.0,80.527626,75.0917375,37.313451234,6.78667257843,16.0284,14.4983786556
 11/24  16:00:00,183.905633381,13.4741871136,14.5087783066,0.0,80.527626,73.092045,24.6352102494,8.30648839308,3.20568,13.1230418563
 11/24  17:00:00,175.274570583,9.75744376552,9.72013533669,0.0,80.527626,73.092045,15.1272079005,10.5304321132,3.20568,1.39109578726
 11/24  18:00:00,131.331753184,7.97520906942,3.72484336477,0.0,80.527626,29.818365,22.6326380394,16.5406291422,3.20568,2.88632889724
 11/24  19:00:00,129.320177029,7.87935567794,0.40611859848,0.0,80.527626,29.818365,31.3042297937,22.3354639176,3.20568,5.76308587607
 11/24  20:00:00,128.910776322,7.87935567794,0.0,0.0,80.527626,29.818365,39.9880485157,31.0126229084,3.20568,5.76974560731
 11/24  21:00:00,128.919569652,7.87935567794,0.0,0.0,80.527626,29.818365,52.4756241271,46.3770675835,3.20568,2.89287654358
 11/24  22:00:00,55.4655076864,0.0,0.0,0.0,15.863942322,29.242365,8.97190458778,0.0,3.20568,5.76622458778
 11/24  23:00:00,55.4961254224,0.0,0.0,0.0,15.863942322,29.242365,6.09321341564,0.0,3.20568,2.88753341564
 11/24  24:00:00,56.239301654,0.0,0.0,0.0,15.863942322,29.242365,6.09126054806,0.0,3.20568,2.88558054806
 11/25  01:00:00,55.5042664296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.4820081565,0.0,0.0,0.0,15.863942322,29.242365,6.08782833011,0.0,3.20568,2.88214833011
 11/25  03:00:00,55.4771085116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.4673295893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.6678335624,0.0,0.0,0.0,15.863942322,29.242365,6.08783992903,0.0,3.20568,2.88215992903
 11/25  06:00:00,55.6481663156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.6521360165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,48.4532398985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.0542200026,0.0,0.0,0.0,15.863942322,29.242365,6.08785199101,0.0,3.20568,2.88217199101
 11/25  10:00:00,47.1001219299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  11:00:00,47.1277006118,0.0,0.0,0.0,15.863942322,29.242365,6.08908135572,0.0,3.20568,2.88340135572
 11/25  12:00:00,47.8366333585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  13:00:00,47.159131438,0.0,0.0,0.0,15.863942322,29.242365,6.08893858369,0.0,3.20568,2.88325858369
 11/25  14:00:00,47.2171603551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.2515295556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,50.7111612528,0.79800004113,2.65446163086,0.0,15.863942322,29.242365,6.08788398356,0.0,3.20568,2.88220398356
 11/25  17:00:00,50.1951173116,0.685203621499,2.34497775731,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,54.2790326295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.6672632518,0.0,0.0,0.0,15.863942322,29.242365,6.08783525552,0.0,3.20568,2.88215525552
 11/25  20:00:00,55.8396095602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.8015728968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.6730796761,0.0,0.0,0.0,15.863942322,29.242365,6.0878478648,0.0,3.20568,2.8821678648
 11/25  23:00:00,55.5080835554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  24:00:00,56.1945047258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,55.4749388204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.4755505274,0.0,0.0,0.0,15.863942322,29.242365,6.0878647141,0.0,3.20568,2.8821847141
 11/26  03:00:00,55.4691955242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  04:00:00,55.4602002673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.6642975524,0.0,0.0,0.0,15.863942322,29.242365,6.08788333251,0.0,3.20568,2.88220333251
 11/26  06:00:00,55.6419979117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  07:00:00,55.6467161012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,48.4488573893,0.0,0.0,0.0,15.863942322,29.242365,6.08790240578,0.0,3.20568,2.88222240578
 11/26  09:00:00,47.0580818388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.1106898647,0.0,0.0,0.0,15.863942322,29.242365,6.08908051693,0.0,3.20568,2.88340051693
 11/26  11:00:00,47.1398269845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.8449329108,0.0,0.0,0.0,15.863942322,29.242365,6.08866953684,0.0,3.20568,2.88298953684
 11/26  13:00:00,47.1707137405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.2284062457,0.0,0.0,0.0,15.863942322,29.242365,6.08899062007,0.0,3.20568,2.88331062007
 11/26  15:00:00,49.4822269237,0.52391859253,1.70479570797,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,52.4059587211,1.0963257944,4.05269452103,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,47.1621585316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,54.2746387666,0.0,0.0,0.0,15.863942322,29.242365,6.08788285825,0.0,3.20568,2.88220285825
 11/26  19:00:00,55.6723816164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.8778718836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.8168221544,0.0,0.0,0.0,15.863942322,29.242365,6.08790253492,0.0,3.20568,2.88222253492
 11/26  22:00:00,55.6708320583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.5062099281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.2014733884,0.0,0.0,0.0,15.863942322,29.242365,6.08792216905,0.0,3.20568,2.88224216905
 11/27  01:00:00,55.4898165616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.4810005274,0.0,0.0,0.0,15.863942322,29.242365,6.08911160275,0.0,3.20568,2.88343160275
 11/27  03:00:00,55.4706245715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.4497778802,0.0,0.0,0.0,15.863942322,29.242365,6.08898369977,0.0,3.20568,2.88330369977
 11/27  05:00:00,55.6504139382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.6381286364,0.0,0.0,0.0,15.863942322,29.242365,6.08903716151,0.0,3.20568,2.88335716151
 11/27  07:00:00,64.8433486541,7.87935567794,0.00163525603921,0.0,15.863942322,29.818365,354.706542099,351.480862099,3.20568,0.02
 11/27  08:00:00,122.349246845,7.87935567794,0.00416127469757,0.0,80.527626,29.818365,258.20185376,252.109888043,3.20568,2.88628571723
 11/27  09:00:00,166.149211344,7.87935567794,0.00810752195724,0.0,80.527626,75.0917375,176.407044794,143.704132148,24.0426,8.66031264594
 11/27  10:00:00,165.901681408,7.97419673985,0.00492611872547,0.0,80.527626,75.0917375,96.3731464781,60.7278073457,24.0426,11.6027391324
 11/27  11:00:00,172.291738637,8.68577473921,1.74538284673,0.0,80.527626,79.0911225,71.1173632787,24.5536706306,32.0568,14.5068926481
 11/27  12:00:00,180.666955655,9.59686859836,8.45044067521,0.0,80.527626,79.0911225,49.5403783957,0.0504544206097,32.0568,17.4331239751
 11/27  13:00:00,188.285488787,10.8884198542,15.4359167429,0.0,80.527626,79.0911225,49.5116982324,0.0,32.0568,17.4548982324
 11/27  14:00:00,191.556093429,12.2237548451,21.324443262,0.0,80.527626,75.0917375,33.5325047617,0.0302341983642,16.0284,17.4738705633
 11/27  15:00:00,202.136520651,13.9432308935,30.1589593267,0.0,80.527626,75.0917375,30.5291550193,0.0,16.0284,14.5007550193
 11/27  16:00:00,207.372552957,15.2568088085,36.076319868,0.0,80.527626,73.092045,17.7274845912,0.00882148371825,3.20568,14.5129831075
 11/27  17:00:00,191.018904963,10.7741433118,24.349062272,0.0,80.527626,73.092045,3.26438837253,0.0387083725308,3.20568,0.02
 11/27  18:00:00,139.38075681,8.16048667045,11.5253778472,0.0,80.527626,29.818365,9.45225195617,3.36014763345,3.20568,2.88642432271
 11/27  19:00:00,134.540229978,7.88169811175,5.58388910588,0.0,80.527626,29.818365,21.4179479401,12.4495274731,3.20568,5.76274046695
 11/27  20:00:00,130.400129262,7.87935567794,1.25623801115,0.0,80.527626,29.818365,29.4241194345,20.4486688549,3.20568,5.76977057964
 11/27  21:00:00,129.112644779,7.87935567794,0.0,0.0,80.527626,29.818365,34.0662821718,25.0940562055,3.20568,5.76654596632
 11/27  22:00:00,55.6709144207,0.0,0.0,0.0,15.863942322,29.242365,6.0992307985,0.0,3.20568,2.8935507985
 11/27  23:00:00,55.5525554247,0.0,0.0,0.0,15.863942322,29.242365,6.09298839452,0.0,3.20568,2.88730839452
 11/27  24:00:00,56.3167664339,0.0,0.0,0.0,15.863942322,29.242365,6.0915131556,0.0,3.20568,2.8858331556
 11/28  01:00:00,55.5948091605,0.0,0.0,0.0,15.863942322,29.242365,6.08904992696,0.0,3.20568,2.88336992696
 11/28  02:00:00,55.5921328034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  03:00:00,55.6017652671,0.0,0.0,0.0,15.863942322,29.242365,6.08911132696,0.0,3.20568,2.88343132696
 11/28  04:00:00,55.5942244184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  05:00:00,56.6898990051,0.0,0.0,0.0,15.863942322,29.242365,6.08899062977,0.0,3.20568,2.88331062977
 11/28  06:00:00,56.4829291787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,64.592751016,7.87935567794,0.0,0.0,15.863942322,29.818365,93.64988828,90.42420828,3.20568,0.02
 11/28  08:00:00,121.870030753,7.87935567794,0.00160359623979,0.0,80.527626,29.818365,69.2460365111,63.1539920018,3.20568,2.88636450924
 11/28  09:00:00,166.447177123,7.88686076215,0.718277178944,0.0,80.527626,75.0917375,56.0882800116,23.3840874936,24.0426,8.66159251798
 11/28  10:00:00,169.484032337,8.35013489171,3.25174287347,0.0,80.527626,75.0917375,55.8429846013,17.3029756515,24.0426,14.4974089499
 11/28  11:00:00,176.701046775,8.90607207729,5.89906547887,0.0,80.527626,79.0911225,59.0373827759,12.4993630971,32.0568,14.4812196789
 11/28  12:00:00,181.736856759,9.86011133121,9.24295012119,0.0,80.527626,79.0911225,46.6203877159,0.0,32.0568,14.5635877159
 11/28  13:00:00,181.608749404,10.4150131251,9.26491280568,0.0,80.527626,79.0911225,49.5204771885,0.0,32.0568,17.4636771885
 11/28  14:00:00,176.519238835,9.67719062736,8.90459302208,0.0,80.527626,75.0917375,38.9148863609,5.40426876828,16.0284,17.4822175927
 11/28  15:00:00,178.684642707,11.3243103994,9.43509877271,0.0,80.527626,75.0917375,37.2515230606,6.7205288079,16.0284,14.5025942527
 11/28  16:00:00,176.157658767,12.0084411472,8.26550393054,0.0,80.527626,73.092045,29.8406021594,12.1220985589,3.20568,14.5128236006
 11/28  17:00:00,169.216587366,9.16028519389,4.31107450763,0.0,80.527626,73.092045,21.500127854,15.4080288457,3.20568,2.88641900835
 11/28  18:00:00,127.791111492,7.89155383109,0.323122086583,0.0,80.527626,29.818365,38.1807175994,32.0886185805,3.20568,2.88641901891
 11/28  19:00:00,128.91752243,7.87935567794,0.0,0.0,80.527626,29.818365,89.2159843832,83.1186230115,3.20568,2.89168137168
 11/28  20:00:00,129.04718741,7.87935567794,0.0,0.0,80.527626,29.818365,142.390789456,133.414403921,3.20568,5.77070553542
 11/28  21:00:00,129.268318253,7.87935567794,0.0,0.0,80.527626,29.818365,144.62461383,135.652095904,3.20568,5.76683792646
 11/28  22:00:00,55.40839792,0.0,0.0,0.0,15.863942322,29.242365,8.97262823274,0.0,3.20568,5.76694823274
 11/28  23:00:00,55.4549492709,0.0,0.0,0.0,15.863942322,29.242365,6.09296180724,0.0,3.20568,2.88728180724
 11/28  24:00:00,56.2212157994,0.0,0.0,0.0,15.863942322,29.242365,6.09131147499,0.0,3.20568,2.88563147499
 11/29  01:00:00,55.4790362683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.4714051989,0.0,0.0,0.0,15.863942322,29.242365,6.08897726113,0.0,3.20568,2.88329726113
 11/29  03:00:00,55.4618139475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.4528683561,0.0,0.0,0.0,15.863942322,29.242365,6.08904648459,0.0,3.20568,2.88336648459
 11/29  05:00:00,55.6500769612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
