Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  06:00:00,55.6291912044,0.0,0.0,0.0,15.863942322,29.242365,6.08911552643,0.0,3.20568,2.88343552643
 11/29  07:00:00,64.8278930204,7.87935567794,0.0,0.0,15.863942322,29.818365,347.229723587,344.004043587,3.20568,0.02
 11/29  08:00:00,122.308782616,7.87935567794,0.00275502780354,0.0,80.527626,29.818365,301.482643771,295.390707989,3.20568,2.88625578108
 11/29  09:00:00,166.097771434,7.87935567794,0.00746325096914,0.0,80.527626,75.0917375,204.742469702,172.038215273,24.0426,8.66165442853
 11/29  10:00:00,166.140829951,7.87963599276,0.00330085727861,0.0,80.527626,75.0917375,155.581584137,119.935450369,24.0426,11.6035337684
 11/29  11:00:00,170.362268951,8.21010822329,0.00184774910096,0.0,80.527626,79.0911225,141.174763911,94.6092335591,32.0568,14.5087303522
 11/29  12:00:00,171.570320573,8.88115676974,0.0,0.0,80.527626,79.0911225,110.243607104,60.7484634532,32.0568,17.438343651
 11/29  13:00:00,171.162450475,9.28646599128,0.0,0.0,80.527626,79.0911225,93.6863973638,44.1684653277,32.0568,17.4611320362
 11/29  14:00:00,167.853118232,9.98131482651,0.0,0.0,80.527626,75.0917375,86.889790277,53.3810829727,16.0284,17.4803073043
 11/29  15:00:00,168.254731641,10.4129097449,0.0,0.0,80.527626,75.0917375,72.0257255041,41.4945078493,16.0284,14.5028176548
 11/29  16:00:00,166.446798734,10.6394178816,0.0,0.0,80.527626,73.092045,54.8832941657,37.1638785835,3.20568,14.5137355823
 11/29  17:00:00,164.437366815,8.7364938607,0.0,0.0,80.527626,73.092045,42.9204645221,36.8284216716,3.20568,2.88636285047
 11/29  18:00:00,127.506129991,7.88204909891,0.0,0.0,80.527626,29.818365,81.3714481659,75.2793983249,3.20568,2.88636984098
 11/29  19:00:00,129.198325561,7.87935567794,0.0,0.0,80.527626,29.818365,135.686675517,129.589662907,3.20568,2.89133261044
 11/29  20:00:00,129.538494993,7.87935567794,0.0,0.0,80.527626,29.818365,121.854207167,112.87847112,3.20568,5.77005604637
 11/29  21:00:00,129.522195387,7.87935567794,0.0,0.0,80.527626,29.818365,123.934161982,114.961577877,3.20568,5.76690410437
 11/29  22:00:00,55.5355033893,0.0,0.0,0.0,15.863942322,29.242365,8.97226267188,0.0,3.20568,5.76658267188
 11/29  23:00:00,55.4309793398,0.0,0.0,0.0,15.863942322,29.242365,6.09304581741,0.0,3.20568,2.88736581741
 11/29  24:00:00,56.2001835209,0.0,0.0,0.0,15.863942322,29.242365,6.09130867724,0.0,3.20568,2.88562867724
 11/30  01:00:00,55.4446754035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.432430355,0.0,0.0,0.0,15.863942322,29.242365,6.08903837438,0.0,3.20568,2.88335837438
 11/30  03:00:00,55.4109682361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  04:00:00,55.4052016732,0.0,0.0,0.0,15.863942322,29.242365,6.08911516951,0.0,3.20568,2.88343516951
 11/30  05:00:00,55.6085108112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  06:00:00,56.6254425087,1.03567700785,0.0,0.0,15.863942322,29.242365,6.58331050089,0.49430184365,3.20568,2.88332865724
 11/30  07:00:00,64.986167042,7.87935567794,0.00151458607688,0.0,15.863942322,29.818365,459.25077788,456.02509788,3.20568,0.02
 11/30  08:00:00,122.343173473,7.87935567794,0.00262813419971,0.0,80.527626,29.818365,387.12978603,381.03778917,3.20568,2.88631685992
 11/30  09:00:00,166.077609028,7.87935567794,0.00672814813139,0.0,80.527626,75.0917375,259.915024295,227.211353183,24.0426,8.6610711115
 11/30  10:00:00,166.121897492,7.87935567794,0.00144303606963,0.0,80.527626,75.0917375,180.461650347,144.813106466,24.0426,11.605943881
 11/30  11:00:00,170.081748367,8.07878122858,0.00415633097794,0.0,80.527626,79.0911225,128.32750829,81.7622418893,32.0568,14.5084664003
 11/30  12:00:00,171.31035332,8.75431180377,0.0,0.0,80.527626,79.0911225,84.5012384422,35.0059810564,32.0568,17.4384573858
 11/30  13:00:00,171.109758387,9.29575144417,0.0,0.0,80.527626,79.0911225,73.7285325717,24.2100957534,32.0568,17.4616368184
 11/30  14:00:00,167.745512569,9.91693384397,0.0,0.0,80.527626,75.0917375,64.5390658345,31.0294408643,16.0284,17.4812249703
 11/30  15:00:00,168.328976012,10.5009535542,0.0,0.0,80.527626,75.0917375,55.5885379615,25.0565578944,16.0284,14.5035800671
 11/30  16:00:00,166.123686934,10.3160586682,0.0,0.0,80.527626,73.092045,45.3575264725,27.6374560069,3.20568,14.5143904656
 11/30  17:00:00,164.316350307,8.62352196243,0.0,0.0,80.527626,73.092045,31.314736663,25.2225923394,3.20568,2.88646432361
 11/30  18:00:00,127.491726812,7.88060894251,0.0,0.0,80.527626,29.818365,70.9706110587,64.8784514363,3.20568,2.88647962245
 11/30  19:00:00,129.266733903,7.87935567794,0.0,0.0,80.527626,29.818365,142.182495149,136.085345471,3.20568,2.89146967795
 11/30  20:00:00,129.516447469,7.87935567794,0.0,0.0,80.527626,29.818365,142.592994543,133.616925741,3.20568,5.77038880124
 11/30  21:00:00,129.498832438,7.87935567794,0.0,0.0,80.527626,29.818365,177.408319798,168.436071252,3.20568,5.76656854549
 11/30  22:00:00,55.4918944555,0.0,0.0,0.0,15.863942322,29.242365,8.97264989616,0.0,3.20568,5.76696989616
 11/30  23:00:00,55.3905905373,0.0,0.0,0.0,15.863942322,29.242365,6.09322898176,0.0,3.20568,2.88754898176
 11/30  24:00:00,56.1847387357,0.0,0.0,0.0,15.863942322,29.242365,6.09149286012,0.0,3.20568,2.88581286012
 12/01  01:00:00,55.4320616635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.4382490311,0.0,0.0,0.0,15.863942322,29.242365,6.08903663791,0.0,3.20568,2.88335663791
 12/01  03:00:00,55.4343260312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  04:00:00,55.4297235138,0.0,0.0,0.0,15.863942322,29.242365,6.08912101824,0.0,3.20568,2.88344101824
 12/01  05:00:00,56.4813305847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  06:00:00,56.3080781048,0.0,0.0,0.0,15.863942322,29.242365,6.08902148828,0.0,3.20568,2.88334148828
 12/01  07:00:00,65.2935973491,7.87935567794,0.00410485937391,0.0,15.863942322,29.818365,395.258312838,392.032632838,3.20568,0.02
 12/01  08:00:00,122.349075665,7.87935567794,0.00302201205202,0.0,80.527626,29.818365,320.511096591,314.419634334,3.20568,2.88578225723
 12/01  09:00:00,165.992517872,7.87935567794,0.010917891079,0.0,80.527626,75.0917375,179.384008576,146.679443361,24.0426,8.66196521421
 12/01  10:00:00,165.712133309,7.87935567794,0.00389695872457,0.0,80.527626,75.0917375,89.4264049094,53.7791639351,24.0426,11.6046409744
 12/01  11:00:00,173.765717608,8.3282639783,3.5886211478,0.0,80.527626,79.0911225,67.186143898,20.6187243201,32.0568,14.5106195779
 12/01  12:00:00,183.498754379,9.12853699081,11.7203719897,0.0,80.527626,79.0911225,49.5138610612,0.0158601223243,32.0568,17.4412009389
 12/01  13:00:00,189.502220608,10.1155061125,17.4070868377,0.0,80.527626,79.0911225,49.5219139302,0.0,32.0568,17.4651139302
 12/01  14:00:00,194.355231884,11.4674246426,24.8631778673,0.0,80.527626,75.0917375,33.5409665803,0.0274629177817,16.0284,17.4851036625
 12/01  15:00:00,205.726553264,13.1581292311,34.5127919492,0.0,80.527626,75.0917375,30.5331885597,0.0,16.0284,14.5047885597
 12/01  16:00:00,206.286106169,13.0725000021,37.1609503569,0.0,80.527626,73.092045,17.7315030648,0.0100041214251,3.20568,14.5158189434
 12/01  17:00:00,191.586309062,9.44344398779,26.2226236771,0.0,80.527626,73.092045,6.12138181822,0.0293314195688,3.20568,2.88637039865
 12/01  18:00:00,140.679962244,7.97015212809,12.9958855208,0.0,80.527626,29.818365,7.13038412093,1.03830799661,3.20568,2.88639612432
 12/01  19:00:00,134.528515886,7.87935567794,5.58730770893,0.0,80.527626,29.818365,19.8960274783,10.9273024885,3.20568,5.76304498976
 12/01  20:00:00,130.989218623,7.87935567794,2.08460355312,0.0,80.527626,29.818365,27.6245888622,18.6487497682,3.20568,5.77015909397
 12/01  21:00:00,131.308646321,7.87935567794,2.40401287697,0.0,80.527626,29.818365,25.4484536252,19.3496501904,3.20568,2.89312343485
 12/01  22:00:00,55.4770778349,0.0,0.0,0.0,15.863942322,29.242365,8.97259670683,0.0,3.20568,5.76691670683
 12/01  23:00:00,55.494966667,0.0,0.0,0.0,15.863942322,29.242365,6.09309841423,0.0,3.20568,2.88741841423
 12/01  24:00:00,56.2477971233,0.0,0.0,0.0,15.863942322,29.242365,6.09154292809,0.0,3.20568,2.88586292809
 12/02  01:00:00,55.5260294565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.5160396691,0.0,0.0,0.0,15.863942322,29.242365,6.08793852355,0.0,3.20568,2.88225852355
 12/02  03:00:00,55.499856351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4925360923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,55.6999663248,0.0,0.0,0.0,15.863942322,29.242365,6.08787339497,0.0,3.20568,2.88219339497
 12/02  06:00:00,55.6802431911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.6956047193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  08:00:00,48.4932096164,0.0,0.0,0.0,15.863942322,29.242365,6.08793309847,0.0,3.20568,2.88225309847
 12/02  09:00:00,47.1053934981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  10:00:00,47.1743405536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,47.2177499157,0.0,0.0,0.0,15.863942322,29.242365,6.08912935862,0.0,3.20568,2.88344935862
 12/02  12:00:00,47.9442606261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  13:00:00,47.2864370886,0.0,0.0,0.0,15.863942322,29.242365,6.08903664225,0.0,3.20568,2.88335664225
 12/02  14:00:00,47.3392759978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,47.3540727198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.3354743699,0.0,0.0,0.0,15.863942322,29.242365,6.08793196904,0.0,3.20568,2.88225196904
 12/02  17:00:00,47.2136669837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,54.3258485505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.7200826456,0.0,0.0,0.0,15.863942322,29.242365,6.08786769929,0.0,3.20568,2.88218769929
 12/02  20:00:00,55.9088844778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.8633619794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.7361427838,0.0,0.0,0.0,15.863942322,29.242365,6.0879279128,0.0,3.20568,2.8822479128
 12/02  23:00:00,55.5681144926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.2526704197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.5512201362,0.0,0.0,0.0,15.863942322,29.242365,6.08786619168,0.0,3.20568,2.88218619168
 12/03  02:00:00,55.5408824274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.5371170564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.5337284429,0.0,0.0,0.0,15.863942322,29.242365,6.08793178823,0.0,3.20568,2.88225178823
 12/03  05:00:00,55.7540550993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,55.7371275949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  07:00:00,55.7266574094,0.0,0.0,0.0,15.863942322,29.242365,6.08787312005,0.0,3.20568,2.88219312005
 12/03  08:00:00,48.4996186722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  09:00:00,47.1423917058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  10:00:00,47.236142402,0.0,0.0,0.0,15.863942322,29.242365,6.0891463312,0.0,3.20568,2.8834663312
 12/03  11:00:00,47.2537300603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  12:00:00,47.9238413116,0.0,0.0,0.0,15.863942322,29.242365,6.08905936329,0.0,3.20568,2.88337936329
 12/03  13:00:00,47.2441549358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,47.3015080929,0.0,0.0,0.0,15.863942322,29.242365,6.0891583874,0.0,3.20568,2.8834783874
 12/03  15:00:00,52.9757666056,0.866736111324,4.78326243004,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,55.0153608503,1.20306113786,6.49375261468,0.0,15.863942322,29.242365,6.08793146603,0.0,3.20568,2.88225146603
 12/03  17:00:00,50.7624971321,0.639523380066,2.91665060706,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,54.3103715448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.6972439235,0.0,0.0,0.0,15.863942322,29.242365,6.08787293366,0.0,3.20568,2.88219293366
 12/03  20:00:00,55.8991752437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.8577342491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  22:00:00,55.7118593086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.5253687218,0.0,0.0,0.0,15.863942322,29.242365,6.08793959354,0.0,3.20568,2.88225959354
 12/03  24:00:00,56.1923342856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  01:00:00,55.4591581828,0.0,0.0,0.0,15.863942322,29.242365,6.08909810705,0.0,3.20568,2.88341810705
 12/04  02:00:00,55.4555295883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  03:00:00,55.4641278178,0.0,0.0,0.0,15.863942322,29.242365,6.08920453153,0.0,3.20568,2.88352453153
 12/04  04:00:00,55.4512147385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  05:00:00,55.632831418,0.0,0.0,0.0,15.863942322,29.242365,6.08912530671,0.0,3.20568,2.88344530671
 12/04  06:00:00,55.5935724381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  07:00:00,64.8803411187,7.87935567794,0.00369969641222,0.0,15.863942322,29.818365,411.061517308,404.972471231,3.20568,2.88336607687
 12/04  08:00:00,122.320693953,7.87935567794,0.000774286388416,0.0,80.527626,29.818365,325.384187161,322.158507161,3.20568,0.02
 12/04  09:00:00,166.05633577,7.87935567794,0.0101824855927,0.0,80.527626,75.0917375,208.114909419,175.409054424,24.0426,8.66325499545
 12/04  10:00:00,165.736797067,7.88904338574,0.00393875780051,0.0,80.527626,75.0917375,96.7274259375,58.1820165344,24.0426,14.5028094031
 12/04  11:00:00,170.661644463,8.47131664372,0.374360472134,0.0,80.527626,79.0911225,76.9613690465,30.3922307037,32.0568,14.5123383428
 12/04  12:00:00,174.746874221,9.23252976951,2.96238127236,0.0,80.527626,79.0911225,54.053042757,4.55719941376,32.0568,17.4390433432
 12/04  13:00:00,179.20142925,9.93237202505,7.40041318865,0.0,80.527626,79.0911225,49.8117512688,0.291355648159,32.0568,17.4635956206
 12/04  14:00:00,180.960136041,10.7839338732,12.2578937558,0.0,80.527626,75.0917375,37.8860980802,4.37242470121,16.0284,17.485273379
 12/04  15:00:00,184.055263693,11.5919158303,14.5418579745,0.0,80.527626,75.0917375,33.8604296673,3.32546071481,16.0284,14.5065689525
 12/04  16:00:00,183.26222705,12.1539852161,15.2073828995,0.0,80.527626,73.092045,23.8908152106,6.16670586582,3.20568,14.5184293448
 12/04  17:00:00,175.404698064,9.44489900477,10.1867376105,0.0,80.527626,73.092045,14.3818842346,8.28968025624,3.20568,2.88652397841
 12/04  18:00:00,130.019649656,7.90797437806,2.52492267895,0.0,80.527626,29.818365,24.4887412925,18.3964889818,3.20568,2.88657231069
 12/04  19:00:00,128.866646373,7.87935567794,0.0,0.0,80.527626,29.818365,40.0449604594,31.0757491401,3.20568,5.76353131929
 12/04  20:00:00,129.300204176,7.87935567794,0.0,0.0,80.527626,29.818365,119.018831076,110.04293601,3.20568,5.77021506592
 12/04  21:00:00,129.515251205,7.87935567794,0.0,0.0,80.527626,29.818365,136.24073266,130.141190325,3.20568,2.89386233491
 12/04  22:00:00,55.5299669077,0.0,0.0,0.0,15.863942322,29.242365,8.97300420147,0.0,3.20568,5.76732420147
 12/04  23:00:00,55.4136608798,0.0,0.0,0.0,15.863942322,29.242365,6.09315055225,0.0,3.20568,2.88747055225
 12/04  24:00:00,56.1921284937,0.0,0.0,0.0,15.863942322,29.242365,6.09160082803,0.0,3.20568,2.88592082803
 12/05  01:00:00,55.4258284681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.4396066388,0.0,0.0,0.0,15.863942322,29.242365,6.08918973648,0.0,3.20568,2.88350973648
 12/05  03:00:00,55.4514951673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  04:00:00,55.4444890977,0.0,0.0,0.0,15.863942322,29.242365,6.0891172063,0.0,3.20568,2.8834372063
 12/05  05:00:00,56.4708056767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  06:00:00,57.3122135307,1.03567700785,0.0,0.0,15.863942322,29.242365,6.61860888929,0.529853456408,3.20568,2.88307543288
 12/05  07:00:00,65.3526761134,7.87935567794,0.00178563077336,0.0,15.863942322,29.818365,464.340603421,461.114923421,3.20568,0.02
 12/05  08:00:00,122.350694678,7.87935567794,0.00241351797785,0.0,80.527626,29.818365,384.463941671,378.371726141,3.20568,2.88653553006
 12/05  09:00:00,166.090858583,7.87935567794,0.00887802131434,0.0,80.527626,75.0917375,245.200370908,212.495297799,24.0426,8.66247310883
 12/05  10:00:00,166.055431079,7.87935567794,0.00332869482759,0.0,80.527626,75.0917375,160.049468245,121.503614192,24.0426,14.503254053
 12/05  11:00:00,169.943890046,8.11239905151,0.00457295899361,0.0,80.527626,79.0911225,95.5157624073,48.944879652,32.0568,14.5140827553
 12/05  12:00:00,172.103232315,8.9154676698,0.662988765108,0.0,80.527626,79.0911225,57.2093209551,10.6162312848,32.0568,14.5362896704
 12/05  13:00:00,174.494333753,9.5618541777,3.11081513732,0.0,80.527626,79.0911225,56.195139704,3.76207122204,32.0568,20.3762684819
 12/05  14:00:00,175.507107418,10.1034480491,7.52580397885,0.0,80.527626,75.0917375,43.8351397649,10.3224344356,16.0284,17.4843053293
 12/05  15:00:00,178.471171062,10.4316427791,10.1409519585,0.0,80.527626,75.0917375,37.5602759482,7.02461137927,16.0284,14.507264569
 12/05  16:00:00,178.751127247,10.6871532377,12.1749125765,0.0,80.527626,73.092045,25.5013927046,7.77633185515,3.20568,14.5193808495
 12/05  17:00:00,172.842653275,8.4516526143,8.62164414982,0.0,80.527626,73.092045,14.5889239571,8.49663040806,3.20568,2.88661354906
 12/05  18:00:00,129.337320536,7.87935567794,1.87995486969,0.0,80.527626,29.818365,27.8445532245,21.7523684082,3.20568,2.88650481635
 12/05  19:00:00,128.873380832,7.87935567794,0.0,0.0,80.527626,29.818365,52.1713343605,43.2018671145,3.20568,5.76378724595
 12/05  20:00:00,128.905530396,7.87935567794,0.0,0.0,80.527626,29.818365,74.8197168445,65.8435096236,3.20568,5.77052722092
 12/05  21:00:00,129.228512768,7.87935567794,0.0,0.0,80.527626,29.818365,153.935571853,147.836565598,3.20568,2.89332625529
 12/05  22:00:00,55.3526966563,0.0,0.0,0.0,15.863942322,29.242365,8.97329864151,0.0,3.20568,5.76761864151
 12/05  23:00:00,55.3791125392,0.0,0.0,0.0,15.863942322,29.242365,6.0933152885,0.0,3.20568,2.8876352885
 12/05  24:00:00,56.1710481544,0.0,0.0,0.0,15.863942322,29.242365,6.0914602787,0.0,3.20568,2.8857802787
 12/06  01:00:00,55.3964593337,0.0,0.0,0.0,15.863942322,29.242365,6.08916807677,0.0,3.20568,2.88348807677
 12/06  02:00:00,55.397507014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.7811239374,0.39002649847,0.0,0.0,15.863942322,29.242365,6.35000522424,0.260808827073,3.20568,2.88351639717
 12/06  04:00:00,57.3382602385,1.95013249235,0.0,0.0,15.863942322,29.242365,4.88888166836,1.66320166836,3.20568,0.02
 12/06  05:00:00,57.1541593946,1.56010599388,0.0,0.0,15.863942322,29.242365,5.37931755764,2.15363755764,3.20568,0.02
 12/06  06:00:00,57.9429134396,2.36319281355,0.0,0.0,15.863942322,29.242365,17.8677871786,11.7785646807,3.20568,2.88354249788
 12/06  07:00:00,65.2328919475,7.87935567794,0.00103076180729,0.0,15.863942322,29.818365,577.653049714,574.427369714,3.20568,0.02
 12/06  08:00:00,122.425350499,7.87935567794,0.00215340212402,0.0,80.527626,29.818365,440.718755162,434.626513927,3.20568,2.88656123445
 12/06  09:00:00,166.088865165,7.87935567794,0.00744721931017,0.0,80.527626,75.0917375,309.532165638,276.82631469,24.0426,8.66325094818
 12/06  10:00:00,166.10688041,7.87935567794,0.00304555912981,0.0,80.527626,75.0917375,219.939900271,181.39276603,24.0426,14.5045342408
 12/06  11:00:00,170.071381164,7.88648837501,0.00972176466331,0.0,80.527626,79.0911225,162.335413503,115.762784909,32.0568,14.5158285942
 12/06  12:00:00,171.025411202,8.45705984767,0.0,0.0,80.527626,79.0911225,90.5195657357,41.0208822851,32.0568,17.4418834506
 12/06  13:00:00,171.38410991,9.16672408675,0.417549786197,0.0,80.527626,79.0911225,63.1778678342,13.653776849,32.0568,17.4672909852
 12/06  14:00:00,172.224503789,9.7176239989,4.65138040655,0.0,80.527626,75.0917375,49.2852877355,15.767479213,16.0284,17.4894085225
 12/06  15:00:00,177.005371651,10.3006182621,8.81803021839,0.0,80.527626,75.0917375,39.648854473,9.11220936912,16.0284,14.5082451039
 12/06  16:00:00,178.375382269,10.53873146,11.9509305854,0.0,80.527626,73.092045,26.129839462,8.40571671433,3.20568,14.5184427477
 12/06  17:00:00,172.116749762,8.66793827403,7.69251776767,0.0,80.527626,73.092045,17.0770686251,10.984802612,3.20568,2.88658601305
 12/06  18:00:00,129.174435024,7.88051892516,1.72063919191,0.0,80.527626,29.818365,26.5850061468,20.4927896573,3.20568,2.88653648947
 12/06  19:00:00,129.094959887,7.87935567794,0.0,0.0,80.527626,29.818365,111.652260058,102.682876575,3.20568,5.7637034831
 12/06  20:00:00,129.528904351,7.87935567794,0.0,0.0,80.527626,29.818365,135.649436097,126.672023622,3.20568,5.77173247522
 12/06  21:00:00,129.5171043,7.87935567794,0.0,0.0,80.527626,29.818365,145.347536399,136.374208163,3.20568,5.76764823671
 12/06  22:00:00,55.4934547343,0.0,0.0,0.0,15.863942322,29.242365,6.09956922739,0.0,3.20568,2.89388922739
 12/06  23:00:00,55.3790613573,0.0,0.0,0.0,15.863942322,29.242365,8.96105128466,0.0,3.20568,5.75537128466
 12/06  24:00:00,56.1825609866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  01:00:00,55.4110249062,0.0,0.0,0.0,15.863942322,29.242365,6.08921055884,0.0,3.20568,2.88353055884
 12/07  02:00:00,55.3965772569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.3894052352,0.0,0.0,0.0,15.863942322,29.242365,6.0891508801,0.0,3.20568,2.8834708801
 12/07  04:00:00,56.4205291922,1.03567700785,0.0,0.0,15.863942322,29.242365,3.88245050558,0.656770505581,3.20568,0.02
 12/07  05:00:00,57.546290386,1.95013249235,0.0,0.0,15.863942322,29.242365,7.9322189812,1.84312786328,3.20568,2.88341111793
 12/07  06:00:00,57.1348439728,1.56010599388,0.0,0.0,15.863942322,29.242365,5.10286903763,1.87718903763,3.20568,0.02
 12/07  07:00:00,65.1261090415,7.87935567794,0.00342978308729,0.0,15.863942322,29.818365,515.675767695,509.586549244,3.20568,2.88353845114
 12/07  08:00:00,123.82871161,7.87935567794,0.000690401943722,0.0,80.527626,29.818365,425.898948657,419.806682017,3.20568,2.88658664014
 12/07  09:00:00,166.091105172,7.87935567794,0.0103463229711,0.0,80.527626,75.0917375,280.641052814,250.815787927,24.0426,5.7826648878
 12/07  10:00:00,166.119456668,7.87935567794,0.0029345776475,0.0,80.527626,75.0917375,192.147127482,153.599160607,24.0426,14.5053668753
 12/07  11:00:00,169.985734589,7.92491250037,0.004063512985,0.0,80.527626,79.0911225,140.068605669,93.49833787,32.0568,14.5134677986
 12/07  12:00:00,171.214677802,8.67571685316,0.0,0.0,80.527626,79.0911225,78.3312272024,28.8271349926,32.0568,17.4472922098
 12/07  13:00:00,173.333096308,9.44421940689,2.0756831567,0.0,80.527626,79.0911225,56.4215599576,6.8913478654,32.0568,17.4734120922
 12/07  14:00:00,173.795412181,10.0295979971,5.90092974564,0.0,80.527626,75.0917375,49.8606044393,13.4300616408,16.0284,20.4021427985
 12/07  15:00:00,177.808966554,10.7156182149,9.20509627151,0.0,80.527626,75.0917375,39.5115468939,8.97591414842,16.0284,14.5072327455
 12/07  16:00:00,177.846642884,11.1256795379,10.844163021,0.0,80.527626,73.092045,27.9617726452,10.2359597279,3.20568,14.5201329173
 12/07  17:00:00,173.614535072,9.17217769569,8.68251224528,0.0,80.527626,73.092045,16.3182917116,10.2261501181,3.20568,2.88646159351
 12/07  18:00:00,129.969117023,7.89132637552,2.49535643827,0.0,80.527626,29.818365,24.8498445008,18.7576341564,3.20568,2.88653034439
 12/07  19:00:00,128.997325179,7.87935567794,0.0,0.0,80.527626,29.818365,85.4112151318,79.3135530292,3.20568,2.89198210262
 12/07  20:00:00,129.526709812,7.87935567794,0.0,0.0,80.527626,29.818365,139.986302628,131.010066877,3.20568,5.77055575041
 12/07  21:00:00,129.505930233,7.87935567794,0.0,0.0,80.527626,29.818365,159.057318673,150.084071189,3.20568,5.76756748378
 12/07  22:00:00,55.4954470245,0.0,0.0,0.0,15.863942322,29.242365,8.97318213117,0.0,3.20568,5.76750213117
 12/07  23:00:00,55.3897390112,0.0,0.0,0.0,15.863942322,29.242365,6.0934238573,0.0,3.20568,2.8877438573
 12/07  24:00:00,56.1764935405,0.0,0.0,0.0,15.863942322,29.242365,6.09169640308,0.0,3.20568,2.88601640308
 12/08  01:00:00,55.4097583906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.4085825458,0.0,0.0,0.0,15.863942322,29.242365,6.08922479382,0.0,3.20568,2.88354479382
 12/08  03:00:00,55.4019339765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.3879529209,0.0,0.0,0.0,15.863942322,29.242365,6.08917130316,0.0,3.20568,2.88349130316
 12/08  05:00:00,58.2621365599,1.81573000479,0.0,0.0,15.863942322,29.242365,4.54156395021,1.31588395021,3.20568,0.02
 12/08  06:00:00,57.8301149427,1.56010599388,0.0,0.0,15.863942322,29.242365,7.71741734675,1.62829959902,3.20568,2.88343774773
 12/08  07:00:00,65.4417021106,7.87935567794,0.00328635634602,0.0,15.863942322,29.818365,500.887635322,497.661955322,3.20568,0.02
 12/08  08:00:00,123.812577258,7.87935567794,0.000742058005112,0.0,80.527626,29.818365,409.188314288,403.096027104,3.20568,2.88660718366
 12/08  09:00:00,166.088598474,7.87935567794,0.00736582903528,0.0,80.527626,75.0917375,296.176190677,263.469312435,24.0426,8.66427824241
 12/08  10:00:00,166.070952923,7.87935567794,0.00229328112799,0.0,80.527626,75.0917375,191.982379685,153.432459439,24.0426,14.5073202457
 12/08  11:00:00,169.935289406,7.90734854669,0.209802904421,0.0,80.527626,79.0911225,91.9218204655,45.3491334966,32.0568,14.5158869688
 12/08  12:00:00,176.225336189,8.51983474003,5.13264841232,0.0,80.527626,79.0911225,49.5811222912,2.98293685211,32.0568,14.5413854391
 12/08  13:00:00,181.215101192,9.17037059481,10.1478423016,0.0,80.527626,79.0911225,52.4411431403,0.00210163745322,32.0568,20.3822415028
 12/08  14:00:00,181.601180844,9.82616886393,13.8425829967,0.0,80.527626,75.0917375,34.7742318886,1.25576214807,16.0284,17.4900697406
 12/08  15:00:00,183.716422599,10.1537604177,15.6264024718,0.0,80.527626,75.0917375,30.5534968673,0.0162628408234,16.0284,14.5088340265
 12/08  16:00:00,182.822474634,10.5670796468,16.3390550721,0.0,80.527626,73.092045,20.6979986243,2.97282790502,3.20568,14.5194907193
 12/08  17:00:00,175.630803829,8.60611882717,11.2363388312,0.0,80.527626,73.092045,11.2231821839,5.13089581755,3.20568,2.88660636633
 12/08  18:00:00,131.687552152,7.88065611968,4.20573892014,0.0,80.527626,29.818365,21.1212134054,15.0289623328,3.20568,2.88657107261
 12/08  19:00:00,129.159702229,7.87935567794,0.29116397933,0.0,80.527626,29.818365,32.712951846,23.7433812633,3.20568,5.76389058263
 12/08  20:00:00,128.921538601,7.87935567794,0.0,0.0,80.527626,29.818365,70.5154969898,61.5385828596,3.20568,5.77123413016
 12/08  21:00:00,128.888996979,7.87935567794,0.0,0.0,80.527626,29.818365,60.271256613,51.2975894923,3.20568,5.76798712069
 12/08  22:00:00,55.4564132193,0.0,0.0,0.0,15.863942322,29.242365,8.97291103268,0.0,3.20568,5.76723103268
 12/08  23:00:00,55.5046088622,0.0,0.0,0.0,15.863942322,29.242365,6.09338266808,0.0,3.20568,2.88770266808
 12/08  24:00:00,56.2627606164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  01:00:00,55.5290250918,0.0,0.0,0.0,15.863942322,29.242365,6.08800407978,0.0,3.20568,2.88232407978
 12/09  02:00:00,55.5119677422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.5075253621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.5005296677,0.0,0.0,0.0,15.863942322,29.242365,6.08797981815,0.0,3.20568,2.88229981815
 12/09  05:00:00,55.7048505755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.6920732981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  07:00:00,55.7068120799,0.0,0.0,0.0,15.863942322,29.242365,6.08795592286,0.0,3.20568,2.88227592286
 12/09  08:00:00,49.9268590441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.0928704678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  10:00:00,47.1455907565,0.0,0.0,0.0,15.863942322,29.242365,6.08911140535,0.0,3.20568,2.88343140535
 12/09  11:00:00,47.1716856048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  12:00:00,47.8771512984,0.0,0.0,0.0,15.863942322,29.242365,6.08925221073,0.0,3.20568,2.88357221073
 12/09  13:00:00,47.2032280793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.2686840785,0.0,0.0,0.0,15.863942322,29.242365,6.08796360522,0.0,3.20568,2.88228360522
 12/09  15:00:00,48.8480633031,0.2740814486,1.27417397483,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,53.3711408522,1.16484615655,4.92224073171,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,50.330821919,0.690476688484,2.46586444998,0.0,15.863942322,29.242365,6.08802507451,0.0,3.20568,2.88234507451
 12/09  18:00:00,54.2668076218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.6591137455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.836674385,0.0,0.0,0.0,15.863942322,29.242365,6.08791664535,0.0,3.20568,2.88223664535
 12/09  21:00:00,55.7894495155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.6546258756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  23:00:00,55.4778761464,0.0,0.0,0.0,15.863942322,29.242365,6.08801989754,0.0,3.20568,2.88233989754
 12/09  24:00:00,56.1680264171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.436753281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  02:00:00,55.4113150737,0.0,0.0,0.0,15.863942322,29.242365,6.0880007877,0.0,3.20568,2.8823207877
 12/10  03:00:00,55.3964001359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.3939674928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  05:00:00,55.8002826818,0.197651485972,0.0,0.0,15.863942322,29.242365,6.26729892528,0.179316870863,3.20568,2.88230205442
 12/10  06:00:00,57.2297920666,1.64181242998,0.0,0.0,15.863942322,29.242365,4.93063115882,1.70495115882,3.20568,0.02
 12/10  07:00:00,57.2747700575,1.67605104375,0.0,0.0,15.863942322,29.242365,5.45474426967,2.22906426967,3.20568,0.02
 12/10  08:00:00,51.5221931574,1.69978495492,0.0,0.0,15.863942322,29.242365,8.14974735183,2.06178373359,3.20568,2.88228361825
 12/10  09:00:00,46.9929522998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  10:00:00,47.0632219199,0.0,0.0,0.0,15.863942322,29.242365,6.08923772991,0.0,3.20568,2.88355772991
 12/10  11:00:00,47.113803002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  12:00:00,47.827502515,0.0,0.0,0.0,15.863942322,29.242365,6.08919525315,0.0,3.20568,2.88351525315
 12/10  13:00:00,47.1646864636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  14:00:00,47.2302662375,0.0,0.0,0.0,15.863942322,29.242365,6.08915382705,0.0,3.20568,2.88347382705
 12/10  15:00:00,47.2568087056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  16:00:00,51.2060377234,0.79800004113,3.15554238807,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,50.8600712365,0.822244345799,2.89520525812,0.0,15.863942322,29.242365,6.08794805175,0.0,3.20568,2.88226805175
 12/10  18:00:00,54.2395145877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.6218363838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.8031148172,0.0,0.0,0.0,15.863942322,29.242365,6.08793008714,0.0,3.20568,2.88225008714
 12/10  21:00:00,55.7710375469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.6460799303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  23:00:00,55.4831361599,0.0,0.0,0.0,15.863942322,29.242365,6.08791212462,0.0,3.20568,2.88223212462
 12/10  24:00:00,56.1778340265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,55.4723805386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  02:00:00,55.465588805,0.0,0.0,0.0,15.863942322,29.242365,6.08926321935,0.0,3.20568,2.88358321935
 12/11  03:00:00,55.4568116982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  04:00:00,55.4466911316,0.0,0.0,0.0,15.863942322,29.242365,6.08922779926,0.0,3.20568,2.88354779926
 12/11  05:00:00,55.6514617621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  06:00:00,55.6321679589,0.0,0.0,0.0,15.863942322,29.242365,6.08919233386,0.0,3.20568,2.88351233386
 12/11  07:00:00,64.8750648432,7.87935567794,0.00475435258268,0.0,15.863942322,29.818365,375.549420502,372.323740502,3.20568,0.02
 12/11  08:00:00,123.765488674,7.87935567794,0.00086273763246,0.0,80.527626,29.818365,292.940338433,286.848081623,3.20568,2.88657680907
 12/11  09:00:00,165.977685866,7.87935567794,0.00967699613025,0.0,80.527626,75.0917375,187.478386155,154.772173564,24.0426,8.6636125916
 12/11  10:00:00,165.711101106,7.87935567794,0.00332333987955,0.0,80.527626,75.0917375,110.997321703,72.4476158291,24.0426,14.5071058735
 12/11  11:00:00,169.684554791,7.87935567794,0.00451116886136,0.0,80.527626,79.0911225,92.9770650233,46.4029097011,32.0568,14.5173553223
 12/11  12:00:00,171.911853995,7.89450890376,1.4806645178,0.0,80.527626,79.0911225,58.9012317936,9.39694966111,32.0568,17.4474821325
 12/11  13:00:00,176.487864623,8.56779854356,6.06056506283,0.0,80.527626,79.0911225,50.5555240529,1.02384983979,32.0568,17.4748742131
 12/11  14:00:00,178.845602487,9.20094366577,11.7234083895,0.0,80.527626,75.0917375,39.3552647979,2.92021581025,16.0284,20.4066489876
 12/11  15:00:00,182.145338562,9.0301478286,15.1673776013,0.0,80.527626,75.0917375,30.5380867354,0.0,16.0284,14.5096867354
 12/11  16:00:00,179.613429325,8.99690817551,14.6895262306,0.0,80.527626,73.092045,19.2710145861,1.54072279086,3.20568,14.5246117953
 12/11  17:00:00,172.149882474,7.92191363621,8.44980572139,0.0,80.527626,73.092045,13.2801641528,7.18805184632,3.20568,2.8864323065
 12/11  18:00:00,130.899084398,7.87935567794,3.42504931443,0.0,80.527626,29.818365,23.1907780995,17.0985687461,3.20568,2.88652935343
 12/11  19:00:00,129.162243486,7.87935567794,0.29122078724,0.0,80.527626,29.818365,31.4306460741,25.3331595556,3.20568,2.89180651857
 12/11  20:00:00,129.107287386,7.87935567794,0.0,0.0,80.527626,29.818365,67.4802902755,58.5029914214,3.20568,5.77161885408
 12/11  21:00:00,129.132000917,7.87935567794,0.0,0.0,80.527626,29.818365,98.1023284992,89.1286540651,3.20568,5.76799443411
 12/11  22:00:00,55.5667035008,0.0,0.0,0.0,15.863942322,29.242365,8.97385026482,0.0,3.20568,5.76817026482
 12/11  23:00:00,55.4558597282,0.0,0.0,0.0,15.863942322,29.242365,6.0936089399,0.0,3.20568,2.8879289399
 12/11  24:00:00,56.2190612184,0.0,0.0,0.0,15.863942322,29.242365,6.0916659124,0.0,3.20568,2.8859859124
 12/12  01:00:00,55.4857280312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.4861321577,0.0,0.0,0.0,15.863942322,29.242365,6.0892430982,0.0,3.20568,2.8835630982
 12/12  03:00:00,55.4875152144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  04:00:00,55.4803876331,0.0,0.0,0.0,15.863942322,29.242365,6.08921355356,0.0,3.20568,2.88353355356
 12/12  05:00:00,56.5330426026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  06:00:00,56.3612139809,0.0,0.0,0.0,15.863942322,29.242365,6.08918393624,0.0,3.20568,2.88350393624
 12/12  07:00:00,64.9909038765,7.87935567794,0.00141154317232,0.0,15.863942322,29.818365,299.994107298,296.768427298,3.20568,0.02
 12/12  08:00:00,123.632823564,7.87935567794,0.000966871187831,0.0,80.527626,29.818365,255.805897043,249.713595437,3.20568,2.88662160612
 12/12  09:00:00,165.838346688,7.87935567794,0.0071242861576,0.0,80.527626,75.0917375,149.424048908,116.716877217,24.0426,8.66457169076
 12/12  10:00:00,165.70208882,7.87935567794,0.00346138808923,0.0,80.527626,75.0917375,101.234541751,62.6840468193,24.0426,14.5078949318
 12/12  11:00:00,169.986880774,7.87935567794,0.298083747388,0.0,80.527626,79.0911225,82.3302496044,35.7552424193,32.0568,14.5182071851
 12/12  12:00:00,173.703864778,7.87935567794,3.26288058294,0.0,80.527626,79.0911225,55.0893037539,5.58130390042,32.0568,17.4511998535
 12/12  13:00:00,175.653287816,7.8793606023,5.89748237918,0.0,80.527626,79.0911225,50.5324797106,0.996502329045,32.0568,17.4791773815
 12/12  14:00:00,173.660607125,7.88979748589,7.85565556095,0.0,80.527626,75.0917375,41.8587965673,5.42498153358,16.0284,20.4054150337
 12/12  15:00:00,175.764263681,7.90888965467,9.92784216974,0.0,80.527626,75.0917375,32.9511294009,2.41124197742,16.0284,14.5114874235
 12/12  16:00:00,173.542040973,7.94932937601,9.68902226973,0.0,80.527626,73.092045,23.5686119278,5.83955857442,3.20568,14.5233733534
 12/12  17:00:00,172.548061544,7.87935567794,8.89010317231,0.0,80.527626,73.092045,13.7261610297,7.63414037402,3.20568,2.88634065567
 12/12  18:00:00,134.910231871,7.87935567794,7.38965483213,0.0,80.527626,29.818365,20.4548631908,14.3626541631,3.20568,2.88652902776
 12/12  19:00:00,133.517078453,7.87935567794,4.58014877267,0.0,80.527626,29.818365,29.593531659,20.6238796158,3.20568,5.7639720432
 12/12  20:00:00,131.258287289,7.87935567794,2.33987005039,0.0,80.527626,29.818365,34.277420399,25.300031991,3.20568,5.771708408
 12/12  21:00:00,130.31123807,7.87935567794,1.40484065358,0.0,80.527626,29.818365,36.8244675191,27.8510585121,3.20568,5.767729007
 12/12  22:00:00,55.4882209215,0.0,0.0,0.0,15.863942322,29.242365,6.09902567014,0.0,3.20568,2.89334567014
 12/12  23:00:00,55.5238430629,0.0,0.0,0.0,15.863942322,29.242365,6.09354888638,0.0,3.20568,2.88786888638
 12/12  24:00:00,56.2479813055,0.0,0.0,0.0,15.863942322,29.242365,6.0917931734,0.0,3.20568,2.8861131734
 12/13  01:00:00,55.5199911354,0.0,0.0,0.0,15.863942322,29.242365,6.08923548966,0.0,3.20568,2.88355548966
 12/13  02:00:00,55.5174267019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.4932051112,0.0,0.0,0.0,15.863942322,29.242365,6.08921166896,0.0,3.20568,2.88353166896
 12/13  04:00:00,55.4791240691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  05:00:00,55.6733677744,0.0,0.0,0.0,15.863942322,29.242365,6.08918775981,0.0,3.20568,2.88350775981
 12/13  06:00:00,55.6333522038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  07:00:00,64.8598183272,7.87935567794,0.00156646171947,0.0,15.863942322,29.818365,425.981858313,419.892694508,3.20568,2.88348380506
 12/13  08:00:00,123.755359841,7.87935567794,0.000922522424209,0.0,80.527626,29.818365,308.568534844,302.476378705,3.20568,2.88647613932
 12/13  09:00:00,166.116065114,7.87935567794,0.00802878137132,0.0,80.527626,75.0917375,199.986545689,170.160618329,24.0426,5.78332736025
 12/13  10:00:00,165.80818185,7.87935567794,0.00372891503129,0.0,80.527626,75.0917375,110.943682449,72.3922840561,24.0426,14.5087983929
 12/13  11:00:00,170.253699712,8.12716136643,0.306961871752,0.0,80.527626,79.0911225,81.8364182196,33.330423506,32.0568,16.4491947136
 12/13  12:00:00,177.366993374,9.0621449499,5.71080494204,0.0,80.527626,79.0911225,48.8045789284,1.22711880271,32.0568,15.5206601256
 12/13  13:00:00,182.178083346,9.55090587836,10.705364521,0.0,80.527626,79.0911225,52.4463204305,0.0,32.0568,20.3895204305
 12/13  14:00:00,183.067387038,10.3587830941,14.7619951506,0.0,80.527626,75.0917375,33.7950739651,0.270649006671,16.0284,17.4960249584
 12/13  15:00:00,183.306395595,9.95893015559,15.4011702732,0.0,80.527626,75.0917375,30.539798395,0.0,16.0284,14.511398395
 12/13  16:00:00,184.721370661,11.2874969695,17.5086055077,0.0,80.527626,73.092045,22.3971748352,1.7662248192,3.20568,17.425270016
 12/13  17:00:00,175.464815358,9.01931668245,10.6604177169,0.0,80.527626,73.092045,12.1595998877,6.06735242308,3.20568,2.88656746466
 12/13  18:00:00,130.933078108,7.88974320593,3.44374439671,0.0,80.527626,29.818365,18.7615099571,15.5358299571,3.20568,0.02
 12/13  19:00:00,128.96966295,7.87935567794,0.098009129459,0.0,80.527626,29.818365,35.7921985625,26.8222216906,3.20568,5.76429687186
 12/13  20:00:00,129.113048899,7.87935567794,0.0,0.0,80.527626,29.818365,62.5153715651,53.5373528756,3.20568,5.77233868955
 12/13  21:00:00,129.311429176,7.87935567794,0.0,0.0,80.527626,29.818365,126.662016665,117.687784444,3.20568,5.76855222051
 12/13  22:00:00,55.5502129088,0.0,0.0,0.0,15.863942322,29.242365,8.97360130259,0.0,3.20568,5.76792130259
 12/13  23:00:00,55.4398095629,0.0,0.0,0.0,15.863942322,29.242365,6.09358672209,0.0,3.20568,2.88790672209
 12/13  24:00:00,56.2129375983,0.0,0.0,0.0,15.863942322,29.242365,6.09155091809,0.0,3.20568,2.88587091809
 12/14  01:00:00,55.4698122398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.4758733022,0.0,0.0,0.0,15.863942322,29.242365,6.08919167595,0.0,3.20568,2.88351167595
 12/14  03:00:00,55.4627613336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  04:00:00,55.4339803902,0.0,0.0,0.0,15.863942322,29.242365,6.08917341841,0.0,3.20568,2.88349341841
 12/14  05:00:00,55.6253472835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.5994175707,0.0,0.0,0.0,15.863942322,29.242365,6.08915509365,0.0,3.20568,2.88347509365
 12/14  07:00:00,64.9037085284,7.87935567794,0.00190797427925,0.0,15.863942322,29.818365,397.97362216,394.74794216,3.20568,0.02
 12/14  08:00:00,123.759210757,7.87935567794,0.00078222067412,0.0,80.527626,29.818365,348.362932791,342.270667175,3.20568,2.88658561615
 12/14  09:00:00,166.093457535,7.87935567794,0.00679471077617,0.0,80.527626,75.0917375,235.615413785,202.908067584,24.0426,8.66474620099
 12/14  10:00:00,166.046854705,7.87935567794,0.00343939742142,0.0,80.527626,75.0917375,149.828467408,111.276637992,24.0426,14.5092294161
 12/14  11:00:00,170.0898782,8.23017673392,0.00449346744313,0.0,80.527626,79.0911225,102.028372772,55.4514829549,32.0568,14.5200898173
 12/14  12:00:00,172.025599693,9.06706294339,0.420001476718,0.0,80.527626,79.0911225,62.7980602315,13.2895568574,32.0568,17.4517033741
 12/14  13:00:00,176.570944858,9.90045639056,4.81871062856,0.0,80.527626,79.0911225,51.3623558549,1.82525082741,32.0568,17.4803050275
 12/14  14:00:00,177.970597963,10.7698131496,9.29755926275,0.0,80.527626,75.0917375,44.7262695666,8.29039044241,16.0284,20.4074791242
 12/14  15:00:00,182.618306713,11.539679024,13.1597919621,0.0,80.527626,75.0917375,35.3298516235,4.78847216513,16.0284,14.5129794584
 12/14  16:00:00,183.564132598,12.2875483989,15.3726658562,0.0,80.527626,73.092045,23.8337963551,6.10490811104,3.20568,14.5232082441
 12/14  17:00:00,175.209855578,9.36094147946,10.0742548149,0.0,80.527626,73.092045,14.2964695794,8.20415348991,3.20568,2.88663608947
 12/14  18:00:00,130.047459796,7.90820274435,2.55085377839,0.0,80.527626,29.818365,24.2862926159,18.1938600523,3.20568,2.88675256355
 12/14  19:00:00,128.889783479,7.87935567794,0.0,0.0,80.527626,29.818365,54.7221925888,45.7519885786,3.20568,5.7645240102
 12/14  20:00:00,129.201013607,7.87935567794,0.0,0.0,80.527626,29.818365,97.0373753318,88.0593292146,3.20568,5.77236611717
 12/14  21:00:00,129.240953677,7.87935567794,0.0,0.0,80.527626,29.818365,108.315358346,99.3412704253,3.20568,5.76840792091
 12/14  22:00:00,55.5609172688,0.0,0.0,0.0,15.863942322,29.242365,8.97348486446,0.0,3.20568,5.76780486446
 12/14  23:00:00,55.4558668038,0.0,0.0,0.0,15.863942322,29.242365,6.09361708808,0.0,3.20568,2.88793708808
 12/14  24:00:00,56.2383964278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.504849679,0.0,0.0,0.0,15.863942322,29.242365,6.08918225375,0.0,3.20568,2.88350225375
 12/15  02:00:00,55.4799488515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,55.4714443441,0.0,0.0,0.0,15.863942322,29.242365,6.08916951104,0.0,3.20568,2.88348951104
 12/15  04:00:00,55.4571813354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.5017757229,0.0,0.0,0.0,15.863942322,29.242365,6.08915667232,0.0,3.20568,2.88347667232
 12/15  06:00:00,56.3230585712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  07:00:00,65.1834643055,7.87935567794,0.000629548069244,0.0,15.863942322,29.818365,375.183762172,369.09446367,3.20568,2.8836185022
 12/15  08:00:00,123.752476414,7.87935567794,0.00100592323135,0.0,80.527626,29.818365,294.797177523,288.704976787,3.20568,2.88652073566
 12/15  09:00:00,166.1049404,7.87935567794,0.00443676030639,0.0,80.527626,75.0917375,198.476104504,165.768907344,24.0426,8.66459715994
 12/15  10:00:00,166.04159409,7.87935567794,0.00337464685269,0.0,80.527626,75.0917375,151.642797675,113.090243593,24.0426,14.5099540822
 12/15  11:00:00,169.727911208,7.87935567794,0.00444026062249,0.0,80.527626,79.0911225,103.714245785,57.1373412905,32.0568,14.5201044942
 12/15  12:00:00,171.498387874,7.87935567794,1.07692707041,0.0,80.527626,79.0911225,61.0466883696,11.5413874236,32.0568,17.448500946
 12/15  13:00:00,172.66463582,7.87935567794,2.94986877575,0.0,80.527626,79.0911225,52.7634163718,3.2295268335,32.0568,17.4770895383
 12/15  14:00:00,169.775082136,7.88490560407,4.02282480583,0.0,80.527626,75.0917375,50.6885799414,14.2501986021,16.0284,20.4099813394
 12/15  15:00:00,170.361624511,7.89676201207,4.59037046627,0.0,80.527626,75.0917375,43.5873076982,13.0462265097,16.0284,14.5126811884
 12/15  16:00:00,167.5392063,8.01118483272,3.68581335142,0.0,80.527626,73.092045,36.1037017704,18.3726518348,3.20568,14.5253699356
 12/15  17:00:00,165.491011891,7.87935567794,1.90485688277,0.0,80.527626,73.092045,26.2585349083,20.1663431511,3.20568,2.88651175721
 12/15  18:00:00,127.534133532,7.87935567794,0.0969913134724,0.0,80.527626,29.818365,38.2343498846,32.1420338846,3.20568,2.88663600002
 12/15  19:00:00,128.875827487,7.87935567794,0.0,0.0,80.527626,29.818365,61.6365427941,52.7749184341,3.20568,5.65594435994
 12/15  20:00:00,128.910960868,7.87935567794,0.0,0.0,80.527626,29.818365,89.1545062728,80.0688818417,3.20568,5.87994443103
 12/15  21:00:00,128.936761968,7.87935567794,0.0,0.0,80.527626,29.818365,103.848943082,97.7493944944,3.20568,2.8938685879
 12/15  22:00:00,55.4012771257,0.0,0.0,0.0,15.863942322,29.242365,8.97445114894,0.0,3.20568,5.76877114894
 12/15  23:00:00,55.4205336902,0.0,0.0,0.0,15.863942322,29.242365,6.09347565125,0.0,3.20568,2.88779565125
 12/15  24:00:00,56.1882004583,0.0,0.0,0.0,15.863942322,29.242365,6.09172273746,0.0,3.20568,2.88604273746
 12/16  01:00:00,55.43310899,0.0,0.0,0.0,15.863942322,29.242365,6.08802205401,0.0,3.20568,2.88234205401
 12/16  02:00:00,55.4265679378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.4096860988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  04:00:00,55.3874974674,0.0,0.0,0.0,15.863942322,29.242365,6.08803367123,0.0,3.20568,2.88235367123
 12/16  05:00:00,57.4156348216,1.81573000479,0.0,0.0,15.863942322,29.242365,6.63771206069,3.41203206069,3.20568,0.02
 12/16  06:00:00,57.1383574801,1.56010599388,0.0,0.0,15.863942322,29.242365,6.79641042111,3.57073042111,3.20568,0.02
 12/16  07:00:00,57.5417687759,1.95013249235,0.0,0.0,15.863942322,29.242365,12.8821958909,6.79414968656,3.20568,2.88236620431
 12/16  08:00:00,51.364234512,1.56010599388,0.0,0.0,15.863942322,29.242365,8.69821685252,5.47253685252,3.20568,0.02
 12/16  09:00:00,48.9199566709,1.95013249235,0.0,0.0,15.863942322,29.242365,7.76892310171,4.54324310171,3.20568,0.02
