Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  10:00:00,48.5892878172,1.56010599388,0.0,0.0,15.863942322,29.242365,7.70210267792,1.61280827474,3.20568,2.88361440317
 12/16  11:00:00,47.0495007004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,47.7593470379,0.0,0.0,0.0,15.863942322,29.242365,6.08918988015,0.0,3.20568,2.88350988015
 12/16  13:00:00,47.0861572523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.1424411356,0.0,0.0,0.0,15.863942322,29.242365,6.08804225019,0.0,3.20568,2.88236225019
 12/16  15:00:00,47.1676814711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,47.1717575056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,47.0771308635,0.0,0.0,0.0,15.863942322,29.242365,6.08805454068,0.0,3.20568,2.88237454068
 12/16  18:00:00,54.1803428922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.5685386357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  20:00:00,55.763436088,0.0,0.0,0.0,15.863942322,29.242365,6.08806682379,0.0,3.20568,2.88238682379
 12/16  21:00:00,55.7391699507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.6005537073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  23:00:00,55.4082954894,0.0,0.0,0.0,15.863942322,29.242365,6.087950432,0.0,3.20568,2.882270432
 12/16  24:00:00,56.1282604014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.6771418133,0.300424840095,0.0,0.0,15.863942322,29.242365,3.68531822861,0.459638228607,3.20568,0.02
 12/17  02:00:00,57.3194401555,1.95013249235,0.0,0.0,15.863942322,29.242365,9.6438819852,3.55585073922,3.20568,2.88235124599
 12/17  03:00:00,56.924258715,1.56010599388,0.0,0.0,15.863942322,29.242365,7.54110637869,4.31542637869,3.20568,0.02
 12/17  04:00:00,57.7278908496,2.36319281355,0.0,0.0,15.863942322,29.242365,18.0346208313,14.8089408313,3.20568,0.02
 12/17  05:00:00,58.7873152759,3.21234727868,0.0,0.0,15.863942322,29.242365,41.755224246,35.6672414045,3.20568,2.8823028415
 12/17  06:00:00,59.0851816834,3.51976171291,0.0,0.0,15.863942322,29.242365,45.6682544438,42.4425744438,3.20568,0.02
 12/17  07:00:00,59.7502167757,4.16789646068,0.0,0.0,15.863942322,29.242365,59.5860640282,56.3603840282,3.20568,0.02
 12/17  08:00:00,53.5247144285,3.72968291551,0.0,0.0,15.863942322,29.242365,49.3020727035,43.214008087,3.20568,2.88238461653
 12/17  09:00:00,48.5103605785,1.56010599388,0.0,0.0,15.863942322,29.242365,13.9883619662,10.7626819662,3.20568,0.02
 12/17  10:00:00,48.8161857168,1.81309176805,0.0,0.0,15.863942322,29.242365,12.5034479359,6.41417205015,3.20568,2.88359588572
 12/17  11:00:00,47.013471429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.7214105979,0.0,0.0,0.0,15.863942322,29.242365,6.08927339262,0.0,3.20568,2.88359339262
 12/17  13:00:00,47.0600890969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.1256983549,0.0,0.0,0.0,15.863942322,29.242365,6.08927090331,0.0,3.20568,2.88359090331
 12/17  15:00:00,47.1519729643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.1560942507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,47.0614769091,0.0,0.0,0.0,15.863942322,29.242365,6.08800867106,0.0,3.20568,2.88232867106
 12/17  18:00:00,54.1835324188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.589078461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.7868914261,0.0,0.0,0.0,15.863942322,29.242365,6.08802571589,0.0,3.20568,2.88234571589
 12/17  21:00:00,55.7551429891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.6089180654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.419625944,0.0,0.0,0.0,15.863942322,29.242365,6.08804274267,0.0,3.20568,2.88236274267
 12/17  24:00:00,56.1309247263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.4001615322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  02:00:00,55.5697149607,0.17919404828,0.0,0.0,15.863942322,29.242365,6.53686507698,0.447533113812,3.20568,2.88365196316
 12/18  03:00:00,57.0644710037,1.67868928049,0.0,0.0,15.863942322,29.242365,7.70362120764,4.47794120764,3.20568,0.02
 12/18  04:00:00,57.0900675801,1.71296591914,0.0,0.0,15.863942322,29.242365,12.4977611903,6.40842548366,3.20568,2.88365570663
 12/18  05:00:00,57.3775041293,1.79727256709,0.0,0.0,15.863942322,29.242365,13.3911291316,10.1654491316,3.20568,0.02
 12/18  06:00:00,58.3805287152,2.814460109,0.0,0.0,15.863942322,29.242365,32.2453392338,26.1560002865,3.20568,2.88365894733
 12/18  07:00:00,65.2887002389,7.87935567794,0.00288375700565,0.0,15.863942322,29.818365,628.931403242,625.705723242,3.20568,0.02
 12/18  08:00:00,123.851338687,7.87935567794,0.00081442224564,0.0,80.527626,29.818365,418.844568583,412.752027279,3.20568,2.88686130341
 12/18  09:00:00,166.112030199,7.87935567794,0.0116405881984,0.0,80.527626,75.0917375,278.1695726,245.461038481,24.0426,8.66593411857
 12/18  10:00:00,166.063832869,7.87935567794,0.00368495090537,0.0,80.527626,75.0917375,175.219013843,136.665313009,24.0426,14.5111008342
 12/18  11:00:00,169.735259414,7.8859292213,0.00476767946906,0.0,80.527626,79.0911225,105.967666732,59.3915041666,32.0568,14.5193625657
 12/18  12:00:00,171.085435383,8.20757079571,0.344163171712,0.0,80.527626,79.0911225,65.2720073635,15.7543634294,32.0568,17.4608439342
 12/18  13:00:00,175.122099842,8.28941377347,4.9714911392,0.0,80.527626,79.0911225,54.5602087984,2.10448139907,32.0568,20.3989273993
 12/18  14:00:00,175.494757479,8.45371585884,9.1159000382,0.0,80.527626,75.0917375,41.3941717838,4.94974768634,16.0284,20.4160240975
 12/18  15:00:00,176.819795153,8.57544132643,10.3136310298,0.0,80.527626,75.0917375,34.3411032423,3.79826065418,16.0284,14.5144425881
 12/18  16:00:00,175.197696303,8.72960706611,10.5605941065,0.0,80.527626,73.092045,24.3989811382,6.66552567726,3.20568,14.5277754609
 12/18  17:00:00,171.867001933,8.07351219147,8.01928309441,0.0,80.527626,73.092045,14.914936355,8.82255753778,3.20568,2.88669881722
 12/18  18:00:00,131.035661236,7.87935567794,3.56134879027,0.0,80.527626,29.818365,23.0457196581,16.9531989598,3.20568,2.88684069827
 12/18  19:00:00,128.971064937,7.87935567794,0.102459940007,0.0,80.527626,29.818365,35.3665924999,29.2686428754,3.20568,2.89226962454
 12/18  20:00:00,129.088944521,7.87935567794,0.0,0.0,80.527626,29.818365,52.1045966121,40.2507687815,3.20568,8.64814783062
 12/18  21:00:00,129.076898706,7.87935567794,0.0,0.0,80.527626,29.818365,42.2667894002,36.1672396509,3.20568,2.89386974931
 12/18  22:00:00,55.6165055655,0.0,0.0,0.0,15.863942322,29.242365,8.97450703548,0.0,3.20568,5.76882703548
 12/18  23:00:00,55.4820311766,0.0,0.0,0.0,15.863942322,29.242365,6.09348061758,0.0,3.20568,2.88780061758
 12/18  24:00:00,56.2232514452,0.0,0.0,0.0,15.863942322,29.242365,6.09173045186,0.0,3.20568,2.88605045186
 12/19  01:00:00,55.4845907945,0.0,0.0,0.0,15.863942322,29.242365,6.0893560088,0.0,3.20568,2.8836760088
 12/19  02:00:00,55.472836052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.4555938295,0.0,0.0,0.0,15.863942322,29.242365,6.08871047578,0.0,3.20568,2.88303047578
 12/19  04:00:00,55.4436404036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.4810640217,0.0,0.0,0.0,15.863942322,29.242365,6.08917844521,0.0,3.20568,2.88349844521
 12/19  06:00:00,56.2988059016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  07:00:00,65.245707927,7.87935567794,0.00259494164667,0.0,15.863942322,29.818365,429.79853535,423.709349225,3.20568,2.88350612547
 12/19  08:00:00,123.766548215,7.87935567794,0.000846964349292,0.0,80.527626,29.818365,330.453782677,324.361519318,3.20568,2.88658335984
 12/19  09:00:00,166.10582582,7.87935567794,0.00944315145489,0.0,80.527626,75.0917375,231.524249833,198.816721167,24.0426,8.66492866543
 12/19  10:00:00,165.945041022,7.87935567794,0.00390497624625,0.0,80.527626,75.0917375,140.476841107,101.923245609,24.0426,14.5109954983
 12/19  11:00:00,169.724862193,7.89842776316,0.0049921171244,0.0,80.527626,79.0911225,91.2091532275,44.6304892781,32.0568,14.5218639494
 12/19  12:00:00,171.750311281,8.56508931121,0.646488791989,0.0,80.527626,79.0911225,59.7243486638,10.2157859094,32.0568,17.4517627544
 12/19  13:00:00,177.59542671,9.5720491536,6.15439741476,0.0,80.527626,79.0911225,50.7429955623,1.20311329347,32.0568,17.4830822688
 12/19  14:00:00,184.330564511,10.6322224933,15.7476583599,0.0,80.527626,75.0917375,37.7538784987,1.31031546485,16.0284,20.4151630339
 12/19  15:00:00,188.194448621,11.2971178972,18.9301223656,0.0,80.527626,75.0917375,30.5438407014,0.0,16.0284,14.5154407014
 12/19  16:00:00,185.336176167,10.7511174815,18.6435300454,0.0,80.527626,73.092045,18.3567570739,0.624402816684,3.20568,14.5266742572
 12/19  17:00:00,177.155859722,8.71566574895,12.6294039129,0.0,80.527626,73.092045,9.03539787573,2.94289687268,3.20568,2.88682100306
 12/19  18:00:00,133.030475307,7.88576175617,5.52253173397,0.0,80.527626,29.818365,18.4686058883,12.3761886844,3.20568,2.8867372039
 12/19  19:00:00,129.926924117,7.87935567794,1.04228407671,0.0,80.527626,29.818365,30.6695458182,21.6990710778,3.20568,5.7647947404
 12/19  20:00:00,128.880616505,7.87935567794,0.0,0.0,80.527626,29.818365,47.5979639596,38.6204362938,3.20568,5.77184766585
 12/19  21:00:00,128.961670295,7.87935567794,0.0,0.0,80.527626,29.818365,92.3989133582,83.4250783443,3.20568,5.76815501386
 12/19  22:00:00,55.4137774069,0.0,0.0,0.0,15.863942322,29.242365,8.97446210359,0.0,3.20568,5.76878210359
 12/19  23:00:00,55.4501870879,0.0,0.0,0.0,15.863942322,29.242365,6.09382484356,0.0,3.20568,2.88814484356
 12/19  24:00:00,56.2134530257,0.0,0.0,0.0,15.863942322,29.242365,6.09169474232,0.0,3.20568,2.88601474232
 12/20  01:00:00,55.4766416911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4722601244,0.0,0.0,0.0,15.863942322,29.242365,6.08920138939,0.0,3.20568,2.88352138939
 12/20  03:00:00,55.4604836602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  04:00:00,55.4473970628,0.0,0.0,0.0,15.863942322,29.242365,6.08921397727,0.0,3.20568,2.88353397727
 12/20  05:00:00,55.6504901976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  06:00:00,55.6306631123,0.0,0.0,0.0,15.863942322,29.242365,6.0892264826,0.0,3.20568,2.8835464826
 12/20  07:00:00,64.8760259225,7.87935567794,0.00363168750762,0.0,15.863942322,29.818365,378.447785303,375.222105303,3.20568,0.02
 12/20  08:00:00,123.761378597,7.87935567794,0.000968250677073,0.0,80.527626,29.818365,301.515699889,295.423120625,3.20568,2.88689926355
 12/20  09:00:00,166.116253663,7.87935567794,0.0101939917181,0.0,80.527626,75.0917375,200.923815668,168.216348033,24.0426,8.66486763503
 12/20  10:00:00,165.870435112,7.87935567794,0.00378447759829,0.0,80.527626,75.0917375,123.204895784,84.6495478595,24.0426,14.5127479248
 12/20  11:00:00,170.356979141,8.27261996072,0.255804039418,0.0,80.527626,79.0911225,84.7041477881,38.1246353432,32.0568,14.5227124449
 12/20  12:00:00,177.595833685,9.17886302772,5.82378324237,0.0,80.527626,79.0911225,50.9561174128,1.44012300124,32.0568,17.4591944116
 12/20  13:00:00,186.703413758,9.97568219985,14.7735234815,0.0,80.527626,79.0911225,52.4559803114,0.0,32.0568,20.3991803114
 12/20  14:00:00,192.32423413,11.3002084241,23.012028048,0.0,80.527626,75.0917375,33.5541380598,0.0238613874768,16.0284,17.5018766723
 12/20  15:00:00,200.602616694,12.7960000984,29.7759444248,0.0,80.527626,75.0917375,33.4426002568,0.0,16.0284,17.4142002568
 12/20  16:00:00,203.328966444,13.7541071225,33.5511683249,0.0,80.527626,73.092045,17.7472995246,0.0116475920008,3.20568,14.5299719326
 12/20  17:00:00,189.33148499,9.80040653186,23.6411584692,0.0,80.527626,73.092045,6.11100731392,0.0191585217795,3.20568,2.88616879214
 12/20  18:00:00,138.365935792,7.98269431547,10.6993460117,0.0,80.527626,29.818365,9.48171306673,3.38931435713,3.20568,2.88671870961
 12/20  19:00:00,133.708343323,7.87935567794,4.77953194508,0.0,80.527626,29.818365,19.3260714475,13.2282036503,3.20568,2.89218779717
 12/20  20:00:00,129.750600365,7.87935567794,0.637708800412,0.0,80.527626,29.818365,36.8584523802,25.0042037977,3.20568,8.64856858246
 12/20  21:00:00,129.082951377,7.87935567794,0.0,0.0,80.527626,29.818365,41.9216156142,35.8213606623,3.20568,2.89457495189
 12/20  22:00:00,55.5975027126,0.0,0.0,0.0,15.863942322,29.242365,8.97448856677,0.0,3.20568,5.76880856677
 12/20  23:00:00,55.4753104091,0.0,0.0,0.0,15.863942322,29.242365,6.0938699559,0.0,3.20568,2.8881899559
 12/20  24:00:00,56.2291550992,0.0,0.0,0.0,15.863942322,29.242365,6.09170524666,0.0,3.20568,2.88602524666
 12/21  01:00:00,55.4964921918,0.0,0.0,0.0,15.863942322,29.242365,6.08932867802,0.0,3.20568,2.88364867802
 12/21  02:00:00,55.4987086966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  03:00:00,55.48571934,0.0,0.0,0.0,15.863942322,29.242365,6.089345886,0.0,3.20568,2.883665886
 12/21  04:00:00,55.4679013281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.6646254573,0.0,0.0,0.0,15.863942322,29.242365,6.0893629792,0.0,3.20568,2.8836829792
 12/21  06:00:00,55.6393611287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  07:00:00,64.8406957722,7.87935567794,0.000695271155048,0.0,15.863942322,29.818365,358.714423009,352.62504301,3.20568,2.88369999849
 12/21  08:00:00,125.18528385,7.87935567794,0.0,0.0,80.527626,29.818365,289.533216221,283.440927242,3.20568,2.88660897882
 12/21  09:00:00,166.009523336,7.87935567794,0.0112982640161,0.0,80.527626,75.0917375,177.619262926,144.910771067,24.0426,8.66589185886
 12/21  10:00:00,166.561341847,7.8973150093,0.835839291342,0.0,80.527626,75.0917375,73.3823930904,34.8275368528,24.0426,14.5122562376
 12/21  11:00:00,177.865000592,8.47218753057,7.50326104879,0.0,80.527626,79.0911225,57.3921950435,10.8119092508,32.0568,14.5234857927
 12/21  12:00:00,187.356580458,9.51656468307,15.1562657051,0.0,80.527626,79.0911225,49.5247589637,0.0110285018282,32.0568,17.4569304619
 12/21  13:00:00,202.723487405,10.6089715951,30.0700898581,0.0,80.527626,79.0911225,49.5416200481,0.0,32.0568,17.4848200481
 12/21  14:00:00,214.341597962,11.6325815326,44.5829884475,0.0,80.527626,75.0917375,36.4715674555,0.027997028725,16.0284,20.4151704268
 12/21  15:00:00,227.938337752,13.2071087101,56.5772774366,0.0,80.527626,75.0917375,30.5448939578,0.0,16.0284,14.5164939578
 12/21  16:00:00,219.029060952,12.4194127752,50.4921123157,0.0,80.527626,73.092045,20.6556740531,0.0213957749428,3.20568,17.4285982782
 12/21  17:00:00,198.485779527,9.18987965265,33.3209958109,0.0,80.527626,73.092045,3.25166926851,0.02598926851,3.20568,0.02
 12/21  18:00:00,147.387101669,7.94276376024,19.6514519034,0.0,80.527626,29.818365,6.14283158672,0.0502736564462,3.20568,2.88687793028
 12/21  19:00:00,142.270304588,7.87935567794,13.238346575,0.0,80.527626,29.818365,9.10237145808,0.131459893452,3.20568,5.76523156463
 12/21  20:00:00,140.41332723,7.87935567794,11.1619178999,0.0,80.527626,29.818365,10.1252249819,1.14654009371,3.20568,5.77300488819
 12/21  21:00:00,135.666521201,7.87935567794,6.48914501967,0.0,80.527626,29.818365,19.5132684125,10.5389936587,3.20568,5.76859475381
 12/21  22:00:00,55.6660263056,0.0,0.0,0.0,15.863942322,29.242365,8.97455939497,0.0,3.20568,5.76887939497
 12/21  23:00:00,55.5319191569,0.0,0.0,0.0,15.863942322,29.242365,6.09358613908,0.0,3.20568,2.88790613908
 12/21  24:00:00,56.2793251298,0.0,0.0,0.0,15.863942322,29.242365,6.09164729254,0.0,3.20568,2.88596729254
 12/22  01:00:00,55.5410369112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.5167458908,0.0,0.0,0.0,15.863942322,29.242365,6.08920978631,0.0,3.20568,2.88352978631
 12/22  03:00:00,55.5049846641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.500762268,0.0,0.0,0.0,15.863942322,29.242365,6.08923166859,0.0,3.20568,2.88355166859
 12/22  05:00:00,56.5545836605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.3827171608,0.0,0.0,0.0,15.863942322,29.242365,6.0892534436,0.0,3.20568,2.8835734436
 12/22  07:00:00,65.1203180321,7.87935567794,0.0,0.0,15.863942322,29.818365,284.408015962,281.182335962,3.20568,0.02
 12/22  08:00:00,125.172397613,7.87935567794,0.00101534653919,0.0,80.527626,29.818365,231.357018708,225.264509465,3.20568,2.88682924216
 12/22  09:00:00,165.787248245,7.87935567794,0.0109231207655,0.0,80.527626,75.0917375,118.022845668,85.3138167149,24.0426,8.66642895295
 12/22  10:00:00,165.771321962,7.95090414405,0.00398458366174,0.0,80.527626,75.0917375,77.5556696243,38.9998460738,24.0426,14.5132235505
 12/22  11:00:00,176.519449494,8.73460122836,5.91310479559,0.0,80.527626,79.0911225,62.5258707341,13.268623502,32.0568,17.2004472321
 12/22  12:00:00,185.359210771,9.42915213182,13.2597520039,0.0,80.527626,79.0911225,46.8468982708,0.0108008058705,32.0568,14.7792974649
 12/22  13:00:00,194.923226125,10.2980232176,22.6143738935,0.0,80.527626,79.0911225,52.4517791396,0.0,32.0568,20.3949791396
 12/22  14:00:00,207.888118451,12.6393049644,37.1676686533,0.0,80.527626,75.0917375,36.4633333824,0.0173547135511,16.0284,20.4175786689
 12/22  15:00:00,218.907364972,14.5458837958,46.2603409585,0.0,80.527626,75.0917375,30.5445355753,0.0,16.0284,14.5161355753
 12/22  16:00:00,224.337353566,15.8710684796,52.3764666627,0.0,80.527626,73.092045,17.7519846421,0.0184102964396,3.20568,14.5278943457
 12/22  17:00:00,206.008478023,11.4068835183,38.6417968633,0.0,80.527626,73.092045,6.10822752563,0.015935720063,3.20568,2.88661180556
 12/22  18:00:00,144.634764785,8.24509612825,16.6425236461,0.0,80.527626,29.818365,6.17457938335,0.0821150844412,3.20568,2.88678429891
 12/22  19:00:00,135.155719481,7.88897543208,6.1928546569,0.0,80.527626,29.818365,17.2303088448,8.25960812929,3.20568,5.76502071552
 12/22  20:00:00,134.221113738,7.87935567794,5.28815145853,0.0,80.527626,29.818365,20.2829336697,11.305062403,3.20568,5.77219126671
 12/22  21:00:00,134.761483754,7.87935567794,5.82197180889,0.0,80.527626,29.818365,20.5386940422,11.5644779122,3.20568,5.76853612993
 12/22  22:00:00,55.506000958,0.0,0.0,0.0,15.863942322,29.242365,8.97379160298,0.0,3.20568,5.76811160298
 12/22  23:00:00,55.5288055943,0.0,0.0,0.0,15.863942322,29.242365,6.09360996842,0.0,3.20568,2.88792996842
 12/22  24:00:00,56.2788847527,0.0,0.0,0.0,15.863942322,29.242365,6.09189784214,0.0,3.20568,2.88621784214
 12/23  01:00:00,55.5531727312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.538220901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  03:00:00,55.5289458572,0.0,0.0,0.0,15.863942322,29.242365,6.0880523594,0.0,3.20568,2.8823723594
 12/23  04:00:00,55.5261128488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,55.7277352829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,55.7030441972,0.0,0.0,0.0,15.863942322,29.242365,6.0880945538,0.0,3.20568,2.8824145538
 12/23  07:00:00,55.7055817207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,51.3477318375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,47.0885084307,0.0,0.0,0.0,15.863942322,29.242365,6.08800656765,0.0,3.20568,2.88232656765
 12/23  10:00:00,47.1545558939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  11:00:00,47.1939292777,0.0,0.0,0.0,15.863942322,29.242365,6.08933460432,0.0,3.20568,2.88365460432
 12/23  12:00:00,47.9064903385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.2424875076,0.0,0.0,0.0,15.863942322,29.242365,6.08935956722,0.0,3.20568,2.88367956722
 12/23  14:00:00,47.3162040613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.3585805463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.3601994318,0.0,0.0,0.0,15.863942322,29.242365,6.0881010574,0.0,3.20568,2.8824210574
 12/23  17:00:00,53.1905823812,0.781837171351,5.1507939179,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,52.930236581,0.0,0.0,0.0,15.863942322,29.242365,6.0880132665,0.0,3.20568,2.8823332665
 12/23  19:00:00,55.7292537771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.9409571065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.8837844679,0.0,0.0,0.0,15.863942322,29.242365,6.08805599315,0.0,3.20568,2.88237599315
 12/23  22:00:00,55.7006955642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.5214041592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.2106449624,0.0,0.0,0.0,15.863942322,29.242365,6.08809867048,0.0,3.20568,2.88241867048
 12/24  01:00:00,55.5077522109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  02:00:00,55.4893199546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.4679881031,0.0,0.0,0.0,15.863942322,29.242365,6.08801512201,0.0,3.20568,2.88233512201
 12/24  04:00:00,55.4575868059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  05:00:00,55.6601611799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.6304510116,0.0,0.0,0.0,15.863942322,29.242365,6.0880613445,0.0,3.20568,2.8823813445
 12/24  07:00:00,55.6413550845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,51.2985420437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  09:00:00,47.0476827803,0.0,0.0,0.0,15.863942322,29.242365,6.08937029467,0.0,3.20568,2.88369029467
 12/24  10:00:00,47.1267290607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  11:00:00,47.2039221521,0.0,0.0,0.0,15.863942322,29.242365,6.08940065545,0.0,3.20568,2.88372065545
 12/24  12:00:00,47.9309588158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,47.2701610359,0.0,0.0,0.0,15.863942322,29.242365,6.08933253145,0.0,3.20568,2.88365253145
 12/24  14:00:00,47.3270791466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,53.7348333402,0.773755736461,5.60425673561,0.0,15.863942322,29.242365,6.08809467652,0.0,3.20568,2.88241467652
 12/24  16:00:00,53.7531644349,0.753723983649,5.63971999606,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,57.9660548749,1.27904676013,9.41828823278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,52.9313135244,0.0,0.0,0.0,15.863942322,29.242365,6.0880496107,0.0,3.20568,2.8823696107
 12/24  19:00:00,55.737634099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.9497234341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.8755502952,0.0,0.0,0.0,15.863942322,29.242365,6.08803051949,0.0,3.20568,2.88235051949
 12/24  22:00:00,55.693337559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.5211408654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  24:00:00,56.2011969358,0.0,0.0,0.0,15.863942322,29.242365,6.08807711878,0.0,3.20568,2.88239711878
 12/25  01:00:00,55.4910417912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  02:00:00,55.4726282542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  03:00:00,55.4573084653,0.0,0.0,0.0,15.863942322,29.242365,6.08799655825,0.0,3.20568,2.88231655825
 12/25  04:00:00,55.4576899866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  05:00:00,55.671370869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,55.6531794259,0.0,0.0,0.0,15.863942322,29.242365,6.08804653911,0.0,3.20568,2.88236653911
 12/25  07:00:00,55.6517320563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  08:00:00,51.295831963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  09:00:00,47.0492283307,0.0,0.0,0.0,15.863942322,29.242365,6.08926510272,0.0,3.20568,2.88358510272
 12/25  10:00:00,47.1119873378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  11:00:00,47.1493755046,0.0,0.0,0.0,15.863942322,29.242365,6.08929971839,0.0,3.20568,2.88361971839
 12/25  12:00:00,47.8871708293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  13:00:00,47.222089689,0.0,0.0,0.0,15.863942322,29.242365,6.08933427372,0.0,3.20568,2.88365427372
 12/25  14:00:00,47.2994777825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,53.4443738493,0.774608514157,5.32996208858,0.0,15.863942322,29.242365,6.08806906717,0.0,3.20568,2.88238906717
 12/25  16:00:00,58.1625822341,1.32309587983,9.49414859587,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,54.6265822031,0.913604828665,6.45988169475,0.0,15.863942322,29.242365,6.08809393464,0.0,3.20568,2.88241393464
 12/25  18:00:00,52.9290068385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.7410105047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.9103710816,0.0,0.0,0.0,15.863942322,29.242365,6.08803902568,0.0,3.20568,2.88235902568
 12/25  21:00:00,55.8469569798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.6913896666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  23:00:00,55.5141531973,0.0,0.0,0.0,15.863942322,29.242365,6.08808938852,0.0,3.20568,2.88240938852
 12/25  24:00:00,56.2042332095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.4967521216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  02:00:00,55.4811152459,0.0,0.0,0.0,15.863942322,29.242365,6.08937119932,0.0,3.20568,2.88369119932
 12/26  03:00:00,55.4711341094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  04:00:00,55.4660683384,0.0,0.0,0.0,15.863942322,29.242365,6.08940978994,0.0,3.20568,2.88372978994
 12/26  05:00:00,56.5303061867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  06:00:00,56.3629480441,0.0,0.0,0.0,15.863942322,29.242365,6.08925281396,0.0,3.20568,2.88357281396
 12/26  07:00:00,64.9853380819,7.87935567794,0.00181409265939,0.0,15.863942322,29.818365,294.041019338,290.815339338,3.20568,0.02
 12/26  08:00:00,125.175510938,7.87935567794,0.0010231444033,0.0,80.527626,29.818365,247.589359577,241.496805206,3.20568,2.88687437119
 12/26  09:00:00,165.783115882,7.87935567794,0.0112175049173,0.0,80.527626,75.0917375,122.308065645,89.5983754477,24.0426,8.66709019731
 12/26  10:00:00,166.018519084,7.92257197478,0.281934415707,0.0,80.527626,75.0917375,74.6441471263,36.0860591139,24.0426,14.5154880123
 12/26  11:00:00,177.35163875,8.66652721445,6.80696602325,0.0,80.527626,79.0911225,62.1696396098,12.6877654353,32.0568,17.4250741745
 12/26  12:00:00,189.633862442,9.67059122503,17.2615291153,0.0,80.527626,79.0911225,49.5297992197,0.0118461309851,32.0568,17.4611530887
 12/26  13:00:00,203.584363147,11.144669299,30.3985492652,0.0,80.527626,79.0911225,49.5440963903,0.0,32.0568,17.4872963903
 12/26  14:00:00,210.203526397,12.7596792677,39.3508860009,0.0,80.527626,75.0917375,36.477986788,0.030009072565,16.0284,20.4195777154
 12/26  15:00:00,216.890529489,13.9417087718,44.8475814251,0.0,80.527626,75.0917375,30.545991735,0.0,16.0284,14.517591735
 12/26  16:00:00,221.714491223,15.1031306426,50.520393883,0.0,80.527626,73.092045,20.6568441128,0.017910597686,3.20568,17.4332535151
 12/26  17:00:00,199.743171723,9.89971491391,33.881074593,0.0,80.527626,73.092045,6.108834247,0.0161619639533,3.20568,2.88699228305
 12/26  18:00:00,144.075621914,8.08907423585,17.6516863728,0.0,80.527626,29.818365,6.15819934929,0.0655177932058,3.20568,2.88700155609
 12/26  19:00:00,143.091239667,7.88166244414,14.0583427108,0.0,80.527626,29.818365,6.09836190022,0.0,3.20568,2.89268190022
 12/26  20:00:00,142.053137955,7.87935567794,13.0338894846,0.0,80.527626,29.818365,9.30811850026,0.329773959894,3.20568,5.77266454036
 12/26  21:00:00,139.80827915,7.87935567794,10.8119199192,0.0,80.527626,29.818365,13.0122645658,4.037337884,3.20568,5.76924668178
 12/26  22:00:00,55.5624160968,0.0,0.0,0.0,15.863942322,29.242365,8.97483976977,0.0,3.20568,5.76915976977
 12/26  23:00:00,55.5701098904,0.0,0.0,0.0,15.863942322,29.242365,6.09387638829,0.0,3.20568,2.88819638829
 12/26  24:00:00,56.3144901074,0.0,0.0,0.0,15.863942322,29.242365,6.09171164577,0.0,3.20568,2.88603164577
 12/27  01:00:00,55.593187584,0.0,0.0,0.0,15.863942322,29.242365,6.08932903976,0.0,3.20568,2.88364903976
 12/27  02:00:00,55.5627793327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.5333570433,0.0,0.0,0.0,15.863942322,29.242365,6.08937162375,0.0,3.20568,2.88369162375
 12/27  04:00:00,55.514241806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.7093145409,0.0,0.0,0.0,15.863942322,29.242365,6.08941407357,0.0,3.20568,2.88373407357
 12/27  06:00:00,55.676999816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,64.7636800843,7.87935567794,0.0,0.0,15.863942322,29.818365,308.058794541,301.969533908,3.20568,2.88358063277
 12/27  08:00:00,125.174125169,7.87935567794,0.0010641085506,0.0,80.527626,29.818365,241.158190769,235.065759095,3.20568,2.886751674
 12/27  09:00:00,165.939640436,7.87935567794,0.00966569143274,0.0,80.527626,75.0917375,145.480318492,112.771204423,24.0426,8.666514069
 12/27  10:00:00,165.792424574,7.95522679498,0.00441474314506,0.0,80.527626,75.0917375,81.5372475344,42.9786426224,24.0426,14.516004912
 12/27  11:00:00,174.114758895,8.72518748504,3.52871506794,0.0,80.527626,79.0911225,64.6168528875,18.0328985741,32.0568,14.5271543134
 12/27  12:00:00,184.647903351,9.71160639738,12.270895701,0.0,80.527626,79.0911225,49.5208751192,0.0,32.0568,17.4640751192
 12/27  13:00:00,192.632894342,11.0045957536,19.6230336981,0.0,80.527626,79.0911225,52.4606177351,0.0,32.0568,20.4038177351
 12/27  14:00:00,196.567626768,12.5455257691,25.9796785935,0.0,80.527626,75.0917375,36.4748010192,0.0234946532358,16.0284,20.4229063659
 12/27  15:00:00,204.650762552,14.0950535819,32.4978634042,0.0,80.527626,75.0917375,30.5471754934,0.0,16.0284,14.5187754934
 12/27  16:00:00,206.809046354,15.0305875199,35.7358395192,0.0,80.527626,73.092045,17.7515068849,0.0124726688987,3.20568,14.533354216
 12/27  17:00:00,189.882157324,10.4366025901,23.5493688937,0.0,80.527626,73.092045,6.1315612625,0.0389845741346,3.20568,2.88689668837
 12/27  18:00:00,138.793936009,8.12082454441,12.3999990945,0.0,80.527626,29.818365,7.69300272534,1.60041091039,3.20568,2.88691181496
 12/27  19:00:00,133.932411497,7.88032459158,4.98523850108,0.0,80.527626,29.818365,22.0832392611,13.112513608,3.20568,5.76504565309
 12/27  20:00:00,133.061178309,7.87935567794,3.89652223391,0.0,80.527626,29.818365,24.8344246828,15.8553142177,3.20568,5.77343046504
 12/27  21:00:00,132.292974222,7.87935567794,3.15220407797,0.0,80.527626,29.818365,26.8740934906,17.8987843353,3.20568,5.76962915531
 12/27  22:00:00,55.6683525399,0.0,0.0,0.0,15.863942322,29.242365,8.97496745123,0.0,3.20568,5.76928745123
 12/27  23:00:00,55.5360534524,0.0,0.0,0.0,15.863942322,29.242365,6.0938456041,0.0,3.20568,2.8881656041
 12/27  24:00:00,56.2514437581,0.0,0.0,0.0,15.863942322,29.242365,6.09127495551,0.0,3.20568,2.88559495551
 12/28  01:00:00,55.5238721314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.5179515863,0.0,0.0,0.0,15.863942322,29.242365,6.08940557971,0.0,3.20568,2.88372557971
 12/28  03:00:00,55.5051293188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  04:00:00,55.491200035,0.0,0.0,0.0,15.863942322,29.242365,6.08925564284,0.0,3.20568,2.88357564284
 12/28  05:00:00,55.6813622835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.6509792999,0.0,0.0,0.0,15.863942322,29.242365,6.08930195191,0.0,3.20568,2.88362195191
 12/28  07:00:00,64.7998604139,7.87935567794,0.0,0.0,15.863942322,29.818365,324.219105715,320.993425715,3.20568,0.02
 12/28  08:00:00,125.184998835,7.87935567794,0.00105678730517,0.0,80.527626,29.818365,260.776592192,254.684201582,3.20568,2.88671060957
 12/28  09:00:00,165.981517723,7.87935567794,0.00913180059181,0.0,80.527626,75.0917375,157.337399108,124.62766663,24.0426,8.66713247806
 12/28  10:00:00,165.758949524,7.91008953921,0.00415606816633,0.0,80.527626,75.0917375,88.8441935889,50.2858721029,24.0426,14.515721486
 12/28  11:00:00,171.921735595,8.52916965368,1.54303719143,0.0,80.527626,79.0911225,71.1476208431,24.5672586967,32.0568,14.5235621464
 12/28  12:00:00,179.741172286,9.45019536258,7.67790578004,0.0,80.527626,79.0911225,49.5638557559,0.0383211193178,32.0568,17.4687346366
 12/28  13:00:00,187.520558535,10.7256574559,14.8385518457,0.0,80.527626,79.0911225,52.4583094616,0.0,32.0568,20.4015094616
 12/28  14:00:00,193.853167365,12.2333349141,23.6039873205,0.0,80.527626,75.0917375,36.4748143146,0.023942222834,16.0284,20.4224720918
 12/28  15:00:00,201.92364573,13.1826831947,30.6980732916,0.0,80.527626,75.0917375,30.5475808193,0.0,16.0284,14.5191808193
 12/28  16:00:00,204.103908758,13.9451369196,34.1266501399,0.0,80.527626,73.092045,20.6505156156,0.0116663808512,3.20568,17.4331692347
 12/28  17:00:00,189.992860587,9.95017649106,24.1476152508,0.0,80.527626,73.092045,6.12265656483,0.0301137991339,3.20568,2.8868627657
 12/28  18:00:00,138.625112414,8.04046324807,12.3116391087,0.0,80.527626,29.818365,7.49496631462,1.40258798453,3.20568,2.88669833009
 12/28  19:00:00,134.582319695,7.87935567794,5.63978633015,0.0,80.527626,29.818365,17.3019741625,11.2037023004,3.20568,2.8925918621
 12/28  20:00:00,132.34779648,7.87935567794,3.20050545147,0.0,80.527626,29.818365,25.6628162962,16.6845939567,3.20568,5.77254233944
 12/28  21:00:00,129.733006286,7.87935567794,0.635031445914,0.0,80.527626,29.818365,34.8809048959,25.9060803104,3.20568,5.76914458549
 12/28  22:00:00,55.6161591196,0.0,0.0,0.0,15.863942322,29.242365,8.97477582085,0.0,3.20568,5.76909582085
 12/28  23:00:00,55.4894811164,0.0,0.0,0.0,15.863942322,29.242365,6.09383117825,0.0,3.20568,2.88815117825
 12/28  24:00:00,56.2466448968,0.0,0.0,0.0,15.863942322,29.242365,6.09199201021,0.0,3.20568,2.88631201021
 12/29  01:00:00,55.5218788122,0.0,0.0,0.0,15.863942322,29.242365,6.08928194737,0.0,3.20568,2.88360194737
 12/29  02:00:00,55.5163035768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  03:00:00,55.5100808216,0.0,0.0,0.0,15.863942322,29.242365,6.08933194552,0.0,3.20568,2.88365194552
 12/29  04:00:00,55.503425719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  05:00:00,56.5530625421,0.0,0.0,0.0,15.863942322,29.242365,6.08938180668,0.0,3.20568,2.88370180668
 12/29  06:00:00,56.3708864592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,65.1212791574,7.87935567794,0.0,0.0,15.863942322,29.818365,329.768966351,323.67953479,3.20568,2.88375156115
 12/29  08:00:00,125.164106788,7.87935567794,0.000920432410265,0.0,80.527626,29.818365,280.046285734,273.953859978,3.20568,2.88674575612
 12/29  09:00:00,165.992409098,7.87935567794,0.0109946473566,0.0,80.527626,75.0917375,165.980583887,133.270661889,24.0426,8.66732199753
 12/29  10:00:00,165.743545746,7.90599629722,0.00391495194465,0.0,80.527626,75.0917375,88.7322795872,50.1728263218,24.0426,14.5168532654
 12/29  11:00:00,171.761301899,8.51833040321,1.40621977507,0.0,80.527626,79.0911225,71.3586509738,24.7735695114,32.0568,14.5282814624
 12/29  12:00:00,180.556534171,9.38475160434,8.54650496381,0.0,80.527626,79.0911225,49.5254410825,0.00550217213946,32.0568,17.4631389104
 12/29  13:00:00,188.738479172,10.4840905286,16.2883029839,0.0,80.527626,79.0911225,52.4632311751,0.0,32.0568,20.4064311751
 12/29  14:00:00,193.689951293,11.9117319102,23.7640504456,0.0,80.527626,75.0917375,36.4789108534,0.024495980292,16.0284,20.4260148731
 12/29  15:00:00,199.71365819,12.4276710217,29.2491925123,0.0,80.527626,75.0917375,30.5472757382,0.0,16.0284,14.5188757382
 12/29  16:00:00,192.688988152,11.704120829,24.9828736708,0.0,80.527626,73.092045,17.7918569399,0.0532000412085,3.20568,14.5329768986
 12/29  17:00:00,181.180122852,8.90345297896,16.4264591456,0.0,80.527626,73.092045,6.12067692208,0.0280834091009,3.20568,2.88691351298
 12/29  18:00:00,137.168603525,7.91185162483,11.0009367814,0.0,80.527626,29.818365,8.37604844202,2.28361739119,3.20568,2.88675105084
 12/29  19:00:00,134.769376769,7.87935567794,5.82555925535,0.0,80.527626,29.818365,20.7483078945,11.7774015326,3.20568,5.76522636184
 12/29  20:00:00,131.067337654,7.87935567794,2.15854324663,0.0,80.527626,29.818365,28.2501014637,19.2717889643,3.20568,5.77263249938
 12/29  21:00:00,128.996538034,7.87935567794,0.109778897492,0.0,80.527626,29.818365,37.6815858414,28.7068535982,3.20568,5.76905224319
 12/29  22:00:00,55.4568997141,0.0,0.0,0.0,15.863942322,29.242365,8.97442925312,0.0,3.20568,5.76874925312
 12/29  23:00:00,55.480611565,0.0,0.0,0.0,15.863942322,29.242365,6.09388700007,0.0,3.20568,2.88820700007
 12/29  24:00:00,56.2329007741,0.0,0.0,0.0,15.863942322,29.242365,6.09185341399,0.0,3.20568,2.88617341399
 12/30  01:00:00,55.5012380842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4895122192,0.0,0.0,0.0,15.863942322,29.242365,6.08803874625,0.0,3.20568,2.88235874625
 12/30  03:00:00,55.4658260918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.4527909872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.653267263,0.0,0.0,0.0,15.863942322,29.242365,6.08810552503,0.0,3.20568,2.88242552503
 12/30  06:00:00,55.6276259059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6415161108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,51.2856812087,0.0,0.0,0.0,15.863942322,29.242365,6.08804066555,0.0,3.20568,2.88236066555
 12/30  09:00:00,47.0274091147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,47.0875071698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.1231307508,0.0,0.0,0.0,15.863942322,29.242365,6.08928273858,0.0,3.20568,2.88360273858
 12/30  12:00:00,47.8368196371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  13:00:00,47.1712088294,0.0,0.0,0.0,15.863942322,29.242365,6.08933604539,0.0,3.20568,2.88365604539
 12/30  14:00:00,47.2352648179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  15:00:00,47.2687302234,0.0,0.0,0.0,15.863942322,29.242365,6.08808235841,0.0,3.20568,2.88240235841
 12/30  16:00:00,51.4887875641,0.822244345799,3.39558523484,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,50.13146769,0.648837164496,2.3151586516,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,52.8467519587,0.0,0.0,0.0,15.863942322,29.242365,6.08808398589,0.0,3.20568,2.88240398589
 12/30  19:00:00,55.6632864036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.8543082056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.8225886317,0.0,0.0,0.0,15.863942322,29.242365,6.08808487967,0.0,3.20568,2.88240487967
 12/30  22:00:00,55.6737793177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.4929183888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.1922356999,0.0,0.0,0.0,15.863942322,29.242365,6.08802023882,0.0,3.20568,2.88234023882
 12/31  01:00:00,55.4801291923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.4700725268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.4590568427,0.0,0.0,0.0,15.863942322,29.242365,6.0880902883,0.0,3.20568,2.8824102883
 12/31  04:00:00,55.4496945292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.6594446915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.6416612403,0.0,0.0,0.0,15.863942322,29.242365,6.08802816178,0.0,3.20568,2.88234816178
 12/31  07:00:00,55.6526453176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,51.292895355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  09:00:00,47.0177343517,0.0,0.0,0.0,15.863942322,29.242365,6.08941223556,0.0,3.20568,2.88373223556
 12/31  10:00:00,47.0658445145,0.0,0.0,0.0,15.863942322,29.242365,6.0892717843,0.0,3.20568,2.8835917843
 12/31  11:00:00,47.0868100687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  12:00:00,47.7984022476,0.0,0.0,0.0,15.863942322,29.242365,6.08932846205,0.0,3.20568,2.88364846205
 12/31  13:00:00,47.136157933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.2114668087,0.0,0.0,0.0,15.863942322,29.242365,6.08938506968,0.0,3.20568,2.88370506968
 12/31  15:00:00,47.2526063726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.2532720057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  17:00:00,47.1506400927,0.0,0.0,0.0,15.863942322,29.242365,6.08807244407,0.0,3.20568,2.88239244407
 12/31  18:00:00,52.8319896319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.6495294137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.8612920515,0.0,0.0,0.0,15.863942322,29.242365,6.08801067219,0.0,3.20568,2.88233067219
 12/31  21:00:00,55.8426392754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  22:00:00,55.7168988634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.5495222759,0.0,0.0,0.0,15.863942322,29.242365,6.08808096006,0.0,3.20568,2.88240096006
 12/31  24:00:00,56.2130649142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
